Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,263.410727427,25.1481667679,0.0,0.0,24.9203635341,149.522181205,379.032793774,376.843445464,2.18934831021
 01/01  02:00:00,259.213439174,21.0274420853,0.0,0.0,24.9203635341,149.522181205,292.087745538,289.89814805,2.18959748777
 01/01  03:00:00,264.573092201,26.2843026066,0.0,0.0,24.9203635341,149.522181205,406.347087815,404.157716193,2.1893716216
 01/01  04:00:00,259.22338403,21.0274420853,0.0,0.0,24.9203635341,149.522181205,301.328403623,299.138782901,2.18962072208
 01/01  05:00:00,276.77834537,26.2843026066,0.0,0.0,24.9203635341,149.522181205,385.614302507,383.424907561,2.18939494676
 01/01  06:00:00,295.876646455,21.0274420853,0.0,0.0,24.9203635341,149.522181205,284.414615226,282.222236913,2.19237831272
 01/01  07:00:00,350.089717646,26.2843026066,0.0,0.0,24.9203635341,149.522181205,362.0446982,359.855291902,2.18940629746
 01/01  08:00:00,335.010632512,21.0274420853,0.0,0.0,24.9203635341,149.522181205,259.792894295,257.603297938,2.18959635672
 01/01  09:00:00,322.287009929,25.4366652628,0.0,0.0,24.9203635341,149.522181205,209.20322564,207.013647601,2.18957803947
 01/01  10:00:00,279.479384514,19.3321673978,0.0,0.0,24.9203635341,149.522181205,168.832814745,166.643195159,2.18961958597
 01/01  11:00:00,235.409984173,24.1652092472,0.0,0.0,24.9203635341,149.522181205,154.388178945,152.198626536,2.18955240898
 01/01  12:00:00,230.544450852,19.3321673978,0.0,0.0,24.9203635341,149.522181205,119.213391378,114.850202954,4.36318842368
 01/01  13:00:00,235.403272229,24.1652092472,0.0,0.0,24.9203635341,149.522181205,147.53309218,145.341544667,2.19154751297
 01/01  14:00:00,230.547192069,19.3321673978,0.0,0.0,24.9203635341,149.522181205,122.202667451,117.834031913,4.36863553766
 01/01  15:00:00,235.442348066,24.1652092472,0.0,0.0,24.9203635341,149.522181205,197.351077371,192.987942018,4.36313535276
 01/01  16:00:00,230.585427582,19.3321673978,0.0,0.0,24.9203635341,149.522181205,169.447254515,167.257856131,2.18939838398
 01/01  17:00:00,301.433794417,24.1652092472,0.0,0.0,24.9203635341,149.522181205,216.611609037,214.422020548,2.18958848948
 01/01  18:00:00,368.36657815,20.2645684759,0.0,0.0,24.9203635341,149.522181205,208.089577753,205.900155968,2.18942178539
 01/01  19:00:00,374.38415829,26.1995388722,0.0,0.0,24.9203635341,149.522181205,306.516416192,304.326804408,2.18961178352
 01/01  20:00:00,344.732742942,21.0274420853,0.0,0.0,24.9203635341,149.522181205,264.983968261,262.794523108,2.1894451536
 01/01  21:00:00,350.104478313,26.2843026066,0.0,0.0,24.9203635341,149.522181205,398.587165742,396.397589605,2.18957613756
 01/01  22:00:00,320.33571312,21.0274420853,0.0,0.0,24.9203635341,149.522181205,314.6476929,312.455149257,2.19254364336
 01/01  23:00:00,301.27643435,26.2843026066,0.0,0.0,24.9203635341,149.522181205,460.239202977,458.049614585,2.18958839212
 01/01  24:00:00,271.496313684,21.0274420853,0.0,0.0,24.9203635341,149.522181205,363.634952272,361.445471462,2.18948080976
 01/02  01:00:00,314.479619775,26.2843026066,0.0,0.0,24.9203635341,199.362908273,478.575672252,474.214580224,4.36109202811
 01/02  02:00:00,309.120634623,21.0274420853,0.0,0.0,24.9203635341,199.362908273,356.526187186,354.335612293,2.19057489263
 01/02  03:00:00,314.532786529,26.2843026066,0.0,0.0,24.9203635341,199.362908273,514.212177859,512.021557417,2.19062044187
 01/02  04:00:00,309.165062773,21.0274420853,0.0,0.0,24.9203635341,199.362908273,386.574656052,384.384063616,2.19059243551
 01/02  05:00:00,326.865787017,26.2843026066,0.0,0.0,24.9203635341,199.362908273,597.955609453,593.594654926,4.36095452733
 01/02  06:00:00,370.865851392,21.0274420853,0.0,0.0,49.8407270682,199.362908273,465.030513374,462.836975482,2.19353789151
 01/02  07:00:00,436.47649526,32.8368479639,0.0,0.0,49.8407270682,199.362908273,3441.77812952,3437.41305334,4.36507617949
 01/02  08:00:00,529.169674743,32.8368479639,0.0,0.0,149.522181205,199.362908273,3509.21902843,3500.46355115,8.75547728274
 01/02  09:00:00,1058.63542311,32.8368479639,0.0,0.0,448.566543614,448.566543614,2181.831162,2164.21041406,17.6207479402
 01/02  10:00:00,1020.10363857,32.8368479639,0.0,0.0,448.566543614,448.566543614,1532.94603169,1513.09606261,19.8499690842
 01/02  11:00:00,969.281144575,32.8368479639,0.0,0.0,448.566543614,448.566543614,1240.9867629,1223.33392926,17.6528336453
 01/02  12:00:00,968.745214679,32.8368479639,0.0,0.0,448.566543614,448.566543614,1142.45912137,1118.10322013,24.3559012348
 01/02  13:00:00,918.656054142,32.8368479639,0.0,0.0,448.566543614,398.725816546,1079.52279721,1052.83337626,26.6894209491
 01/02  14:00:00,968.19240901,32.8368479639,0.0,0.0,448.566543614,448.566543614,976.951687242,950.294750755,26.6569364867
 01/02  15:00:00,968.131321417,32.8368479639,0.0,0.0,448.566543614,448.566543614,925.189840202,907.577198679,17.6126415231
 01/02  16:00:00,968.452519841,32.8368479639,0.0,0.0,448.566543614,448.566543614,1036.18873197,1020.78452704,15.4042049369
 01/02  17:00:00,1034.79190503,32.8368479639,0.0,0.0,448.566543614,448.566543614,1114.11215646,1091.99892571,22.1132307553
 01/02  18:00:00,956.359869659,32.8368479639,0.0,0.0,348.885089477,398.725816546,1125.60827136,1112.44762994,13.1606414122
 01/02  19:00:00,757.473142912,32.8368479639,0.0,0.0,249.203635341,299.044362409,1320.34697688,1311.58253032,8.7644465551
 01/02  20:00:00,734.31583817,32.8368479639,0.0,0.0,249.203635341,299.044362409,1609.352214,1600.6118415,8.740372508
 01/02  21:00:00,585.831720028,32.8368479639,0.0,0.0,149.522181205,249.203635341,1585.27415714,1576.52616029,8.74799684437
 01/02  22:00:00,561.263370224,32.8368479639,0.0,0.0,149.522181205,249.203635341,1512.84252403,1510.64940261,2.19312142596
 01/02  23:00:00,349.356922858,0.0,0.0,0.0,49.8407270682,199.362908273,4.36107129162,0.0,4.36107129162
 01/02  24:00:00,301.656439206,1.65207689927,0.0,0.0,24.9203635341,199.362908273,5.85842536193,3.66809585162,2.19032951031
 01/03  01:00:00,307.618151598,19.7451866226,0.0,0.0,24.9203635341,199.362908273,35.8318660104,33.6412690737,2.19059693665
 01/03  02:00:00,311.687230285,23.7521900224,0.0,0.0,24.9203635341,199.362908273,65.3976439465,63.2070722618,2.19057168461
 01/03  03:00:00,307.705752838,19.7451866226,0.0,0.0,24.9203635341,199.362908273,89.106063622,84.7448513835,4.36121223846
 01/03  04:00:00,313.825708825,25.7865196474,0.0,0.0,24.9203635341,199.362908273,139.256961667,137.06664452,2.19031714756
 01/03  05:00:00,321.722545236,21.4404613101,0.0,0.0,24.9203635341,199.362908273,166.934973723,164.744358228,2.19061549428
 01/03  06:00:00,375.56263402,25.8712833817,0.0,0.0,49.8407270682,199.362908273,210.768227198,206.401002921,4.36722427621
 01/03  07:00:00,433.775233156,32.8368479639,0.0,0.0,49.8407270682,199.362908273,1706.90115705,1702.53621754,4.36493950758
 01/03  08:00:00,527.797551115,32.8368479639,0.0,0.0,149.522181205,199.362908273,2918.8847934,2910.12857338,8.75622002337
 01/03  09:00:00,1057.86947463,32.8368479639,0.0,0.0,448.566543614,448.566543614,1520.68626537,1503.06507879,17.6211865765
 01/03  10:00:00,1020.56855167,32.8368479639,0.0,0.0,448.566543614,448.566543614,1028.57607152,1010.93017981,17.6458917081
 01/03  11:00:00,969.695743079,32.8368479639,0.0,0.0,448.566543614,448.566543614,769.649832586,749.791231164,19.8586014222
 01/03  12:00:00,968.812533518,32.8368479639,0.0,0.0,448.566543614,448.566543614,710.09683564,687.95197385,22.1448617896
 01/03  13:00:00,918.54025819,32.8368479639,0.0,0.0,448.566543614,398.725816546,674.789525189,645.874045696,28.9154794928
 01/03  14:00:00,968.054973347,32.8368479639,0.0,0.0,448.566543614,448.566543614,619.367623109,592.717361272,26.6502618368
 01/03  15:00:00,968.529905247,33.4119561907,0.0,0.0,448.566543614,448.566543614,591.770078551,576.35606299,15.414015561
 01/03  16:00:00,968.471679237,33.0631763687,0.0,0.0,448.566543614,448.566543614,693.611020957,676.005859187,17.6051617705
 01/03  17:00:00,1034.46811791,32.8368479639,0.0,0.0,448.566543614,448.566543614,723.402604691,703.498103,19.9045016913
 01/03  18:00:00,955.900282679,32.8368479639,0.0,0.0,348.885089477,398.725816546,762.882452184,749.713749347,13.1687028369
 01/03  19:00:00,756.707464266,32.8368479639,0.0,0.0,249.203635341,299.044362409,868.902112701,857.951848437,10.9502642645
 01/03  20:00:00,732.326170907,32.8368479639,0.0,0.0,249.203635341,299.044362409,931.532890808,924.972840244,6.56005056374
 01/03  21:00:00,582.702249579,32.8368479639,0.0,0.0,149.522181205,249.203635341,963.100979502,954.352226491,8.74875301162
 01/03  22:00:00,558.379410686,32.8368479639,0.0,0.0,149.522181205,249.203635341,1111.86486779,1107.49829889,4.36656889661
 01/03  23:00:00,349.356924203,0.0,0.0,0.0,49.8407270682,199.362908273,2.190613414,0.0,2.190613414
 01/03  24:00:00,300.821351752,0.826038449635,0.0,0.0,24.9203635341,199.362908273,5.91994588763,1.55876141983,4.3611844678
 01/04  01:00:00,289.430505749,1.65207689927,0.0,0.0,24.9203635341,199.362908273,6.39660708052,4.20630178698,2.19030529354
 01/04  02:00:00,289.851453311,2.06509612409,0.0,0.0,24.9203635341,199.362908273,10.4011311773,8.21077568822,2.1903554891
 01/04  03:00:00,289.43927014,1.65207689927,0.0,0.0,24.9203635341,199.362908273,10.8910725522,8.70044758143,2.19062497076
 01/04  04:00:00,309.382404642,21.5131956725,0.0,0.0,24.9203635341,199.362908273,56.2379802394,51.8768713743,4.36110886512
 01/04  05:00:00,319.419879538,19.3321673978,0.0,0.0,24.9203635341,199.362908273,55.2242806385,53.0337243984,2.19055624009
 01/04  06:00:00,373.667218716,24.1652092472,0.0,0.0,49.8407270682,199.362908273,89.2300122505,84.8628337474,4.36717850308
 01/04  07:00:00,432.959250873,32.8368479639,0.0,0.0,49.8407270682,199.362908273,1206.96112509,1204.76854944,2.1925756431
 01/04  08:00:00,524.234128611,32.8368479639,0.0,0.0,149.522181205,199.362908273,1923.3511937,1912.41065614,10.9405375612
 01/04  09:00:00,1053.6468173,32.8368479639,0.0,0.0,448.566543614,448.566543614,830.2240998,812.600703499,17.6233963009
 01/04  10:00:00,1016.16986238,32.8368479639,0.0,0.0,448.566543614,448.566543614,413.256409983,395.610483223,17.6459267603
 01/04  11:00:00,967.076992518,32.8368479639,0.0,0.0,448.566543614,448.566543614,318.662074956,298.80183935,19.8602356062
 01/04  12:00:00,967.016895378,32.8368479639,0.0,0.0,448.566543614,448.566543614,300.099089605,277.951878064,22.1472115416
 01/04  13:00:00,917.130223259,32.8368479639,0.0,0.0,448.566543614,398.725816546,285.831381519,256.908711417,28.9226701019
 01/04  14:00:00,966.853831739,32.8494593587,0.0,0.0,448.566543614,448.566543614,183.840283092,157.186489694,26.6537933978
 01/04  15:00:00,966.78771352,32.8404343592,0.0,0.0,448.566543614,448.566543614,134.789337685,119.376529083,15.4128086024
 01/04  16:00:00,966.760883451,32.8368479639,0.0,0.0,448.566543614,448.566543614,118.534147088,100.927795406,17.6063516822
 01/04  17:00:00,1032.7714633,32.8368479639,0.0,0.0,448.566543614,448.566543614,150.468853121,130.564517409,19.9043357119
 01/04  18:00:00,954.156214505,32.8368479639,0.0,0.0,348.885089477,398.725816546,220.096077648,206.928001402,13.1680762463
 01/04  19:00:00,754.862060094,32.8368479639,0.0,0.0,249.203635341,299.044362409,296.080794718,285.130984462,10.9498102559
 01/04  20:00:00,730.48975313,32.8368479639,0.0,0.0,249.203635341,299.044362409,377.339555166,370.779772536,6.55978263012
 01/04  21:00:00,581.108120071,32.8368479639,0.0,0.0,149.522181205,249.203635341,531.01502935,522.266575356,8.74845399349
 01/04  22:00:00,556.601378159,32.8368479639,0.0,0.0,149.522181205,249.203635341,473.64723265,469.280824835,4.36640781425
 01/04  23:00:00,349.356925516,0.0,0.0,0.0,49.8407270682,199.362908273,2.19056304632,0.0,2.19056304632
 01/04  24:00:00,299.99216648,0.0,0.0,0.0,24.9203635341,199.362908273,4.36103235305,0.0,4.36103235305
 01/05  01:00:00,287.769969887,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059653681,0.0,2.19059653681
 01/05  02:00:00,287.769969797,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064933997,0.0,2.19064933997
 01/05  03:00:00,287.769969895,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033887066,0.0,2.19033887066
 01/05  04:00:00,287.769970088,0.0,0.0,0.0,24.9203635341,199.362908273,4.3608375009,0.0,4.3608375009
 01/05  05:00:00,299.992167731,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904985437,0.0,2.1904985437
 01/05  06:00:00,349.773023112,0.413019224818,0.0,0.0,49.8407270682,199.362908273,6.07494023755,1.70771350659,4.36722673096
 01/05  07:00:00,431.954014325,32.8368479639,0.0,0.0,49.8407270682,199.362908273,903.34130771,901.149026675,2.19228103487
 01/05  08:00:00,521.652729226,32.8368479639,0.0,0.0,149.522181205,199.362908273,661.245393619,650.304932478,10.9404611419
 01/05  09:00:00,1052.50901201,32.8368479639,0.0,0.0,448.566543614,448.566543614,344.06583939,326.442170146,17.6236692441
 01/05  10:00:00,1015.76400567,32.8368479639,0.0,0.0,448.566543614,448.566543614,261.559988159,243.91266341,17.6473247488
 01/05  11:00:00,967.254399481,33.3032549339,0.0,0.0,448.566543614,448.566543614,168.599374883,148.737432522,19.861942361
 01/05  12:00:00,971.372927808,37.4321215854,0.0,0.0,448.566543614,448.566543614,156.243447993,134.095556734,22.1478912592
 01/05  13:00:00,922.386540851,38.2745997184,0.0,0.0,448.566543614,398.725816546,172.3210732,143.399875267,28.9211979328
 01/05  14:00:00,969.762937942,35.8450518912,0.0,0.0,448.566543614,448.566543614,132.669470519,106.01837993,26.651090589
 01/05  15:00:00,971.430654139,37.5581369636,0.0,0.0,448.566543614,448.566543614,80.7328879554,65.3184711186,15.4144168368
 01/05  16:00:00,970.446572389,36.5810472251,0.0,0.0,448.566543614,448.566543614,75.5744898763,57.9661661968,17.6083236795
 01/05  17:00:00,1033.39647862,33.538275114,0.0,0.0,448.566543614,448.566543614,91.1576364068,71.2531275624,19.9045088445
 01/05  18:00:00,954.06293773,32.8368479639,0.0,0.0,348.885089477,398.725816546,153.491600978,140.321798267,13.1698027116
 01/05  19:00:00,754.739150858,32.8368479639,0.0,0.0,249.203635341,299.044362409,202.180865479,191.229620519,10.9512449594
 01/05  20:00:00,730.309407912,32.8368479639,0.0,0.0,249.203635341,299.044362409,222.699720179,213.959346669,8.74037350974
 01/05  21:00:00,580.832015966,32.8368479639,0.0,0.0,149.522181205,249.203635341,275.105041769,268.538149109,6.56689265985
 01/05  22:00:00,556.447730981,32.8368479639,0.0,0.0,149.522181205,249.203635341,353.150778797,348.7837806,4.36699819714
 01/05  23:00:00,349.356927064,0.0,0.0,0.0,49.8407270682,199.362908273,4.36074076488,0.0,4.36074076488
 01/05  24:00:00,299.992167729,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047726871,0.0,2.19047726871
 01/06  01:00:00,287.769971087,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053488784,0.0,2.19053488784
 01/06  02:00:00,287.769971188,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059063147,0.0,2.19059063147
 01/06  03:00:00,287.76997152,0.0,0.0,0.0,24.9203635341,199.362908273,4.36098455899,0.0,4.36098455899
 01/06  04:00:00,287.769971402,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039436973,0.0,2.19039436973
 01/06  05:00:00,299.992168899,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045049169,0.0,2.19045049169
 01/06  06:00:00,349.358429271,0.0,0.0,0.0,49.8407270682,199.362908273,4.36660946445,0.0,4.36660946445
 01/06  07:00:00,431.657312448,32.8368479639,0.0,0.0,49.8407270682,199.362908273,679.727758054,675.362817906,4.36494014812
 01/06  08:00:00,521.474331097,32.8368479639,0.0,0.0,149.522181205,199.362908273,515.49873311,506.741346559,8.7573865511
 01/06  09:00:00,1052.38930354,32.8368479639,0.0,0.0,448.566543614,448.566543614,228.336744758,210.713131967,17.6236127907
 01/06  10:00:00,1016.18070094,33.3900682118,0.0,0.0,448.566543614,448.566543614,115.730059721,98.0810492357,17.6490104855
 01/06  11:00:00,971.922270182,38.0242372578,0.0,0.0,448.566543614,448.566543614,113.371678932,93.5126578048,19.8590211275
 01/06  12:00:00,974.224290385,40.3305589552,0.0,0.0,448.566543614,448.566543614,106.27617313,84.1286917118,22.1474814179
 01/06  13:00:00,924.451718912,40.3909244146,0.0,0.0,448.566543614,398.725816546,116.842441053,87.925397321,28.9170437324
 01/06  14:00:00,974.261875528,40.3909244146,0.0,0.0,448.566543614,448.566543614,79.9571850144,53.2986107982,26.6585742163
 01/06  15:00:00,974.032987482,40.1958820832,0.0,0.0,448.566543614,448.566543614,42.2585715681,24.6424176975,17.6161538707
 01/06  16:00:00,973.090499922,39.2545324972,0.0,0.0,448.566543614,448.566543614,39.3198593918,23.9133020871,15.4065573047
 01/06  17:00:00,1034.79083671,34.9617724462,0.0,0.0,448.566543614,448.566543614,59.9687916454,37.8532096093,22.1155820361
 01/06  18:00:00,954.039102308,32.8368479639,0.0,0.0,348.885089477,398.725816546,127.932940334,114.769250777,13.1636895567
 01/06  19:00:00,754.746543066,32.8368479639,0.0,0.0,249.203635341,299.044362409,213.106583265,204.341992997,8.76459026789
 01/06  20:00:00,730.393465671,32.8368479639,0.0,0.0,249.203635341,299.044362409,327.195806323,318.454868066,8.74093825662
 01/06  21:00:00,580.972185756,32.8368479639,0.0,0.0,149.522181205,249.203635341,439.498083269,430.749398535,8.74868473459
 01/06  22:00:00,556.565405137,32.8368479639,0.0,0.0,149.522181205,249.203635341,472.582754305,468.215743618,4.36701068684
 01/06  23:00:00,349.356928128,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034449427,0.0,2.19034449427
 01/06  24:00:00,299.992168914,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040079354,0.0,2.19040079354
 01/07  01:00:00,237.929245571,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046030537,0.0,2.19046030537
 01/07  02:00:00,237.929245734,0.0,0.0,0.0,24.9203635341,149.522181205,4.36109649365,0.0,4.36109649365
 01/07  03:00:00,237.929245532,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063615054,0.0,2.19063615054
 01/07  04:00:00,237.92924541,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033020018,0.0,2.19033020018
 01/07  05:00:00,251.394544857,1.23905767445,0.0,0.0,24.9203635341,149.522181205,6.82243095878,4.63204173449,2.19038922429
 01/07  06:00:00,276.255359081,1.65207689927,0.0,0.0,24.9203635341,149.522181205,11.1748358505,6.80785229263,4.36698355787
 01/07  07:00:00,431.723205537,32.8368479639,0.0,0.0,49.8407270682,199.362908273,709.578909565,705.213795325,4.36511423989
 01/07  08:00:00,421.803005029,32.8368479639,0.0,0.0,49.8407270682,199.362908273,500.066422463,493.517588209,6.54883425323
 01/07  09:00:00,653.704977955,32.8368479639,0.0,0.0,249.203635341,249.203635341,262.715069704,256.153459539,6.56161016467
 01/07  10:00:00,617.869254179,33.739422737,0.0,0.0,249.203635341,249.203635341,185.493274336,174.540563842,10.9527104938
 01/07  11:00:00,572.895117079,37.6626172248,0.0,0.0,249.203635341,249.203635341,176.73073387,167.974235277,8.75649859316
 01/07  12:00:00,575.442495251,40.2189226351,0.0,0.0,249.203635341,249.203635341,168.481365436,157.522366533,10.9589989029
 01/07  13:00:00,603.357858328,40.3847302313,2.19036601054,0.0,249.203635341,249.203635341,156.83112088,145.884510879,10.9466100009
 01/07  14:00:00,630.614328289,40.3909244146,16.6017253262,0.0,249.203635341,249.203635341,137.434982311,128.678655442,8.75632686902
 01/07  15:00:00,394.959784678,40.202489857,25.8538135813,0.0,74.7610906023,174.442544739,133.961047534,125.219743678,8.74130385612
 01/07  16:00:00,323.369109613,37.3811272671,0.0,0.0,74.7610906023,174.442544739,137.829777438,131.27468739,6.55509004798
 01/07  17:00:00,385.380625783,33.3781544124,0.0,0.0,74.7610906023,174.442544739,183.533412648,176.975043454,6.55836919472
 01/07  18:00:00,381.045391067,32.8368479639,0.0,0.0,24.9203635341,149.522181205,338.005816517,333.64081877,4.36499774702
 01/07  19:00:00,347.930026711,0.0,0.0,0.0,24.9203635341,149.522181205,2.19233207947,0.0,2.19233207947
 01/07  20:00:00,323.485631342,0.0,0.0,0.0,24.9203635341,149.522181205,4.36482876498,0.0,4.36482876498
 01/07  21:00:00,323.485631635,0.0,0.0,0.0,24.9203635341,149.522181205,4.36471652178,0.0,4.36471652178
 01/07  22:00:00,299.042237017,0.0,0.0,0.0,24.9203635341,149.522181205,4.36828828624,0.0,4.36828828624
 01/07  23:00:00,274.595838684,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040590059,0.0,2.19040590059
 01/07  24:00:00,250.151443306,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046490331,0.0,2.19046490331
 01/08  01:00:00,238.757071029,0.826038449635,0.0,0.0,24.9203635341,149.522181205,4.9435958845,2.75407215216,2.18952373234
 01/08  02:00:00,239.586088068,1.65207689927,0.0,0.0,24.9203635341,149.522181205,8.53186901318,6.34231461304,2.18955440014
 01/08  03:00:00,240.001989838,2.06509612409,0.0,0.0,24.9203635341,149.522181205,12.0054721846,9.81581141919,2.18966076541
 01/08  04:00:00,239.587946679,1.65207689927,0.0,0.0,24.9203635341,149.522181205,10.7729574243,8.58334136937,2.18961605492
 01/08  05:00:00,252.227804065,2.06509612409,0.0,0.0,24.9203635341,149.522181205,16.3659915484,14.1751449387,2.19084660971
 01/08  06:00:00,276.259457839,1.65207689927,0.0,0.0,24.9203635341,149.522181205,17.0622885532,12.6983814474,4.36390710586
 01/08  07:00:00,325.564801262,2.06509612409,0.0,0.0,24.9203635341,149.522181205,20.9529103639,18.7634820664,2.18942829752
 01/08  08:00:00,315.418033601,1.65207689927,0.0,0.0,24.9203635341,149.522181205,16.7587832811,14.5691433557,2.18963992538
 01/08  09:00:00,298.742229393,2.06509612409,0.0,0.0,24.9203635341,149.522181205,14.9569740623,12.7673333191,2.18964074323
 01/08  10:00:00,261.660997682,1.65207689927,0.0,0.0,24.9203635341,149.522181205,13.0030308497,10.8133883169,2.18964253283
 01/08  11:00:00,213.192248195,2.06509612409,0.0,0.0,24.9203635341,149.522181205,21.4419240087,19.2523708659,2.18955314276
 01/08  12:00:00,212.776955827,1.65207689927,0.0,0.0,24.9203635341,149.522181205,19.6688149324,15.3058336706,4.36298126179
 01/08  13:00:00,213.193199354,2.06509612409,0.0,0.0,24.9203635341,149.522181205,21.3625876806,19.1709400334,2.19164764721
 01/08  14:00:00,212.774510123,1.65207689927,0.0,0.0,24.9203635341,149.522181205,14.9209141058,10.5517716839,4.36914242192
 01/08  15:00:00,213.185652472,2.06509612409,0.0,0.0,24.9203635341,149.522181205,14.4644145955,10.101188241,4.36322635446
 01/08  16:00:00,212.769441363,1.65207689927,0.0,0.0,24.9203635341,149.522181205,9.66013028271,7.4704704154,2.1896598673
 01/08  17:00:00,279.163853322,2.06509612409,0.0,0.0,24.9203635341,149.522181205,15.9766494036,13.7870169822,2.18963242137
 01/08  18:00:00,349.595313354,1.65207689927,0.0,0.0,24.9203635341,149.522181205,19.8228893093,17.6334658393,2.18942347001
 01/08  19:00:00,350.022210071,2.06509612409,0.0,0.0,24.9203635341,149.522181205,36.3791601934,34.1895249518,2.18963524154
 01/08  20:00:00,325.16260194,1.65207689927,0.0,0.0,24.9203635341,149.522181205,33.6422036922,31.4527175698,2.18948612246
 01/08  21:00:00,325.598556909,2.06509612409,0.0,0.0,24.9203635341,149.522181205,60.6025293417,58.412891316,2.18963802563
 01/08  22:00:00,300.732888939,1.65207689927,0.0,0.0,24.9203635341,149.522181205,50.8578741594,46.4925217862,4.3653523732
 01/08  23:00:00,276.724514884,2.06509612409,0.0,0.0,24.9203635341,149.522181205,76.7463790479,74.5567797999,2.18959924801
 01/08  24:00:00,251.855318645,1.65207689927,0.0,0.0,24.9203635341,149.522181205,62.3410005605,60.1513689625,2.18963159808
 01/09  01:00:00,289.916029075,2.06509612409,0.0,0.0,24.9203635341,199.362908273,93.9753708079,91.7847335466,2.19063726132
 01/09  02:00:00,289.482479457,1.65207689927,0.0,0.0,24.9203635341,199.362908273,69.6297665364,67.439138202,2.19062833444
 01/09  03:00:00,289.911875301,2.06509612409,0.0,0.0,24.9203635341,199.362908273,86.6857966628,84.4953984103,2.1903982525
 01/09  04:00:00,289.475111726,1.65207689927,0.0,0.0,24.9203635341,199.362908273,62.0542553164,57.693118277,4.36113703941
 01/09  05:00:00,302.134425468,2.06509612409,0.0,0.0,24.9203635341,199.362908273,85.1191432724,82.9284775503,2.19066572219
 01/09  06:00:00,351.068253157,1.65207689927,0.0,0.0,49.8407270682,199.362908273,65.711033337,61.3436827978,4.36735053919
 01/09  07:00:00,447.383080758,32.8368479639,0.000638275448455,0.0,49.8407270682,199.362908273,1482.11432405,1479.92173552,2.19258852257
 01/09  08:00:00,522.510044576,32.8368479639,0.0,0.0,149.522181205,199.362908273,1235.3651099,1224.42337702,10.941732887
 01/09  09:00:00,1052.6281824,32.8368479639,0.0,0.0,448.566543614,448.566543614,366.010079093,348.382560461,17.6275186322
 01/09  10:00:00,1016.34648746,33.4292350487,0.0,0.0,448.566543614,448.566543614,198.672983273,181.023153199,17.6498300746
 01/09  11:00:00,970.641904253,36.6443496436,0.0,0.0,448.566543614,448.566543614,179.640189798,159.778717297,19.8614725012
 01/09  12:00:00,973.723038128,39.7477326736,0.0,0.0,448.566543614,448.566543614,163.324734737,141.094974449,22.2297602877
 01/09  13:00:00,924.377873771,40.2343931746,0.0,0.0,448.566543614,398.725816546,178.049233243,149.207968562,28.841264681
 01/09  14:00:00,974.272952144,40.3328159837,0.0,0.0,448.566543614,448.566543614,137.89440862,111.229107563,26.6653010567
 01/09  15:00:00,974.08107256,40.2006934344,0.0,0.0,448.566543614,448.566543614,81.0558845434,63.4391756907,17.6167088527
 01/09  16:00:00,972.709111808,38.8405795917,0.0,0.0,448.566543614,448.566543614,68.0591839761,52.6509303929,15.4082535832
 01/09  17:00:00,1034.40035597,34.5356093076,0.0,0.0,448.566543614,448.566543614,90.0897837254,67.9696658505,22.1201178748
 01/09  18:00:00,954.071968068,32.8368479639,0.0,0.0,348.885089477,398.725816546,144.293149029,131.126160337,13.1669886926
 01/09  19:00:00,754.761932254,32.8368479639,0.0,0.0,249.203635341,299.044362409,202.769507551,191.818228871,10.9512786801
 01/09  20:00:00,730.351702241,32.8368479639,0.0,0.0,249.203635341,299.044362409,241.594621028,235.034197331,6.56042369706
 01/09  21:00:00,580.862402709,32.8368479639,0.0,0.0,149.522181205,249.203635341,281.566423969,272.818219659,8.74820431008
 01/09  22:00:00,556.420112336,32.8368479639,0.0,0.0,149.522181205,249.203635341,288.964913486,284.597561882,4.36735160394
 01/09  23:00:00,349.356931893,0.0,0.0,0.0,49.8407270682,199.362908273,2.19058892412,0.0,2.19058892412
 01/09  24:00:00,299.992173001,0.0,0.0,0.0,24.9203635341,199.362908273,4.36088037458,0.0,4.36088037458
 01/10  01:00:00,287.769976285,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054117151,0.0,2.19054117151
 01/10  02:00:00,287.769976129,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060777123,0.0,2.19060777123
 01/10  03:00:00,287.769976293,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067433444,0.0,2.19067433444
 01/10  04:00:00,287.769976542,0.0,0.0,0.0,24.9203635341,199.362908273,4.3608165318,0.0,4.3608165318
 01/10  05:00:00,299.992174174,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050866744,0.0,2.19050866744
 01/10  06:00:00,349.358437361,0.0,0.0,0.0,49.8407270682,199.362908273,4.36719471471,0.0,4.36719471471
 01/10  07:00:00,431.596709345,32.8368479639,0.0,0.0,49.8407270682,199.362908273,561.282230373,559.089883397,2.19234697607
 01/10  08:00:00,521.380959473,32.8368479639,0.0,0.0,149.522181205,199.362908273,386.579197783,375.637694825,10.9415029583
 01/10  09:00:00,1052.42358421,32.950408072,0.0,0.0,448.566543614,448.566543614,130.056579213,112.429451774,17.6271274396
 01/10  10:00:00,1018.62790608,35.8559749499,0.0,0.0,448.566543614,448.566543614,90.175173316,72.5258978067,17.6492755094
 01/10  11:00:00,973.252751328,39.3816385637,0.0,0.0,448.566543614,448.566543614,78.6080269623,58.746580054,19.8614469082
 01/10  12:00:00,974.218571487,40.3463728196,0.0,0.0,448.566543614,448.566543614,79.7512591917,55.7182132593,24.0330459324
 01/10  13:00:00,924.442035213,40.3909244146,0.0,0.0,448.566543614,398.725816546,99.8078210781,72.7807414604,27.0270796178
 01/10  14:00:00,974.267335672,40.3909244146,0.0,0.0,448.566543614,448.566543614,83.8271776413,57.1596706984,26.6675069429
 01/10  15:00:00,974.230984095,40.3857966345,0.0,0.0,448.566543614,448.566543614,50.5006428204,32.8823148346,17.6183279858
 01/10  16:00:00,973.509660991,39.6621039326,0.0,0.0,448.566543614,448.566543614,51.709474606,36.3006680599,15.408806546
 01/10  17:00:00,1035.19558152,35.3553971855,0.0,0.0,448.566543614,448.566543614,71.3087576691,49.1897376324,22.1190200366
 01/10  18:00:00,954.077291507,32.8702006952,0.0,0.0,348.885089477,398.725816546,129.110088096,115.941716239,13.1683718572
 01/10  19:00:00,754.732915697,32.8368479639,0.0,0.0,249.203635341,299.044362409,191.853948062,180.901488326,10.9524597359
 01/10  20:00:00,730.288108374,32.8368479639,0.0,0.0,249.203635341,299.044362409,191.958786223,185.397658121,6.56112810221
 01/10  21:00:00,580.787302114,32.8368479639,0.0,0.0,149.522181205,249.203635341,220.042232284,211.293039369,8.74919291521
 01/10  22:00:00,556.345672016,32.8368479639,0.0,0.0,149.522181205,249.203635341,225.991856519,221.625158718,4.36669780054
 01/10  23:00:00,349.356933467,0.0,0.0,0.0,49.8407270682,199.362908273,2.19058309948,0.0,2.19058309948
 01/10  24:00:00,299.992174391,0.0,0.0,0.0,24.9203635341,199.362908273,4.36099829507,0.0,4.36099829507
 01/11  01:00:00,287.76997741,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042042986,0.0,2.19042042986
 01/11  02:00:00,287.769977354,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904897615,0.0,2.1904897615
 01/11  03:00:00,287.769977639,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055904378,0.0,2.19055904378
 01/11  04:00:00,287.769977796,0.0,0.0,0.0,24.9203635341,199.362908273,4.36132569063,0.0,4.36132569063
 01/11  05:00:00,299.992175244,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039994833,0.0,2.19039994833
 01/11  06:00:00,349.358439361,0.0,0.0,0.0,49.8407270682,199.362908273,4.36659470394,0.0,4.36659470394
 01/11  07:00:00,431.512584182,32.8368479639,0.0,0.0,49.8407270682,199.362908273,513.255140274,508.890174847,4.36496542637
 01/11  08:00:00,521.337037516,32.8368479639,0.0,0.0,149.522181205,199.362908273,361.089822924,352.331829798,8.75799312593
 01/11  09:00:00,1052.30480462,32.8368479639,0.0,0.0,448.566543614,448.566543614,131.552803275,113.927431635,17.62537164
 01/11  10:00:00,1015.60097423,32.8368479639,0.0,0.0,448.566543614,448.566543614,85.5737780271,67.9248328209,17.6489452063
 01/11  11:00:00,1050.82839724,33.3804193651,33.6900845824,0.0,448.566543614,448.566543614,71.4368744893,51.5721287163,19.8647457731
 01/11  12:00:00,1152.56019108,32.9423543727,124.209550095,0.0,448.566543614,448.566543614,69.0450312266,44.6793848379,24.3656463887
 01/11  13:00:00,1108.41662504,33.0070777308,130.279579325,0.0,448.566543614,398.725816546,76.8139434774,50.111108923,26.7028345544
 01/11  14:00:00,1141.14384957,33.4356145145,113.077183916,0.0,448.566543614,448.566543614,58.5483305866,31.8745377594,26.6737928272
 01/11  15:00:00,1206.47556083,33.510405214,176.338941306,0.0,448.566543614,448.566543614,36.4497236792,18.8333086914,17.6164149878
 01/11  16:00:00,1209.70421355,33.0960641931,180.383155612,0.0,448.566543614,448.566543614,36.8660450516,19.2567813005,17.6092637511
 01/11  17:00:00,1067.3960945,32.8368479639,23.5768954185,0.0,448.566543614,448.566543614,66.508500751,46.6005138208,19.9079869302
 01/11  18:00:00,954.010815348,32.8368479639,0.0,0.0,348.885089477,398.725816546,94.046438408,80.8746197716,13.1718186363
 01/11  19:00:00,754.678758596,32.8368479639,0.0,0.0,249.203635341,299.044362409,133.282133384,122.330486229,10.951647155
 01/11  20:00:00,730.247130641,32.8368479639,0.0,0.0,249.203635341,299.044362409,151.270469086,142.529589164,8.74087992202
 01/11  21:00:00,580.758644454,32.8368479639,0.0,0.0,149.522181205,249.203635341,192.735609478,183.986562693,8.74904678449
 01/11  22:00:00,556.319802682,32.8368479639,0.0,0.0,149.522181205,249.203635341,201.926039631,197.55948744,4.36655219092
 01/11  23:00:00,349.356934638,0.0,0.0,0.0,49.8407270682,199.362908273,2.19047766549,0.0,2.19047766549
 01/11  24:00:00,299.992175231,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905471616,0.0,2.1905471616
 01/12  01:00:00,287.769978651,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061989062,0.0,2.19061989062
 01/12  02:00:00,287.769978982,0.0,0.0,0.0,24.9203635341,199.362908273,4.36108719925,0.0,4.36108719925
 01/12  03:00:00,287.769978827,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046774859,0.0,2.19046774859
 01/12  04:00:00,287.769978529,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053961821,0.0,2.19053961821
 01/12  05:00:00,299.992176399,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061140399,0.0,2.19061140399
 01/12  06:00:00,349.358441155,0.0,0.0,0.0,49.8407270682,199.362908273,4.36663402455,0.0,4.36663402455
 01/12  07:00:00,431.492911396,32.8368479639,0.0,0.0,49.8407270682,199.362908273,509.505334677,505.140187416,4.36514726122
 01/12  08:00:00,521.400273134,32.8368479639,0.0,0.0,149.522181205,199.362908273,449.538520449,440.781975318,8.75654513126
 01/12  09:00:00,1052.35935339,32.8368479639,0.0,0.0,448.566543614,448.566543614,200.46880177,182.844513893,17.6242878766
 01/12  10:00:00,1015.65331536,32.8368479639,0.0,0.0,448.566543614,448.566543614,153.395083024,133.538840496,19.8562425271
 01/12  11:00:00,966.750812633,32.8368479639,0.0,0.0,448.566543614,448.566543614,136.577039057,116.714223264,19.8628157933
 01/12  12:00:00,966.745181396,32.8368479639,0.0,0.0,448.566543614,448.566543614,127.458528934,105.306889207,22.1516397271
 01/12  13:00:00,916.912686,32.8368479639,0.0,0.0,448.566543614,398.725816546,138.683229054,109.754679123,28.9285499313
 01/12  14:00:00,968.283727479,34.4019679477,0.0,0.0,448.566543614,448.566543614,95.2767418892,68.6096806759,26.6670612133
 01/12  15:00:00,969.551509026,35.7072338941,0.0,0.0,448.566543614,448.566543614,52.0465011598,34.4286186195,17.6178825403
 01/12  16:00:00,966.97805717,33.1271215867,0.0,0.0,448.566543614,448.566543614,58.8649945372,43.4559790646,15.4090154726
 01/12  17:00:00,1024.13832915,32.8368479639,0.0,0.0,448.566543614,448.566543614,81.4305114225,59.3104284349,22.1200829877
 01/12  18:00:00,954.060283296,32.8368479639,0.0,0.0,348.885089477,398.725816546,158.479133767,145.312195966,13.1669378017
 01/12  19:00:00,754.778313594,32.8368479639,0.0,0.0,249.203635341,299.044362409,261.055751519,250.103695094,10.9520564248
 01/12  20:00:00,730.425517645,32.8368479639,0.0,0.0,249.203635341,299.044362409,371.550004647,364.988930655,6.56107399143
 01/12  21:00:00,580.957142108,32.8368479639,0.0,0.0,149.522181205,249.203635341,431.365330709,422.615146929,8.75018377977
 01/12  22:00:00,556.516027534,32.8368479639,0.0,0.0,149.522181205,249.203635341,430.580157386,426.213026711,4.36713067477
 01/12  23:00:00,349.356935405,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905969793,0.0,2.1905969793
 01/12  24:00:00,299.992176674,0.0,0.0,0.0,24.9203635341,199.362908273,4.36104201515,0.0,4.36104201515
 01/13  01:00:00,287.769979921,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044949806,0.0,2.19044949806
 01/13  02:00:00,287.769979607,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052370196,0.0,2.19052370196
 01/13  03:00:00,287.769979665,0.0,0.0,0.0,24.9203635341,199.362908273,2.190597842,0.0,2.190597842
 01/13  04:00:00,287.769980029,0.0,0.0,0.0,24.9203635341,199.362908273,4.36105016434,0.0,4.36105016434
 01/13  05:00:00,301.236032577,1.23905767445,0.0,0.0,24.9203635341,199.362908273,7.92863705119,5.73818436251,2.19045268869
 01/13  06:00:00,351.432465273,2.06509612409,0.0,0.0,49.8407270682,199.362908273,15.0472151107,10.6800830509,4.36713205982
 01/13  07:00:00,431.723876999,32.8368479639,0.0,0.0,49.8407270682,199.362908273,735.170608126,732.978286869,2.19232125655
 01/13  08:00:00,521.584149774,32.8368479639,0.0,0.0,149.522181205,199.362908273,617.186076972,606.244318598,10.9417583746
 01/13  09:00:00,1052.40937325,32.8368479639,0.0,0.0,448.566543614,448.566543614,238.22336402,220.595798081,17.6275659387
 01/13  10:00:00,1015.73930399,32.8368479639,0.0,0.0,448.566543614,448.566543614,233.200634402,215.549327098,17.6513073049
 01/13  11:00:00,966.832169551,32.8368479639,0.0,0.0,448.566543614,448.566543614,216.239811002,196.375806977,19.8640040258
 01/13  12:00:00,966.781676068,32.8368479639,0.0,0.0,448.566543614,448.566543614,161.222187345,136.856596402,24.3655909436
 01/13  13:00:00,916.955002913,32.8368479639,0.0,0.0,448.566543614,398.725816546,175.210449309,148.506364754,26.7040845543
 01/13  14:00:00,966.765440659,32.837359703,0.0,0.0,448.566543614,448.566543614,142.794179391,116.118614057,26.675565334
 01/13  15:00:00,966.97946871,33.0909375809,0.0,0.0,448.566543614,448.566543614,100.245728093,82.6282566557,17.6174714372
 01/13  16:00:00,967.781155683,33.9127127938,0.0,0.0,448.566543614,448.566543614,77.8594647382,60.2488357342,17.6106290039
 01/13  17:00:00,1024.2134653,32.8992920002,0.0,0.0,448.566543614,448.566543614,91.5160855155,69.3936069371,22.1224785784
 01/13  18:00:00,954.108830245,32.8368479639,0.0,0.0,348.885089477,398.725816546,201.296793733,190.317678539,10.9791151936
 01/13  19:00:00,754.818327728,32.8368479639,0.0,0.0,249.203635341,299.044362409,286.981078395,276.028290257,10.9527881379
 01/13  20:00:00,730.470057361,32.8368479639,0.0,0.0,249.203635341,299.044362409,397.475345017,388.733537038,8.74180797959
 01/13  21:00:00,581.113343542,32.8368479639,0.0,0.0,149.522181205,249.203635341,570.426152269,561.676070065,8.7500822045
 01/13  22:00:00,556.759274699,32.8368479639,0.0,0.0,149.522181205,249.203635341,645.85876708,641.49172656,4.36704052001
 01/13  23:00:00,349.35693676,0.0,0.0,0.0,49.8407270682,199.362908273,2.19071933487,0.0,2.19071933487
 01/13  24:00:00,299.992177485,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904258161,0.0,2.1904258161
 01/14  01:00:00,237.929253888,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050302454,0.0,2.19050302454
 01/14  02:00:00,239.17298552,1.23905767445,0.0,0.0,24.9203635341,149.522181205,9.25763779604,4.89640252226,4.36123527378
 01/14  03:00:00,239.590041643,1.65207689927,0.0,0.0,24.9203635341,149.522181205,11.322469768,9.13210587912,2.19036388887
 01/14  04:00:00,240.008477148,2.06509612409,0.0,0.0,24.9203635341,149.522181205,17.0145389838,14.8238756179,2.19066336599
 01/14  05:00:00,251.819710015,1.65207689927,0.0,0.0,24.9203635341,149.522181205,19.178948739,16.9882823521,2.19066638687
 01/14  06:00:00,276.682322059,2.06509612409,0.0,0.0,24.9203635341,149.522181205,25.2348593777,20.8675281145,4.36733126319
 01/14  07:00:00,432.014458988,32.8368479639,0.0,0.0,49.8407270682,199.362908273,919.001661935,914.636221802,4.36544013342
 01/14  08:00:00,422.103812903,32.8368479639,0.0,0.0,49.8407270682,199.362908273,727.782628249,721.232896669,6.54973158032
 01/14  09:00:00,653.7762405,32.8368479639,0.0,0.0,249.203635341,249.203635341,301.812193577,295.250963856,6.561229721
 01/14  10:00:00,617.050829357,32.8368479639,0.0,0.0,249.203635341,249.203635341,253.110199586,242.158443674,10.9517559113
 01/14  11:00:00,568.160965924,32.8368479639,0.0,0.0,249.203635341,249.203635341,258.23972121,249.48214259,8.75757861952
 01/14  12:00:00,568.131660355,32.8368479639,0.0,0.0,249.203635341,249.203635341,235.974597722,222.824089013,13.1505087096
 01/14  13:00:00,568.124936251,32.8368479639,0.0,0.0,249.203635341,249.203635341,230.930201056,222.168802322,8.76139873403
 01/14  14:00:00,568.076852205,32.8368479639,0.0,0.0,249.203635341,249.203635341,184.467736421,173.525872016,10.9418644048
 01/14  15:00:00,354.94108755,32.8396553186,8.48901671158,0.0,74.7610906023,174.442544739,174.331307336,167.769829692,6.56147764351
 01/14  16:00:00,361.585841182,32.8642605903,9.41134776009,0.0,74.7610906023,174.442544739,150.919848279,144.364701553,6.55514672587
 01/14  17:00:00,376.293106138,32.8368479639,0.0,0.0,74.7610906023,174.442544739,176.803793296,168.06539566,8.73839763605
 01/14  18:00:00,381.066831658,32.8368479639,0.0,0.0,24.9203635341,149.522181205,350.896676601,348.704108237,2.19256836408
 01/14  19:00:00,347.930038863,0.0,0.0,0.0,24.9203635341,149.522181205,4.36525857343,0.0,4.36525857343
 01/14  20:00:00,323.485643156,0.0,0.0,0.0,24.9203635341,149.522181205,4.36481064774,0.0,4.36481064774
 01/14  21:00:00,323.485642919,0.0,0.0,0.0,24.9203635341,149.522181205,2.19226368273,0.0,2.19226368273
 01/14  22:00:00,299.042252017,0.0,0.0,0.0,24.9203635341,149.522181205,6.54338444783,0.0,6.54338444783
 01/14  23:00:00,274.595847447,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045506251,0.0,2.19045506251
 01/14  24:00:00,250.151451491,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053183002,0.0,2.19053183002
 01/15  01:00:00,237.928752429,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946428603,0.0,2.18946428603
 01/15  02:00:00,237.928752403,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951183308,0.0,2.18951183308
 01/15  03:00:00,237.928752396,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955939922,0.0,2.18955939922
 01/15  04:00:00,237.928752404,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960696614,0.0,2.18960696614
 01/15  05:00:00,250.150950224,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965451984,0.0,2.18965451984
 01/15  06:00:00,275.426334375,0.826038449635,0.0,0.0,24.9203635341,149.522181205,8.40081249869,4.03544182043,4.36537067827
 01/15  07:00:00,325.143753993,1.65207689927,0.0,0.0,24.9203635341,149.522181205,11.0301704735,8.8406855595,2.189484914
 01/15  08:00:00,315.827936701,2.06509612409,0.0,0.0,24.9203635341,149.522181205,12.7156063323,10.5259217849,2.18968454738
 01/15  09:00:00,298.322161981,1.65207689927,0.0,0.0,24.9203635341,149.522181205,6.35690034548,4.16731904614,2.18958129934
 01/15  10:00:00,259.999939171,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962829103,0.0,2.18962829103
 01/15  11:00:00,211.111148007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967589604,0.0,2.18967589604
 01/15  12:00:00,211.112153069,0.0,0.0,0.0,24.9203635341,149.522181205,2.19171908504,0.0,2.19171908504
 01/15  13:00:00,211.112153064,0.0,0.0,0.0,24.9203635341,149.522181205,4.36336837912,0.0,4.36336837912
 01/15  14:00:00,211.113660288,0.0,0.0,0.0,24.9203635341,149.522181205,4.36939133256,0.0,4.36939133256
 01/15  15:00:00,225.108891482,13.9967383113,0.0,0.0,24.9203635341,149.522181205,4.36332511514,0.0,4.36332511514
 01/15  16:00:00,219.951193318,8.84004524926,0.0,0.0,24.9203635341,149.522181205,2.18961814336,0.0,2.18961814336
 01/15  17:00:00,268.543605942,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966632918,0.0,2.18966632918
 01/15  18:00:00,347.928532685,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971298258,0.0,2.18971298258
 01/15  19:00:00,347.928532668,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945915549,0.0,2.18945915549
 01/15  20:00:00,323.48413703,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950712547,0.0,2.18950712547
 01/15  21:00:00,323.484137017,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955501594,0.0,2.18955501594
 01/15  22:00:00,299.869098011,0.826038449635,0.0,0.0,24.9203635341,149.522181205,4.31671005347,2.12426456104,2.19244549242
 01/15  23:00:00,276.251735273,1.65207689927,0.0,0.0,24.9203635341,149.522181205,7.24958847574,5.05994602048,2.18964245526
 01/15  24:00:00,252.222220039,2.06509612409,0.0,0.0,24.9203635341,149.522181205,11.6041900414,7.24506254865,4.35912749271
 01/16  01:00:00,239.586648208,1.65207689927,0.0,0.0,24.9203635341,149.522181205,9.0189818495,6.82926700387,2.18971484563
 01/16  02:00:00,240.004564109,2.06509612409,0.0,0.0,24.9203635341,149.522181205,14.7688816361,12.5793445229,2.18953711317
 01/16  03:00:00,239.591322713,1.65207689927,0.0,0.0,24.9203635341,149.522181205,14.5097431155,12.3200345385,2.18970857698
 01/16  04:00:00,240.012000689,2.06509612409,0.0,0.0,24.9203635341,149.522181205,23.4957112793,21.3060747913,2.18963648801
 01/16  05:00:00,251.818449789,1.65207689927,0.0,0.0,24.9203635341,149.522181205,20.2821653538,18.0924780398,2.18968731399
 01/16  06:00:00,276.682828175,2.06509612409,0.0,0.0,24.9203635341,149.522181205,26.6661312,24.4738519047,2.19227929525
 01/16  07:00:00,325.15281138,1.65207689927,0.0,0.0,24.9203635341,149.522181205,21.6298877065,19.440411935,2.1894757715
 01/16  08:00:00,315.842380932,2.06509612409,0.0,0.0,24.9203635341,149.522181205,29.5801992951,27.3904913665,2.18970792856
 01/16  09:00:00,298.327942338,1.65207689927,0.0,0.0,24.9203635341,149.522181205,13.0891800369,10.8995028779,2.18967715902
 01/16  10:00:00,262.072112952,2.06509612409,0.0,0.0,24.9203635341,149.522181205,10.451735426,8.26204844513,2.18968698089
 01/16  11:00:00,212.766848319,1.65207689927,0.0,0.0,24.9203635341,149.522181205,6.41930495487,4.22962892294,2.18967603193
 01/16  12:00:00,212.974349018,1.85858651168,0.0,0.0,24.9203635341,149.522181205,8.57685132263,4.213353634,4.36349768863
 01/16  13:00:00,212.768106791,1.65207689927,0.0,0.0,24.9203635341,149.522181205,6.71844591814,4.52672920894,2.1917167092
 01/16  14:00:00,222.935870208,11.8198365877,0.0,0.0,24.9203635341,149.522181205,9.31429291657,2.7700225773,6.54427033928
 01/16  15:00:00,258.1382181,23.9744732592,6.97987002696,0.0,24.9203635341,149.522181205,2.19169353201,0.0,2.19169353201
 01/16  16:00:00,237.235831625,17.7036305801,2.36549162065,0.0,24.9203635341,149.522181205,2.18969240032,0.0,2.18969240032
 01/16  17:00:00,269.164011718,0.619528837226,0.0,0.0,24.9203635341,149.522181205,3.21329174787,1.023609999,2.18968174887
 01/16  18:00:00,349.58377714,1.65207689927,0.0,0.0,24.9203635341,149.522181205,5.88938218912,3.69975103261,2.18963115651
 01/16  19:00:00,349.998863214,2.06509612409,0.0,0.0,24.9203635341,149.522181205,8.30489415291,6.115415372,2.18947878091
 01/16  20:00:00,325.14138846,1.65207689927,0.0,0.0,24.9203635341,149.522181205,8.2360615853,6.04653856117,2.18952302412
 01/16  21:00:00,325.557521555,2.06509612409,0.0,0.0,24.9203635341,149.522181205,11.8771728397,9.68759405333,2.18957878634
 01/16  22:00:00,300.702271878,1.65207689927,0.0,0.0,24.9203635341,149.522181205,14.8209457061,10.4559477839,4.36499792219
 01/16  23:00:00,276.677118658,2.06509612409,0.0,0.0,24.9203635341,149.522181205,21.6782163807,19.4884979795,2.18971840118
 01/16  24:00:00,251.814864167,1.65207689927,0.0,0.0,24.9203635341,149.522181205,16.0205626012,13.8308546111,2.18970799008
 01/17  01:00:00,289.848549128,2.06509612409,0.0,0.0,24.9203635341,199.362908273,17.9327922577,15.7421244811,2.19066777656
 01/17  02:00:00,289.436099468,1.65207689927,0.0,0.0,24.9203635341,199.362908273,20.7699678136,16.4089247717,4.36104304196
 01/17  03:00:00,289.858341578,2.06509612409,0.0,0.0,24.9203635341,199.362908273,29.3685525675,27.1778554779,2.19069708955
 01/17  04:00:00,289.441851377,1.65207689927,0.0,0.0,24.9203635341,199.362908273,25.2976417592,23.1070110299,2.19063072926
 01/17  05:00:00,302.088015033,2.06509612409,0.0,0.0,24.9203635341,199.362908273,38.0307738249,35.8400601402,2.19071368464
 01/17  06:00:00,351.035705609,1.65207689927,0.0,0.0,49.8407270682,199.362908273,33.6700122557,29.3031029496,4.36690930616
 01/17  07:00:00,432.123576534,32.8368479639,0.0,0.0,49.8407270682,199.362908273,1111.9544551,1107.58909805,4.36535705401
 01/17  08:00:00,521.798238535,32.8368479639,0.0,0.0,149.522181205,199.362908273,777.344983403,768.587356019,8.75762738373
 01/17  09:00:00,1052.49192901,32.8368479639,0.0,0.0,448.566543614,448.566543614,303.307259129,285.676705478,17.6305536512
 01/17  10:00:00,1016.70122436,33.8110249926,0.0,0.0,448.566543614,448.566543614,206.465352157,186.608016528,19.8573356284
 01/17  11:00:00,970.797360854,36.8163843064,0.0,0.0,448.566543614,448.566543614,187.419373532,167.550817075,19.868556456
 01/17  12:00:00,973.517508825,39.5453992837,0.0,0.0,448.566543614,448.566543614,179.011941917,156.858131897,22.1538100202
 01/17  13:00:00,924.300849141,40.154482346,0.0,0.0,448.566543614,398.725816546,199.269722343,170.337843332,28.9318790109
 01/17  14:00:00,974.216931708,40.2709324598,0.0,0.0,448.566543614,448.566543614,156.504276538,129.828065465,26.6762110737
 01/17  15:00:00,973.993357242,40.1018417444,0.0,0.0,448.566543614,448.566543614,99.8957378217,82.2755204991,17.6202173226
 01/17  16:00:00,972.656927163,38.7788046584,0.0,0.0,448.566543614,448.566543614,86.1473662693,68.5358426884,17.6115235809
 01/17  17:00:00,1026.01374855,34.6814969752,0.0,0.0,448.566543614,448.566543614,109.05592506,86.9342136079,22.121711452
