Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  18:00:00,954.100385933,32.8368479639,0.0,0.0,348.885089477,398.725816546,187.739159634,174.574639747,13.1645198873
 01/17  19:00:00,754.85950168,32.8368479639,0.0,0.0,249.203635341,299.044362409,324.349283698,315.583890037,8.76539366085
 01/17  20:00:00,730.468792814,32.8368479639,0.0,0.0,249.203635341,299.044362409,384.03830919,375.296490772,8.74181841798
 01/17  21:00:00,581.022821893,32.8368479639,0.0,0.0,149.522181205,249.203635341,463.176314098,454.427350408,8.74896368971
 01/17  22:00:00,556.64781857,32.8368479639,0.0,0.0,149.522181205,249.203635341,530.382520828,526.015469759,4.36705106872
 01/17  23:00:00,349.356940569,0.0,0.0,0.0,49.8407270682,199.362908273,2.19063814467,0.0,2.19063814467
 01/17  24:00:00,299.992181658,0.0,0.0,0.0,24.9203635341,199.362908273,2.19072121916,0.0,2.19072121916
 01/18  01:00:00,287.769985064,0.0,0.0,0.0,24.9203635341,199.362908273,4.36095886418,0.0,4.36095886418
 01/18  02:00:00,287.769984881,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060720754,0.0,2.19060720754
 01/18  03:00:00,289.427711124,1.65207689927,0.0,0.0,24.9203635341,199.362908273,8.24774803016,6.05705579503,2.19069223513
 01/18  04:00:00,289.843796465,2.06509612409,0.0,0.0,24.9203635341,199.362908273,11.5404876264,9.35008038121,2.19040724518
 01/18  05:00:00,301.653547812,1.65207689927,0.0,0.0,24.9203635341,199.362908273,14.3325050771,9.9711535664,4.3613515107
 01/18  06:00:00,351.435267592,2.06509612409,0.0,0.0,49.8407270682,199.362908273,16.9588147022,12.5917517547,4.36706294749
 01/18  07:00:00,431.824278907,32.8368479639,0.0,0.0,49.8407270682,199.362908273,765.808744437,763.616117598,2.19262683898
 01/18  08:00:00,521.528926667,32.8368479639,0.0,0.0,149.522181205,199.362908273,516.035167832,505.09252286,10.9426449719
 01/18  09:00:00,1052.35713227,32.8473282265,0.0,0.0,448.566543614,448.566543614,161.480311377,143.85055296,17.6297584169
 01/18  10:00:00,1034.50802853,35.279430775,3.10229380131,0.0,448.566543614,448.566543614,100.128879294,82.4745709032,17.6543083908
 01/18  11:00:00,1093.79371204,39.4433714255,61.5109613085,0.0,448.566543614,448.566543614,78.4065628117,58.5402108887,19.866351923
 01/18  12:00:00,1180.54928781,40.2073077398,144.89839337,0.0,448.566543614,448.566543614,64.3150147953,39.9440504814,24.3709643139
 01/18  13:00:00,1132.1373085,38.004224072,148.980331707,0.0,448.566543614,398.725816546,79.193596909,50.2562908851,28.937306024
 01/18  14:00:00,1131.90060799,40.2880078427,97.8011544663,0.0,448.566543614,448.566543614,55.5262534726,28.8633798913,26.6628735813
 01/18  15:00:00,1163.96447026,40.38503482,128.944673954,0.0,448.566543614,448.566543614,24.7249659765,9.30593115547,15.4190348211
 01/18  16:00:00,1127.59406598,39.8977746658,94.2223339001,0.0,448.566543614,448.566543614,28.0922882615,10.4793019184,17.6129863431
 01/18  17:00:00,1086.8907489,36.4487932263,11.4818222552,0.0,448.566543614,448.566543614,37.7038323233,15.5799364487,22.1238958746
 01/18  18:00:00,954.28707909,33.1446009026,0.0,0.0,348.885089477,398.725816546,51.0662057318,37.8964256658,13.169780066
 01/18  19:00:00,754.667290933,32.8368479639,0.0,0.0,249.203635341,299.044362409,108.177201203,97.2245618357,10.9526393678
 01/18  20:00:00,730.241719441,32.8368479639,0.0,0.0,249.203635341,299.044362409,129.25684612,122.695579708,6.56126641217
 01/18  21:00:00,580.754294703,32.8368479639,0.0,0.0,149.522181205,249.203635341,171.098912525,162.349180314,8.74973221094
 01/18  22:00:00,562.45300653,32.8368479639,0.000796314694162,0.0,149.522181205,249.203635341,184.556797784,180.189917054,4.36688073056
 01/18  23:00:00,349.35694207,0.0,0.0,0.0,49.8407270682,199.362908273,2.19067080269,0.0,2.19067080269
 01/18  24:00:00,299.99218287,0.0,0.0,0.0,24.9203635341,199.362908273,4.36122513361,0.0,4.36122513361
 01/19  01:00:00,287.769985628,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055862594,0.0,2.19055862594
 01/19  02:00:00,287.769985687,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064570346,0.0,2.19064570346
 01/19  03:00:00,287.769986049,0.0,0.0,0.0,24.9203635341,199.362908273,4.36118206366,0.0,4.36118206366
 01/19  04:00:00,287.769985896,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053674127,0.0,2.19053674127
 01/19  05:00:00,299.992183426,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062397733,0.0,2.19062397733
 01/19  06:00:00,349.35845246,0.0,0.0,0.0,49.8407270682,199.362908273,4.36715909533,0.0,4.36715909533
 01/19  07:00:00,431.485758502,32.8368479639,0.0,0.0,49.8407270682,199.362908273,463.720508057,459.355176807,4.36533124996
 01/19  08:00:00,521.345939776,32.8368479639,0.0,0.0,149.522181205,199.362908273,359.98353575,351.224877716,8.75865803415
 01/19  09:00:00,1052.42519516,32.9568374206,0.0,0.0,448.566543614,448.566543614,128.344427971,110.712345517,17.6320824532
 01/19  10:00:00,1018.43850568,35.6683097069,0.0,0.0,448.566543614,448.566543614,92.6463336074,72.7868146691,19.8595189383
 01/19  11:00:00,973.349909017,39.4870199557,0.0,0.0,448.566543614,448.566543614,70.7555042317,50.8887961795,19.8667080521
 01/19  12:00:00,974.233365364,40.3771359571,0.0,0.0,448.566543614,448.566543614,60.6915606294,38.5352212482,22.1563393812
 01/19  13:00:00,977.297411656,40.3909244146,16.7273202182,0.0,448.566543614,398.725816546,71.1980313824,42.263853779,28.9341776034
 01/19  14:00:00,1062.09927,40.3909244146,36.0934815943,0.0,448.566543614,448.566543614,47.7473305581,21.0721289704,26.6752015876
 01/19  15:00:00,1051.9642044,40.3909244146,29.9079943822,0.0,448.566543614,448.566543614,19.834732773,2.2141218757,17.6206108973
 01/19  16:00:00,1005.68333717,40.6294328389,6.25175571897,0.0,448.566543614,448.566543614,21.4343854591,3.82325184405,17.6111336151
 01/19  17:00:00,1030.69813144,39.4341289849,0.0,0.0,448.566543614,448.566543614,33.5966862762,11.4714326396,22.1252536366
 01/19  18:00:00,955.093951678,33.9548718618,0.0,0.0,348.885089477,398.725816546,49.4339403179,36.7704870246,12.6634532933
 01/19  19:00:00,754.669060194,32.8368479639,0.0,0.0,249.203635341,299.044362409,115.770044974,106.502885685,9.26715928924
 01/19  20:00:00,730.238832696,32.8368479639,0.0,0.0,249.203635341,299.044362409,136.516505123,127.77462899,8.74187613315
 01/19  21:00:00,580.748782836,32.8368479639,0.0,0.0,149.522181205,249.203635341,174.943454956,166.194348583,8.74910637242
 01/19  22:00:00,556.315667774,32.8368479639,0.0,0.0,149.522181205,249.203635341,190.903315672,186.53621114,4.3671045315
 01/19  23:00:00,349.356942434,0.0,0.0,0.0,49.8407270682,199.362908273,2.19066373081,0.0,2.19066373081
 01/19  24:00:00,299.992183532,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075081573,0.0,2.19075081573
 01/20  01:00:00,287.769986832,0.0,0.0,0.0,24.9203635341,199.362908273,4.36102811443,0.0,4.36102811443
 01/20  02:00:00,287.769986654,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064763276,0.0,2.19064763276
 01/20  03:00:00,287.769986529,0.0,0.0,0.0,24.9203635341,199.362908273,2.19073654693,0.0,2.19073654693
 01/20  04:00:00,287.769986672,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045476628,0.0,2.19045476628
 01/20  05:00:00,299.992184664,0.0,0.0,0.0,24.9203635341,199.362908273,4.36117725678,0.0,4.36117725678
 01/20  06:00:00,349.358453746,0.0,0.0,0.0,49.8407270682,199.362908273,4.36685013785,0.0,4.36685013785
 01/20  07:00:00,431.620251054,33.0106098103,0.0,0.0,49.8407270682,199.362908273,439.357881013,437.165182739,2.1926982748
 01/20  08:00:00,521.336926621,32.8368479639,0.0,0.0,149.522181205,199.362908273,367.564112248,356.622235624,10.9418766234
 01/20  09:00:00,1052.53567716,33.0662677107,0.0,0.0,448.566543614,448.566543614,134.031085502,116.399897642,17.6311878598
 01/20  10:00:00,1019.12052615,36.3586358534,0.0,0.0,448.566543614,448.566543614,83.1703110851,65.5163732114,17.6539378737
 01/20  11:00:00,973.770329946,39.9153226281,0.0,0.0,448.566543614,448.566543614,63.066582726,43.1979460492,19.8686366768
 01/20  12:00:00,974.21029186,40.3607443793,0.0,0.0,448.566543614,448.566543614,56.1537533837,31.7825829029,24.3711704807
 01/20  13:00:00,922.378985027,38.3644509306,0.0,0.0,448.566543614,398.725816546,61.6020098294,32.6634749905,28.9385348389
 01/20  14:00:00,968.206528148,34.3526946917,0.0,0.0,448.566543614,448.566543614,59.5041632233,32.8361160833,26.6680471399
 01/20  15:00:00,967.09848849,33.2504132129,0.0,0.0,448.566543614,448.566543614,55.7765087885,38.1544557605,17.6220530279
 01/20  16:00:00,966.88063309,33.0260015094,0.0,0.0,448.566543614,448.566543614,62.2990751775,46.8866889505,15.412386227
 01/20  17:00:00,1024.7009081,33.4018730036,0.0,0.0,448.566543614,448.566543614,77.0000432274,54.8768100626,22.1232331648
 01/20  18:00:00,954.006224988,32.8368479639,0.0,0.0,348.885089477,398.725816546,88.742416815,75.5711366948,13.1712801202
 01/20  19:00:00,754.677585158,32.8368479639,0.0,0.0,249.203635341,299.044362409,132.338175949,121.385192746,10.9529832023
 01/20  20:00:00,730.253002706,32.8368479639,0.0,0.0,249.203635341,299.044362409,159.133759969,150.391870399,8.7418895705
 01/20  21:00:00,580.773220612,32.8368479639,0.0,0.0,149.522181205,249.203635341,211.594518891,202.845092435,8.74942645612
 01/20  22:00:00,556.378087281,32.8368479639,0.0,0.0,149.522181205,249.203635341,275.151122873,270.784474905,4.3666479687
 01/20  23:00:00,349.356943796,0.0,0.0,0.0,49.8407270682,199.362908273,2.19052105509,0.0,2.19052105509
 01/20  24:00:00,299.992184359,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061031167,0.0,2.19061031167
 01/21  01:00:00,237.929260434,0.0,0.0,0.0,24.9203635341,149.522181205,2.190701893,0.0,2.190701893
 01/21  02:00:00,237.92926074,0.0,0.0,0.0,24.9203635341,149.522181205,4.36093406813,0.0,4.36093406813
 01/21  03:00:00,237.92926052,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060360041,0.0,2.19060360041
 01/21  04:00:00,237.929260316,0.0,0.0,0.0,24.9203635341,149.522181205,2.19069447576,0.0,2.19069447576
 01/21  05:00:00,250.151458297,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041413235,0.0,2.19041413235
 01/21  06:00:00,275.840219211,1.23905767445,0.0,0.0,24.9203635341,149.522181205,9.11903428357,4.75169785784,4.36733642572
 01/21  07:00:00,431.655822421,32.8368479639,0.0,0.0,49.8407270682,199.362908273,692.094991813,687.72951922,4.36547259342
 01/21  08:00:00,421.824876507,32.8368479639,0.0,0.0,49.8407270682,199.362908273,558.499656076,551.949819177,6.54983689984
 01/21  09:00:00,653.793395411,32.8368479639,0.0,0.0,249.203635341,249.203635341,380.725925417,374.164356891,6.56156852522
 01/21  10:00:00,617.082861477,32.8368479639,0.0,0.0,249.203635341,249.203635341,332.148340439,321.19545731,10.952883129
 01/21  11:00:00,568.152184927,32.8368479639,0.0,0.0,249.203635341,249.203635341,284.336802163,275.57945499,8.75734717297
 01/21  12:00:00,568.137329144,32.8368479639,0.0,0.0,249.203635341,249.203635341,271.043803584,257.890970349,13.152833235
 01/21  13:00:00,568.126201175,32.8368479639,0.0,0.0,249.203635341,249.203635341,257.198957845,248.437225886,8.76173195903
 01/21  14:00:00,568.09987142,32.8368479639,0.0,0.0,249.203635341,249.203635341,229.82732063,218.883668551,10.9436520799
 01/21  15:00:00,323.876511876,32.8368479639,0.000624372618676,0.0,74.7610906023,174.442544739,329.085787575,322.523823872,6.56196370258
 01/21  16:00:00,319.011713602,32.8368479639,0.0,0.0,74.7610906023,174.442544739,376.103861393,367.368988573,8.73487281924
 01/21  17:00:00,367.912323696,32.8368479639,0.0,0.0,74.7610906023,174.442544739,388.89304774,382.334768399,6.55827934034
 01/21  18:00:00,381.17110466,32.8368479639,0.0,0.0,24.9203635341,149.522181205,503.402676076,499.037653211,4.36502286545
 01/21  19:00:00,347.930047605,0.0,0.0,0.0,24.9203635341,149.522181205,2.1926432465,0.0,2.1926432465
 01/21  20:00:00,323.485652431,0.0,0.0,0.0,24.9203635341,149.522181205,4.36504328371,0.0,4.36504328371
 01/21  21:00:00,323.485652391,0.0,0.0,0.0,24.9203635341,149.522181205,4.36505703816,0.0,4.36505703816
 01/21  22:00:00,299.042264033,0.0,0.0,0.0,24.9203635341,149.522181205,4.36896316899,0.0,4.36896316899
 01/21  23:00:00,275.84014354,1.23905767445,0.0,0.0,24.9203635341,149.522181205,8.63706760283,6.44629974407,2.19076785876
 01/21  24:00:00,252.227386588,2.06509612409,0.0,0.0,24.9203635341,149.522181205,15.5376022572,13.3471146809,2.1904875763
 01/22  01:00:00,239.591282198,1.65207689927,0.0,0.0,24.9203635341,149.522181205,15.0629443451,12.8733861548,2.18955819038
 01/22  02:00:00,240.010899533,2.06509612409,0.0,0.0,24.9203635341,149.522181205,23.185872186,20.9961762287,2.18969595731
 01/22  03:00:00,239.594983578,1.65207689927,0.0,0.0,24.9203635341,149.522181205,19.607234425,17.4175546011,2.18967982387
 01/22  04:00:00,240.014891669,2.06509612409,0.0,0.0,24.9203635341,149.522181205,30.2330546593,25.8738151879,4.35923947143
 01/22  05:00:00,251.821862893,1.65207689927,0.0,0.0,24.9203635341,149.522181205,25.3161370754,23.1263948444,2.18974223101
 01/22  06:00:00,276.693185512,2.06509612409,0.0,0.0,24.9203635341,149.522181205,40.4298542612,38.2370611553,2.19279310587
 01/22  07:00:00,325.158807032,1.65207689927,0.0,0.0,24.9203635341,149.522181205,29.757269029,27.5675336886,2.18973534039
 01/22  08:00:00,315.852300754,2.06509612409,0.0,0.0,24.9203635341,149.522181205,42.7149618899,40.5252274253,2.18973446462
 01/22  09:00:00,298.337711803,1.65207689927,0.0,0.0,24.9203635341,149.522181205,25.3208166051,23.1313250201,2.189491585
 01/22  10:00:00,262.093202669,2.06509612409,0.0,0.0,24.9203635341,149.522181205,36.1883171635,33.9985810168,2.18973614664
 01/22  11:00:00,212.781549873,1.65207689927,0.0,0.0,24.9203635341,149.522181205,24.240009115,22.0503952091,2.18961390594
 01/22  12:00:00,213.196710623,2.06509612409,0.0,0.0,24.9203635341,149.522181205,27.7246090872,23.3611708143,4.3634382729
 01/22  13:00:00,212.77428021,1.65207689927,0.0,0.0,24.9203635341,149.522181205,14.235641937,12.0439381433,2.19170379368
 01/22  14:00:00,213.189824555,2.06509612409,0.0,0.0,24.9203635341,149.522181205,19.7999395362,13.256452926,6.54348661018
 01/22  15:00:00,212.771173724,1.65207689927,0.0,0.0,24.9203635341,149.522181205,10.5085023029,8.31673315526,2.19176914761
 01/22  16:00:00,213.184768874,2.06509612409,0.0,0.0,24.9203635341,149.522181205,12.4026036529,10.2129433123,2.1896603406
 01/22  17:00:00,261.65992663,1.65207689927,0.0,0.0,24.9203635341,149.522181205,11.6627129441,9.47299044907,2.18972249507
 01/22  18:00:00,350.013109403,2.06509612409,0.0,0.0,24.9203635341,149.522181205,25.5039954958,23.314364112,2.18963138379
 01/22  19:00:00,349.601099016,1.65207689927,0.0,0.0,24.9203635341,149.522181205,26.6799731601,24.4902498803,2.18972327982
 01/22  20:00:00,325.58734801,2.06509612409,0.0,0.0,24.9203635341,149.522181205,47.6105399681,45.4209389538,2.18960101432
 01/22  21:00:00,325.169747993,1.65207689927,0.0,0.0,24.9203635341,149.522181205,41.9658255937,39.7761016058,2.18972398788
 01/22  22:00:00,301.169359753,2.06509612409,0.0,0.0,24.9203635341,149.522181205,78.5071802821,74.1416297107,4.36555057139
 01/22  23:00:00,276.302617664,1.65207689927,0.0,0.0,24.9203635341,149.522181205,66.3751251137,64.1854098657,2.18971524801
 01/22  24:00:00,258.503266355,8.25312779857,0.0,0.0,24.9203635341,149.522181205,115.689465978,113.499872998,2.18959298004
 01/23  01:00:00,302.777081338,14.9121447732,0.0,0.0,24.9203635341,199.362908273,109.583937887,107.393196471,2.19074141542
 01/23  02:00:00,307.654451153,19.7451866226,0.0,0.0,24.9203635341,199.362908273,160.140739861,155.779252965,4.36148689604
 01/23  03:00:00,300.562712413,12.7021334608,0.0,0.0,24.9203635341,199.362908273,102.439129617,100.248403269,2.19072634802
 01/23  04:00:00,289.926625189,2.06509612409,0.0,0.0,24.9203635341,199.362908273,101.861435459,99.6709876402,2.19044781903
 01/23  05:00:00,318.548926402,18.4481628729,0.0,0.0,24.9203635341,199.362908273,118.976492522,116.785725384,2.19076713757
 01/23  06:00:00,373.696538785,24.1652092472,0.0,0.0,49.8407270682,199.362908273,189.265778479,184.89815811,4.36762036863
 01/23  07:00:00,432.932042049,32.8368479639,0.0,0.0,49.8407270682,199.362908273,1690.5238058,1686.15839704,4.36540875289
 01/23  08:00:00,522.145909482,32.8368479639,0.0,0.0,149.522181205,199.362908273,994.836617707,983.894227946,10.9423897606
 01/23  09:00:00,1052.5659107,32.8368479639,0.0,0.0,448.566543614,448.566543614,350.816132785,333.187034753,17.6290980326
 01/23  10:00:00,1015.81646545,32.8368479639,0.0,0.0,448.566543614,448.566543614,281.568117168,263.912782935,17.6553342329
 01/23  11:00:00,966.846580492,32.8368479639,0.0,0.0,448.566543614,448.566543614,210.476421783,190.605975063,19.8704467194
 01/23  12:00:00,968.443335305,34.4752980152,0.0,0.0,448.566543614,448.566543614,172.875001798,148.499785866,24.3752159318
 01/23  13:00:00,920.736081377,36.6025483471,0.0,0.0,448.566543614,398.725816546,181.803096527,152.863660874,28.9394356526
 01/23  14:00:00,973.441193909,39.5157599107,0.0,0.0,448.566543614,448.566543614,131.699597169,105.029899267,26.6696979016
 01/23  15:00:00,973.610307376,39.7397214904,0.0,0.0,448.566543614,448.566543614,75.5271710281,57.9035529801,17.623618048
 01/23  16:00:00,971.600879166,37.7425091466,0.0,0.0,448.566543614,448.566543614,60.9911232436,45.5775683659,15.4135548778
 01/23  17:00:00,1017.2239907,34.4663162216,0.0,0.0,448.566543614,448.566543614,73.3748202103,51.2478665212,22.1269536891
 01/23  18:00:00,954.041269756,32.8368479639,0.0,0.0,348.885089477,398.725816546,119.123506706,105.950787722,13.1727189845
 01/23  19:00:00,754.734145952,32.8368479639,0.0,0.0,249.203635341,299.044362409,183.102440084,172.149700704,10.9527393806
 01/23  20:00:00,730.2943753,32.8368479639,0.0,0.0,249.203635341,299.044362409,191.961360732,183.219521721,8.74183901153
 01/23  21:00:00,580.810683587,32.8368479639,0.0,0.0,149.522181205,249.203635341,237.39444235,228.643895016,8.75054733373
 01/23  22:00:00,556.384843772,32.8368479639,0.0,0.0,149.522181205,249.203635341,262.903749082,258.53657182,4.36717726271
 01/23  23:00:00,349.356946159,0.0,0.0,0.0,49.8407270682,199.362908273,2.19078295632,0.0,2.19078295632
 01/23  24:00:00,299.99218682,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050551228,0.0,2.19050551228
 01/24  01:00:00,287.769989991,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060200746,0.0,2.19060200746
 01/24  02:00:00,287.769990159,0.0,0.0,0.0,24.9203635341,199.362908273,4.36111944603,0.0,4.36111944603
 01/24  03:00:00,287.769989745,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051782379,0.0,2.19051782379
 01/24  04:00:00,287.769989707,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061395084,0.0,2.19061395084
 01/24  05:00:00,299.992187876,0.0,0.0,0.0,24.9203635341,199.362908273,4.36114357866,0.0,4.36114357866
 01/24  06:00:00,349.358459068,0.0,0.0,0.0,49.8407270682,199.362908273,2.19384522538,0.0,2.19384522538
 01/24  07:00:00,431.641956016,32.8368479639,0.0,0.0,49.8407270682,199.362908273,638.362683379,633.997378683,4.36530469612
 01/24  08:00:00,521.565743464,32.8368479639,0.0,0.0,149.522181205,199.362908273,603.031471647,592.088772386,10.9426992609
 01/24  09:00:00,1052.49349589,32.8368479639,0.0,0.0,448.566543614,448.566543614,336.984740888,319.354239473,17.6305014152
 01/24  10:00:00,1015.78580288,32.8368479639,0.0,0.0,448.566543614,448.566543614,291.548710018,273.894081171,17.6546288465
 01/24  11:00:00,966.906274252,32.8368479639,0.0,0.0,448.566543614,448.566543614,305.375889527,285.505393914,19.8704956127
 01/24  12:00:00,966.910269783,32.8368479639,0.0,0.0,448.566543614,448.566543614,310.175665213,285.80163531,24.3740299028
 01/24  13:00:00,917.056083266,32.8368479639,0.0,0.0,448.566543614,398.725816546,294.156187936,265.216698866,28.9394890698
 01/24  14:00:00,966.831616571,32.8368479639,0.0,0.0,448.566543614,448.566543614,220.011773473,193.338047198,26.6737262752
 01/24  15:00:00,966.812512623,32.8368479639,0.0,0.0,448.566543614,448.566543614,201.858854738,184.237904098,17.6209506404
 01/24  16:00:00,966.835757279,32.8368479639,0.0,0.0,448.566543614,448.566543614,228.541743978,213.128104917,15.4136390606
 01/24  17:00:00,1015.82920855,32.8368479639,0.0,0.0,448.566543614,448.566543614,350.113416189,327.984044587,22.1293716019
 01/24  18:00:00,954.278816054,32.8368479639,0.0,0.0,348.885089477,398.725816546,396.446236899,383.271327969,13.1749089303
 01/24  19:00:00,754.98782617,32.8368479639,0.0,0.0,249.203635341,299.044362409,474.119044292,463.166021015,10.9530232769
 01/24  20:00:00,730.646463447,32.8368479639,0.0,0.0,249.203635341,299.044362409,577.053484409,568.311274849,8.7422095595
 01/24  21:00:00,581.226399149,32.8368479639,0.0,0.0,149.522181205,249.203635341,661.984558423,653.23493488,8.74962354379
 01/24  22:00:00,556.806890819,32.8368479639,0.0,0.0,149.522181205,249.203635341,662.662618395,658.295872272,4.36674612229
 01/24  23:00:00,349.356946562,0.0,0.0,0.0,49.8407270682,199.362908273,2.19077043952,0.0,2.19077043952
 01/24  24:00:00,299.992187615,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049425022,0.0,2.19049425022
 01/25  01:00:00,287.769990725,0.0,0.0,0.0,24.9203635341,199.362908273,4.36128148266,0.0,4.36128148266
 01/25  02:00:00,288.18494854,0.413019224818,0.0,0.0,24.9203635341,199.362908273,4.13563418514,1.94484739141,2.19078679374
 01/25  03:00:00,289.845783236,2.06509612409,0.0,0.0,24.9203635341,199.362908273,12.9306597591,10.7399227436,2.19073701554
 01/25  04:00:00,289.434878652,1.65207689927,0.0,0.0,24.9203635341,199.362908273,15.067774889,12.8773146594,2.1904602296
 01/25  05:00:00,302.075860372,2.06509612409,0.0,0.0,24.9203635341,199.362908273,23.0464411121,18.68530218,4.3611389321
 01/25  06:00:00,351.033058164,1.65207689927,0.0,0.0,49.8407270682,199.362908273,27.0145256909,22.6470435177,4.3674821732
 01/25  07:00:00,432.164375368,32.8368479639,0.0,0.0,49.8407270682,199.362908273,1007.35309986,1005.1604468,2.1926530678
 01/25  08:00:00,522.387931302,32.8368479639,0.0,0.0,149.522181205,199.362908273,1150.77230285,1139.82895415,10.9433487012
 01/25  09:00:00,1052.82805289,32.8368479639,0.0,0.0,448.566543614,448.566543614,502.490959709,484.860120098,17.6308396112
 01/25  10:00:00,1015.84469303,32.8368479639,0.0,0.0,448.566543614,448.566543614,253.151266453,233.292247129,19.8590193246
 01/25  11:00:00,966.837159698,32.8368479639,0.0,0.0,448.566543614,448.566543614,164.650752776,144.784386235,19.8663665411
 01/25  12:00:00,966.815377331,32.8368479639,0.0,0.0,448.566543614,448.566543614,150.541675438,128.382148175,22.1595272627
 01/25  13:00:00,916.980759237,32.8368479639,0.0,0.0,448.566543614,398.725816546,162.816387157,133.875941688,28.9404454692
 01/25  14:00:00,966.785339434,32.8368479639,0.0,0.0,448.566543614,448.566543614,134.261921624,107.581520058,26.680401566
 01/25  15:00:00,966.759251529,32.8368479639,0.0,0.0,448.566543614,448.566543614,113.431063281,95.8106533351,17.6204099462
 01/25  16:00:00,966.764679371,32.8368479639,0.0,0.0,448.566543614,448.566543614,121.176131937,103.561131261,17.6150006757
 01/25  17:00:00,1015.67394434,32.8368479639,0.0,0.0,448.566543614,448.566543614,142.333722375,120.204686066,22.1290363098
 01/25  18:00:00,954.133469863,32.8368479639,0.0,0.0,348.885089477,398.725816546,197.024997847,183.857709748,13.1672880986
 01/25  19:00:00,754.849532563,32.8368479639,0.0,0.0,249.203635341,299.044362409,280.939607636,269.986129581,10.9534780551
 01/25  20:00:00,730.394888085,32.8368479639,0.0,0.0,249.203635341,299.044362409,275.947282878,269.385316912,6.56196596606
 01/25  21:00:00,580.96325896,32.8368479639,0.0,0.0,149.522181205,249.203635341,378.994811778,370.245320916,8.74949086197
 01/25  22:00:00,556.498844321,32.8368479639,0.0,0.0,149.522181205,249.203635341,363.643236556,359.276531728,4.36670482832
 01/25  23:00:00,349.35694745,0.0,0.0,0.0,49.8407270682,199.362908273,2.19070580324,0.0,2.19070580324
 01/25  24:00:00,299.992188493,0.0,0.0,0.0,24.9203635341,199.362908273,4.36145313265,0.0,4.36145313265
 01/26  01:00:00,287.769991034,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050256999,0.0,2.19050256999
 01/26  02:00:00,287.769990993,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060167951,0.0,2.19060167951
 01/26  03:00:00,287.769991382,0.0,0.0,0.0,24.9203635341,199.362908273,3.76955822314,0.0,3.76955822314
 01/26  04:00:00,287.769991356,0.0,0.0,0.0,24.9203635341,199.362908273,2.78184088232,0.0,2.78184088232
 01/26  05:00:00,299.992188817,0.0,0.0,0.0,24.9203635341,199.362908273,2.190625108,0.0,2.190625108
 01/26  06:00:00,349.358461088,0.0,0.0,0.0,49.8407270682,199.362908273,4.36723808935,0.0,4.36723808935
 01/26  07:00:00,431.695568725,32.8368479639,0.0,0.0,49.8407270682,199.362908273,647.074331971,642.70888815,4.36544382148
 01/26  08:00:00,512.903188756,32.8368479639,0.0,0.0,149.522181205,199.362908273,440.5394327,431.780058506,8.75937419387
 01/26  09:00:00,1052.32630704,32.8368479639,0.0,0.0,448.566543614,448.566543614,143.759592991,126.129606331,17.6299866607
 01/26  10:00:00,1016.43539305,33.6570549935,0.0,0.0,448.566543614,448.566543614,97.0054574339,77.1437572919,19.861700142
 01/26  11:00:00,971.111352774,37.2368709547,0.0,0.0,448.566543614,448.566543614,80.4592194778,60.5869140209,19.8723054569
 01/26  12:00:00,972.203640117,38.336769847,0.0,0.0,448.566543614,448.566543614,72.4410963381,48.0678054943,24.3732908437
 01/26  13:00:00,917.929875885,33.8737258666,0.0,0.0,448.566543614,398.725816546,102.878820828,76.1633019327,26.7155188954
 01/26  14:00:00,972.695483448,38.8265721446,0.0,0.0,448.566543614,448.566543614,75.9235479637,47.0269061041,28.8966418596
 01/26  15:00:00,973.850445899,40.0147593204,0.0,0.0,448.566543614,448.566543614,38.1269149615,21.1957831191,16.9311318424
 01/26  16:00:00,971.979301397,38.1416675872,0.0,0.0,448.566543614,448.566543614,40.1059634041,24.0039396462,16.1020237579
 01/26  17:00:00,1017.41572995,34.6761403279,0.0,0.0,448.566543614,448.566543614,54.8013345001,32.6711182244,22.1302162757
 01/26  18:00:00,954.019471848,32.8368479639,0.0,0.0,348.885089477,398.725816546,97.9039006586,84.7316441426,13.172256516
 01/26  19:00:00,754.712240348,32.8368479639,0.0,0.0,249.203635341,299.044362409,163.125266035,152.171725036,10.9535409987
 01/26  20:00:00,730.287444554,32.8368479639,0.0,0.0,249.203635341,299.044362409,188.718218489,179.975847551,8.74237093769
 01/26  21:00:00,580.809504894,32.8368479639,0.0,0.0,149.522181205,249.203635341,241.056187955,232.306072434,8.75011552138
 01/26  22:00:00,556.394035376,32.8368479639,0.0,0.0,149.522181205,249.203635341,278.268602777,273.901659995,4.36694278206
 01/26  23:00:00,349.356948291,0.0,0.0,0.0,49.8407270682,199.362908273,2.19066547511,0.0,2.19066547511
 01/26  24:00:00,299.992188993,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076446252,0.0,2.19076446252
 01/27  01:00:00,287.769991945,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049229173,0.0,2.19049229173
 01/27  02:00:00,287.769992112,0.0,0.0,0.0,24.9203635341,199.362908273,4.36128605043,0.0,4.36128605043
 01/27  03:00:00,287.769991911,0.0,0.0,0.0,24.9203635341,199.362908273,2.19079346792,0.0,2.19079346792
 01/27  04:00:00,287.769991709,0.0,0.0,0.0,24.9203635341,199.362908273,2.190520758,0.0,2.190520758
 01/27  05:00:00,299.992189764,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062133361,0.0,2.19062133361
 01/27  06:00:00,350.601795836,1.23905767445,0.0,0.0,49.8407270682,199.362908273,9.43218366826,5.06460361182,4.36758005644
 01/27  07:00:00,431.744327203,32.8368479639,0.0,0.0,49.8407270682,199.362908273,753.497333442,749.132070123,4.36526331908
 01/27  08:00:00,513.076994996,32.8368479639,0.0,0.0,149.522181205,199.362908273,651.743113531,640.800539474,10.9425740567
 01/27  09:00:00,1052.39131149,32.8368479639,0.0,0.0,448.566543614,448.566543614,216.60817576,198.975252717,17.6329230433
 01/27  10:00:00,1016.87761325,34.0626362654,0.0,0.0,448.566543614,448.566543614,135.527490092,117.870489563,17.6570005292
 01/27  11:00:00,971.540164977,37.6416893977,0.0,0.0,448.566543614,448.566543614,107.339024319,87.4677839503,19.8712403683
 01/27  12:00:00,972.667653449,38.7784455288,0.0,0.0,448.566543614,448.566543614,97.6926245485,73.3163363188,24.3762882297
 01/27  13:00:00,917.725392598,33.6417453391,0.0,0.0,448.566543614,398.725816546,136.724098035,107.781024234,28.9430738011
 01/27  14:00:00,970.926563161,37.0315906488,0.0,0.0,448.566543614,448.566543614,103.752202335,77.0743418216,26.6778605132
 01/27  15:00:00,971.313490124,37.4612263923,0.0,0.0,448.566543614,448.566543614,57.9648433884,40.3413196925,17.6235236959
 01/27  16:00:00,969.249187925,35.4010247042,0.0,0.0,448.566543614,448.566543614,53.9842059712,36.3707080015,17.6134979697
 01/27  17:00:00,1015.73616386,32.9607345936,0.0,0.0,448.566543614,448.566543614,96.4676321093,74.3387668086,22.1288653007
 01/27  18:00:00,954.056853576,32.8368479639,0.0,0.0,348.885089477,398.725816546,142.694300256,129.526967429,13.1673328269
 01/27  19:00:00,754.751401053,32.8368479639,0.0,0.0,249.203635341,299.044362409,211.391240061,200.437724681,10.9535153802
 01/27  20:00:00,730.335047319,32.8368479639,0.0,0.0,249.203635341,299.044362409,244.101148303,237.539592897,6.56155540589
 01/27  21:00:00,580.887144742,32.8368479639,0.0,0.0,149.522181205,249.203635341,332.254229368,323.502831976,8.75139739173
 01/27  22:00:00,556.493342475,32.8368479639,0.0,0.0,149.522181205,249.203635341,390.145873374,385.77827372,4.36759965415
 01/27  23:00:00,349.356948632,0.0,0.0,0.0,49.8407270682,199.362908273,2.19069910334,0.0,2.19069910334
 01/27  24:00:00,299.992189741,0.0,0.0,0.0,24.9203635341,199.362908273,4.36119941664,0.0,4.36119941664
 01/28  01:00:00,237.929265314,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075261271,0.0,2.19075261271
 01/28  02:00:00,237.929265187,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048085427,0.0,2.19048085427
 01/28  03:00:00,237.929265397,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058277512,0.0,2.19058277512
 01/28  04:00:00,239.173084625,1.23905767445,0.0,0.0,24.9203635341,149.522181205,9.88268476782,5.52121412585,4.36147064196
 01/28  05:00:00,251.813024781,1.65207689927,0.0,0.0,24.9203635341,149.522181205,13.1918839646,11.0013695843,2.19051438024
 01/28  06:00:00,276.677351111,2.06509612409,0.0,0.0,24.9203635341,149.522181205,21.6322619027,17.2652282371,4.36703366561
 01/28  07:00:00,431.928195458,32.8368479639,0.0,0.0,49.8407270682,199.362908273,916.472289647,912.107468153,4.36482149455
 01/28  08:00:00,414.155187276,32.8368479639,0.0,0.0,49.8407270682,199.362908273,1266.77759915,1262.40447018,4.37312897035
 01/28  09:00:00,654.321740537,32.8368479639,0.0,0.0,249.203635341,249.203635341,700.873695745,692.130152552,8.74354319367
 01/28  10:00:00,617.443073668,33.0020337925,0.0,0.0,249.203635341,249.203635341,372.851489116,361.896205196,10.95528392
 01/28  11:00:00,570.949887227,35.6274321693,0.0,0.0,249.203635341,249.203635341,199.835259177,191.076043929,8.75921524834
 01/28  12:00:00,574.159986649,38.8769479487,0.0,0.0,249.203635341,249.203635341,179.25826636,166.107188049,13.151078311
 01/28  13:00:00,575.433275869,40.1726057798,0.0,0.0,249.203635341,249.203635341,164.334254502,155.570720293,8.76353420869
 01/28  14:00:00,575.491470485,40.2441730469,0.0,0.0,249.203635341,249.203635341,160.841989091,149.899392177,10.9425969136
 01/28  15:00:00,325.717086536,39.6866357881,0.0,0.0,74.7610906023,174.442544739,150.680877557,144.119481164,6.56139639373
 01/28  16:00:00,323.007238962,36.9970020061,0.0,0.0,74.7610906023,174.442544739,135.596385402,129.04011442,6.55627098138
 01/28  17:00:00,370.901325178,33.5417298501,0.00025283619819,0.0,74.7610906023,174.442544739,150.913466252,142.173790468,8.73967578429
 01/28  18:00:00,385.928298229,32.8368479639,0.000345398625298,0.0,24.9203635341,149.522181205,268.291926212,266.09943141,2.19249480174
 01/28  19:00:00,347.930054653,0.0,0.0,0.0,24.9203635341,149.522181205,4.36530297571,0.0,4.36530297571
 01/28  20:00:00,323.485659299,0.0,0.0,0.0,24.9203635341,149.522181205,4.36534276013,0.0,4.36534276013
 01/28  21:00:00,323.485659177,0.0,0.0,0.0,24.9203635341,149.522181205,4.36539840845,0.0,4.36539840845
 01/28  22:00:00,299.042272696,0.0,0.0,0.0,24.9203635341,149.522181205,4.36950889447,0.0,4.36950889447
 01/28  23:00:00,276.252583461,1.65207689927,0.0,0.0,24.9203635341,149.522181205,6.97205726874,4.78134822521,2.19070904353
 01/28  24:00:00,252.224316001,2.06509612409,0.0,0.0,24.9203635341,149.522181205,10.1749926479,7.98455537893,2.19043726893
 01/29  01:00:00,239.591167865,1.65207689927,0.0,0.0,24.9203635341,149.522181205,12.8298743719,10.6401170524,2.18975731946
 01/29  02:00:00,240.008770351,2.06509612409,0.0,0.0,24.9203635341,149.522181205,17.5570127347,15.3674300867,2.18958264804
 01/29  03:00:00,239.600408878,1.65207689927,0.0,0.0,24.9203635341,149.522181205,22.3548930394,20.1651163972,2.18977664221
 01/29  04:00:00,240.022282267,2.06509612409,0.0,0.0,24.9203635341,149.522181205,33.5993370452,29.2401234251,4.35921362008
 01/29  05:00:00,251.840852743,1.65207689927,0.0,0.0,24.9203635341,149.522181205,40.920809402,38.7310645198,2.1897448822
 01/29  06:00:00,276.701979068,2.06509612409,0.0,0.0,24.9203635341,149.522181205,42.9440072393,40.751182666,2.1928245733
 01/29  07:00:00,325.193065548,1.65207689927,0.0,0.0,24.9203635341,149.522181205,59.5275634909,57.3378056155,2.18975787543
 01/29  08:00:00,307.333996369,2.06509612409,0.0,0.0,24.9203635341,149.522181205,60.6402277908,58.4504612605,2.18976653023
 01/29  09:00:00,298.356926262,1.65207689927,0.0,0.0,24.9203635341,149.522181205,39.8845310777,37.69475379,2.18977728766
 01/29  10:00:00,262.081565037,2.06509612409,0.0,0.0,24.9203635341,149.522181205,18.3450047765,16.1552486578,2.18975611874
 01/29  11:00:00,216.563495655,5.44238620209,0.0,0.0,24.9203635341,149.522181205,11.9092129379,9.71947702669,2.1897359112
 01/29  12:00:00,237.48800601,26.3678083667,0.0,0.0,24.9203635341,149.522181205,12.2099807733,7.84637127598,4.36360949734
 01/29  13:00:00,232.819130309,21.7014043471,0.0,0.0,24.9203635341,149.522181205,7.62724318493,5.43544033123,2.1918028537
 01/29  14:00:00,237.63538231,26.5163628693,0.0,0.0,24.9203635341,149.522181205,11.7678533014,5.22310743378,6.54474586767
 01/29  15:00:00,228.733125985,17.6181636402,0.0,0.0,24.9203635341,149.522181205,4.92884070693,2.73715122811,2.19168947882
 01/29  16:00:00,222.01969458,10.9051413733,0.0,0.0,24.9203635341,149.522181205,5.5150097268,3.325517226,2.1894925008
 01/29  17:00:00,261.65615503,1.65207689927,0.0,0.0,24.9203635341,149.522181205,6.23523831746,4.04549028669,2.18974803077
 01/29  18:00:00,341.45772686,2.06509612409,0.0,0.0,24.9203635341,149.522181205,9.79137763666,7.60164027481,2.18973736185
 01/29  19:00:00,349.590317225,1.65207689927,0.0,0.0,24.9203635341,149.522181205,11.7026550241,9.51335926062,2.18929576351
 01/29  20:00:00,325.561399191,2.06509612409,0.0,0.0,24.9203635341,149.522181205,14.1235670689,11.9337906028,2.18977646609
 01/29  21:00:00,325.148234862,1.65207689927,0.0,0.0,24.9203635341,149.522181205,13.98969931,11.7999729451,2.18972636489
 01/29  22:00:00,301.121234453,2.06509612409,0.0,0.0,24.9203635341,149.522181205,18.9869267344,14.621456193,4.36547054138
 01/29  23:00:00,276.264576672,1.65207689927,0.0,0.0,24.9203635341,149.522181205,19.0539272169,16.8641820009,2.18974521597
 01/29  24:00:00,252.241267436,2.06509612409,0.0,0.0,24.9203635341,149.522181205,26.9997623274,24.8102517982,2.18951052918
 01/30  01:00:00,289.451510089,1.65207689927,0.0,0.0,24.9203635341,199.362908273,31.1386148781,28.9478583879,2.19075649028
 01/30  02:00:00,289.868250783,2.06509612409,0.0,0.0,24.9203635341,199.362908273,36.9282126911,32.5669144389,4.36129825222
 01/30  03:00:00,289.461727126,1.65207689927,0.0,0.0,24.9203635341,199.362908273,41.0535817024,38.8629632756,2.19061842686
 01/30  04:00:00,289.880687548,2.06509612409,0.0,0.0,24.9203635341,199.362908273,46.7108447193,44.5200457853,2.19079893394
 01/30  05:00:00,301.694532003,1.65207689927,0.0,0.0,24.9203635341,199.362908273,53.1926561594,48.8311191598,4.36153699955
 01/30  06:00:00,351.476493839,2.06509612409,0.0,0.0,49.8407270682,199.362908273,55.4828894385,51.115629563,4.36725987546
 01/30  07:00:00,432.408955309,32.8368479639,0.0,0.0,49.8407270682,199.362908273,1180.32979829,1178.13711099,2.19268730694
 01/30  08:00:00,513.488459253,32.8368479639,0.0,0.0,149.522181205,199.362908273,896.187414756,885.243504418,10.9439103386
 01/30  09:00:00,1052.66564705,32.8368479639,0.0,0.0,448.566543614,448.566543614,440.706731828,423.072806154,17.6339256746
 01/30  10:00:00,1015.89022302,32.8368479639,0.0,0.0,448.566543614,448.566543614,353.581721833,333.721490391,19.860231442
 01/30  11:00:00,966.936036631,32.8368479639,0.0,0.0,448.566543614,448.566543614,297.284850921,279.622601933,17.662248988
 01/30  12:00:00,966.893271167,32.8368479639,0.0,0.0,448.566543614,448.566543614,264.162704862,239.784599016,24.378105846
 01/30  13:00:00,917.062214484,32.8368479639,0.0,0.0,448.566543614,398.725816546,279.781458699,250.839342575,28.942116124
 01/30  14:00:00,966.82569603,32.8368479639,0.0,0.0,448.566543614,448.566543614,201.261301305,174.576327711,26.6849735945
 01/30  15:00:00,966.788690717,32.8368479639,0.0,0.0,448.566543614,448.566543614,165.547890432,147.92467696,17.6232134723
 01/30  16:00:00,966.764048888,32.8368479639,0.0,0.0,448.566543614,448.566543614,140.668205694,123.054594134,17.6136115603
 01/30  17:00:00,1015.62408094,32.8368479639,0.0,0.0,448.566543614,448.566543614,107.924274705,85.7962189241,22.1280557807
 01/30  18:00:00,945.552177138,32.8368479639,0.0,0.0,348.885089477,398.725816546,184.15607115,170.984890932,13.1711802173
 01/30  19:00:00,754.819420833,32.8368479639,0.0,0.0,249.203635341,299.044362409,286.399384002,275.444813021,10.9545709814
 01/30  20:00:00,730.459282985,32.8368479639,0.0,0.0,249.203635341,299.044362409,385.840828059,379.279447378,6.56138068049
 01/30  21:00:00,581.004866135,32.8368479639,0.0,0.0,149.522181205,249.203635341,463.299149822,454.547479233,8.75167058875
 01/30  22:00:00,556.491548351,32.8368479639,0.0,0.0,149.522181205,249.203635341,386.274989474,381.907237671,4.36775180234
 01/30  23:00:00,349.356950724,0.0,0.0,0.0,49.8407270682,199.362908273,4.36125925719,0.0,4.36125925719
 01/30  24:00:00,299.992191153,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056107488,0.0,2.19056107488
 01/31  01:00:00,287.769993861,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066681648,0.0,2.19066681648
 01/31  02:00:00,287.769994246,0.0,0.0,0.0,24.9203635341,199.362908273,4.36127486333,0.0,4.36127486333
 01/31  03:00:00,288.599647555,0.826038449635,0.0,0.0,24.9203635341,199.362908273,6.39844094576,4.20768115905,2.19075978671
 01/31  04:00:00,289.430135578,1.65207689927,0.0,0.0,24.9203635341,199.362908273,11.5804950705,9.38978137504,2.19071369543
 01/31  05:00:00,302.071426908,2.06509612409,0.0,0.0,24.9203635341,199.362908273,18.656553423,16.4663832333,2.19017018964
 01/31  06:00:00,351.023898789,1.65207689927,0.0,0.0,49.8407270682,199.362908273,19.9217212315,15.5544631521,4.36725807937
 01/31  07:00:00,432.088072948,32.8368479639,0.0,0.0,49.8407270682,199.362908273,1068.00090331,1063.63523378,4.36566952727
 01/31  08:00:00,513.571915193,32.8368479639,0.0,0.0,149.522181205,199.362908273,1065.32280409,1054.38075276,10.9420513334
 01/31  09:00:00,1052.51505172,32.8368479639,0.0,0.0,448.566543614,448.566543614,307.250928947,289.619433638,17.6314953088
 01/31  10:00:00,1015.68423086,32.8368479639,0.0,0.0,448.566543614,448.566543614,152.015127687,134.357274537,17.6578531503
 01/31  11:00:00,966.817964048,32.8866218934,0.0,0.0,448.566543614,448.566543614,129.44755531,109.575185758,19.8723695515
 01/31  12:00:00,968.978101382,35.0604661061,0.0,0.0,448.566543614,448.566543614,118.255493551,93.8782074425,24.3772861088
 01/31  13:00:00,923.087846781,38.9990595647,0.0,0.0,448.566543614,398.725816546,131.343489419,102.398913665,28.9445757542
 01/31  14:00:00,974.163254296,40.2695192497,0.0,0.0,448.566543614,448.566543614,95.3177753148,68.6364121332,26.6813631816
 01/31  15:00:00,973.54517191,39.6985323089,0.0,0.0,448.566543614,448.566543614,48.4838912593,30.860523303,17.6233679563
 01/31  16:00:00,970.272627744,36.4284900627,0.0,0.0,448.566543614,448.566543614,46.5432651212,28.9272393509,17.6160257703
 01/31  17:00:00,1016.8953343,34.1504932858,0.0,0.0,448.566543614,448.566543614,57.8539896153,35.722410772,22.1315788434
 01/31  18:00:00,945.490394442,32.8368479639,0.0,0.0,348.885089477,398.725816546,107.304611455,94.1350391212,13.169572334
 01/31  19:00:00,754.752241057,32.8368479639,0.0,0.0,249.203635341,299.044362409,195.99752172,185.042791438,10.9547302829
 01/31  20:00:00,730.344412407,32.8368479639,0.0,0.0,249.203635341,299.044362409,236.771064941,230.209407181,6.56165776021
 01/31  21:00:00,580.87521335,32.8368479639,0.0,0.0,149.522181205,249.203635341,298.329296712,289.578656291,8.75064042106
 01/31  22:00:00,556.508089397,32.8368479639,0.0,0.0,149.522181205,249.203635341,385.993304146,381.626065109,4.3672390374
 01/31  23:00:00,349.356951263,0.0,0.0,0.0,49.8407270682,199.362908273,4.36134734753,0.0,4.36134734753
 01/31  24:00:00,299.992191907,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068122586,0.0,2.19068122586
 02/01  01:00:00,287.7699944,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078793258,0.0,2.19078793258
 02/01  02:00:00,287.769994537,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051980738,0.0,2.19051980738
 02/01  03:00:00,289.428949,1.65207689927,0.0,0.0,24.9203635341,199.362908273,11.9341732622,7.57273817419,4.36143508798
 02/01  04:00:00,289.84891788,2.06509612409,0.0,0.0,24.9203635341,199.362908273,17.4209907766,15.2302251178,2.19076565877
 02/01  05:00:00,301.663114422,1.65207689927,0.0,0.0,24.9203635341,199.362908273,22.9371792503,20.7466084184,2.19057083192
 02/01  06:00:00,351.44389994,2.06509612409,0.0,0.0,49.8407270682,199.362908273,26.7333533738,22.3661178651,4.36723550863
 02/01  07:00:00,461.485687881,32.8368479639,0.00178707388942,0.0,49.8407270682,199.362908273,1026.03668579,1021.67129972,4.36538606234
 02/01  08:00:00,514.347300458,32.8368479639,0.0,0.0,149.522181205,199.362908273,1548.16189549,1539.40347706,8.75841842613
 02/01  09:00:00,1053.25563474,32.8368479639,0.0,0.0,448.566543614,448.566543614,717.282119179,699.648958412,17.6331607675
 02/01  10:00:00,1016.30207733,33.1344575438,0.0,0.0,448.566543614,448.566543614,314.66993127,294.806536344,19.8633949254
 02/01  11:00:00,969.797431326,35.7804527546,0.0,0.0,448.566543614,448.566543614,152.470044908,132.599237705,19.8708072025
 02/01  12:00:00,972.918836194,38.9415710903,0.0,0.0,448.566543614,448.566543614,133.735960478,109.360296856,24.3756636224
 02/01  13:00:00,924.292938745,40.1519377733,0.0,0.0,448.566543614,398.725816546,144.110318596,115.166336335,28.9439822609
 02/01  14:00:00,974.255639222,40.3161691364,0.0,0.0,448.566543614,448.566543614,115.222433748,88.5431493197,26.6792844287
 02/01  15:00:00,974.061062373,40.1676573013,0.0,0.0,448.566543614,448.566543614,79.7308554108,62.1064291632,17.6244262476
 02/01  16:00:00,972.361727237,38.4663935226,0.0,0.0,448.566543614,448.566543614,82.9798391131,65.3650861986,17.6147529145
 02/01  17:00:00,1017.43986271,34.6290169256,0.0,0.0,448.566543614,448.566543614,106.503289685,84.3734347078,22.1298549775
 02/01  18:00:00,945.646748244,32.8368479639,0.0,0.0,348.885089477,398.725816546,223.957402684,210.787445426,13.1699572578
 02/01  19:00:00,754.96802857,32.8368479639,0.0,0.0,249.203635341,299.044362409,349.698413396,338.744383316,10.9540300803
 02/01  20:00:00,730.741971856,32.8368479639,0.0,0.0,249.203635341,299.044362409,535.384988318,528.822678382,6.56230993655
 02/01  21:00:00,581.315595815,32.8368479639,0.0,0.0,149.522181205,249.203635341,594.891093266,586.140985017,8.75010824947
 02/01  22:00:00,556.755942286,32.8368479639,0.0,0.0,149.522181205,249.203635341,500.035638282,495.668667057,4.36697122494
 02/01  23:00:00,349.356951614,0.0,0.0,0.0,49.8407270682,199.362908273,2.19071269447,0.0,2.19071269447
 02/01  24:00:00,299.992192415,0.0,0.0,0.0,24.9203635341,199.362908273,4.36136681346,0.0,4.36136681346
 02/02  01:00:00,287.769994699,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065721812,0.0,2.19065721812
 02/02  02:00:00,289.01282474,1.23905767445,0.0,0.0,24.9203635341,199.362908273,5.37680278807,3.18603665228,2.19076613579
 02/02  03:00:00,289.843510292,2.06509612409,0.0,0.0,24.9203635341,199.362908273,11.4827513002,7.12134845776,4.36140284239
 02/02  04:00:00,289.430407652,1.65207689927,0.0,0.0,24.9203635341,199.362908273,9.25495666641,7.06424508598,2.19071158043
 02/02  05:00:00,302.068492702,2.06509612409,0.0,0.0,24.9203635341,199.362908273,11.7061134337,9.51529327673,2.19082015698
 02/02  06:00:00,351.019914292,1.65207689927,0.0,0.0,49.8407270682,199.362908273,12.3429466674,7.97526333151,4.36768333584
 02/02  07:00:00,432.813272207,32.8368479639,0.0,0.0,49.8407270682,199.362908273,634.415392919,630.050252452,4.36514046646
 02/02  08:00:00,513.18786545,32.8368479639,0.0,0.0,149.522181205,199.362908273,620.990446427,612.232485622,8.75796080551
 02/02  09:00:00,1052.47522594,32.8368479639,0.0,0.0,448.566543614,448.566543614,254.279028787,236.644611549,17.6344172382
 02/02  10:00:00,1016.70359642,33.8670213679,0.0,0.0,448.566543614,448.566543614,137.068401597,117.204487972,19.8639136244
 02/02  11:00:00,971.448397715,37.5343409027,0.0,0.0,448.566543614,448.566543614,107.568712515,87.6986287311,19.8700837841
 02/02  12:00:00,973.964729647,40.058580922,0.0,0.0,448.566543614,448.566543614,102.454219797,78.0759944337,24.3782253638
 02/02  13:00:00,924.274246284,40.1915254925,0.0,0.0,448.566543614,398.725816546,120.237195292,91.2908843241,28.9463109679
 02/02  14:00:00,974.09623848,40.2220883757,0.0,0.0,448.566543614,448.566543614,72.6998472883,46.0210992292,26.6787480591
 02/02  15:00:00,971.26202882,37.4204617783,0.0,0.0,448.566543614,448.566543614,41.8963347488,24.2722546205,17.6240801283
 02/02  16:00:00,970.853218213,37.019460793,0.0,0.0,448.566543614,448.566543614,34.7876966706,17.1723186198,17.6153780508
 02/02  17:00:00,1016.43762746,33.6921291152,0.0,0.0,448.566543614,448.566543614,56.6369556464,34.50730384,22.1296518064
 02/02  18:00:00,945.484869507,32.8368479639,0.0,0.0,348.885089477,398.725816546,97.0576934528,83.8891080279,13.1685854249
 02/02  19:00:00,754.715943033,32.8368479639,0.0,0.0,249.203635341,299.044362409,150.31513013,139.361202934,10.9539271959
 02/02  20:00:00,730.287255294,32.8368479639,0.0,0.0,249.203635341,299.044362409,168.309630264,161.747379183,6.56225108076
 02/02  21:00:00,580.794729785,32.8368479639,0.0,0.0,149.522181205,249.203635341,204.247886809,195.49783886,8.75004794972
 02/02  22:00:00,556.360141908,32.8368479639,0.0,0.0,149.522181205,249.203635341,219.343797872,214.976860786,4.36693708556
 02/02  23:00:00,349.356951986,0.0,0.0,0.0,49.8407270682,199.362908273,2.19069514392,0.0,2.19069514392
 02/02  24:00:00,299.992192834,0.0,0.0,0.0,24.9203635341,199.362908273,4.36133513763,0.0,4.36133513763
 02/03  01:00:00,287.769995078,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064258514,0.0,2.19064258514
 02/03  02:00:00,287.769995199,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075054256,0.0,2.19075054256
 02/03  03:00:00,287.769995524,0.0,0.0,0.0,24.9203635341,199.362908273,4.36107591692,0.0,4.36107591692
 02/03  04:00:00,287.76999531,0.0,0.0,0.0,24.9203635341,199.362908273,2.19070019398,0.0,2.19070019398
 02/03  05:00:00,299.99219298,0.0,0.0,0.0,24.9203635341,199.362908273,2.1908081063,0.0,2.1908081063
 02/03  06:00:00,349.358467775,0.0,0.0,0.0,49.8407270682,199.362908273,4.36766344706,0.0,4.36766344706
 02/03  07:00:00,431.562977414,32.8368479639,0.0,0.0,49.8407270682,199.362908273,522.082121191,517.716994875,4.36512631617
 02/03  08:00:00,512.872110251,32.8368479639,0.0,0.0,149.522181205,199.362908273,419.634603776,410.876637167,8.75796660943
 02/03  09:00:00,1052.39145186,32.8368479639,0.0,0.0,448.566543614,448.566543614,219.541618572,201.90975074,17.631867832
