Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/03  10:00:00,1015.67324305,32.8368479639,0.0,0.0,448.566543614,448.566543614,164.215580577,144.352603998,19.8629765789
 02/03  11:00:00,966.769076921,32.8368479639,0.0,0.0,448.566543614,448.566543614,147.604441934,127.73307688,19.8713650541
 02/03  12:00:00,966.740424981,32.8368479639,0.0,0.0,448.566543614,448.566543614,115.90417065,91.5276930277,24.376477622
 02/03  13:00:00,916.919242682,32.8368479639,0.0,0.0,448.566543614,398.725816546,137.913756793,108.968916208,28.9448405855
 02/03  14:00:00,966.745888187,32.8368479639,0.0,0.0,448.566543614,448.566543614,121.937819846,95.2581387517,26.6796810942
 02/03  15:00:00,966.739191444,32.8368479639,0.0,0.0,448.566543614,448.566543614,117.550958625,99.9262891282,17.6246694967
 02/03  16:00:00,966.719532138,32.8368479639,0.0,0.0,448.566543614,448.566543614,95.6510680888,78.0359632729,17.615104816
 02/03  17:00:00,1015.5916586,32.8368479639,0.0,0.0,448.566543614,448.566543614,74.2627783166,52.1318878996,22.1308904171
 02/03  18:00:00,945.524480865,32.8368479639,0.0,0.0,348.885089477,398.725816546,159.596973079,146.427847273,13.1691258066
 02/03  19:00:00,754.803038878,32.8368479639,0.0,0.0,249.203635341,299.044362409,277.705310231,266.750917089,10.9543931417
 02/03  20:00:00,730.441505368,32.8368479639,0.0,0.0,249.203635341,299.044362409,374.953464017,368.390935457,6.56252855985
 02/03  21:00:00,581.07701537,32.8368479639,0.0,0.0,149.522181205,249.203635341,551.26989246,542.519461694,8.75043076568
 02/03  22:00:00,556.651572419,32.8368479639,0.0,0.0,149.522181205,249.203635341,555.279619072,550.912496149,4.36712292311
 02/03  23:00:00,349.356952472,0.0,0.0,0.0,49.8407270682,199.362908273,4.36130738815,0.0,4.36130738815
 02/03  24:00:00,299.992193185,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062800785,0.0,2.19062800785
 02/04  01:00:00,237.929268425,0.0,0.0,0.0,24.9203635341,149.522181205,2.19073725262,0.0,2.19073725262
 02/04  02:00:00,237.929268618,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904711228,0.0,2.1904711228
 02/04  03:00:00,238.758846101,0.826038449635,0.0,0.0,24.9203635341,149.522181205,8.29467405773,3.93340479393,4.36126926381
 02/04  04:00:00,239.589886522,1.65207689927,0.0,0.0,24.9203635341,149.522181205,11.6879600433,9.49716234282,2.19079770046
 02/04  05:00:00,252.231582733,2.06509612409,0.0,0.0,24.9203635341,149.522181205,18.9011233442,16.7105917429,2.19053160123
 02/04  06:00:00,276.264959924,1.65207689927,0.0,0.0,24.9203635341,149.522181205,21.619510566,17.2522248466,4.36728571941
 02/04  07:00:00,432.069622751,32.8368479639,0.0,0.0,49.8407270682,199.362908273,1007.69955629,1003.3342259,4.36533038443
 02/04  08:00:00,413.877570675,32.8368479639,0.0,0.0,49.8407270682,199.362908273,1013.05615314,1006.50657782,6.54957532141
 02/04  09:00:00,654.04182303,32.8368479639,0.0,0.0,249.203635341,249.203635341,518.791936593,512.229796137,6.56214045537
 02/04  10:00:00,617.152587141,32.8404843672,0.0,0.0,249.203635341,249.203635341,314.747343431,303.792202701,10.95514073
 02/04  11:00:00,569.491191979,34.170188221,0.0,0.0,249.203635341,249.203635341,228.678437403,217.733457423,10.9449799806
 02/04  12:00:00,572.562406413,37.2771157951,0.0,0.0,249.203635341,249.203635341,200.321479905,189.356157796,10.9653221088
 02/04  13:00:00,574.699115192,39.4393260431,0.0,0.0,249.203635341,249.203635341,182.964084889,172.015493461,10.9485914284
 02/04  14:00:00,575.289734617,40.0475005436,0.0,0.0,249.203635341,249.203635341,168.326604878,159.567471052,8.75913382629
 02/04  15:00:00,324.833712103,38.8074543878,0.0,0.0,74.7610906023,174.442544739,161.271522856,152.528125837,8.7433970197
 02/04  16:00:00,322.290209516,36.2856044443,0.0,0.0,74.7610906023,174.442544739,140.097668113,133.541842121,6.55582599154
 02/04  17:00:00,368.199662904,33.2972114102,0.0,0.0,74.7610906023,174.442544739,151.098115925,144.538443299,6.55967262618
 02/04  18:00:00,377.370738927,32.8368479639,0.000339679658973,0.0,24.9203635341,149.522181205,273.059560313,268.694374433,4.36518588015
 02/04  19:00:00,347.930059113,0.0,0.0,0.0,24.9203635341,149.522181205,4.36526746256,0.0,4.36526746256
 02/04  20:00:00,323.485663526,0.0,0.0,0.0,24.9203635341,149.522181205,2.19279312834,0.0,2.19279312834
 02/04  21:00:00,323.485663771,0.0,0.0,0.0,24.9203635341,149.522181205,4.36539275815,0.0,4.36539275815
 02/04  22:00:00,299.042278594,0.0,0.0,0.0,24.9203635341,149.522181205,4.36913854789,0.0,4.36913854789
 02/04  23:00:00,274.595862128,0.0,0.0,0.0,24.9203635341,149.522181205,4.36121216259,0.0,4.36121216259
 02/04  24:00:00,250.151466474,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058217141,0.0,2.19058217141
 02/05  01:00:00,237.928763611,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976173423,0.0,2.18976173423
 02/05  02:00:00,237.928763606,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953219832,0.0,2.18953219832
 02/05  03:00:00,240.00129367,2.06509612409,0.0,0.0,24.9203635341,149.522181205,10.3156033487,8.12583957936,2.1897637693
 02/05  04:00:00,239.587117137,1.65207689927,0.0,0.0,24.9203635341,149.522181205,9.05381130149,6.86412468366,2.18968661782
 02/05  05:00:00,252.224345596,2.06509612409,0.0,0.0,24.9203635341,149.522181205,11.2582332216,9.0684684746,2.18976474701
 02/05  06:00:00,276.256521337,1.65207689927,0.0,0.0,24.9203635341,149.522181205,12.6543827443,8.28877586633,4.365606878
 02/05  07:00:00,325.559599111,2.06509612409,0.0,0.0,24.9203635341,149.522181205,13.5325417228,11.3427835068,2.18975821604
 02/05  08:00:00,306.871071289,1.65207689927,0.0,0.0,24.9203635341,149.522181205,11.8171576931,9.62739902051,2.18975867264
 02/05  09:00:00,298.737818708,2.06509612409,0.0,0.0,24.9203635341,149.522181205,8.96454745607,6.77477272944,2.18977472663
 02/05  10:00:00,261.654979937,1.65207689927,0.0,0.0,24.9203635341,149.522181205,5.42815626185,3.23836567741,2.18979058444
 02/05  11:00:00,211.111159209,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968359242,0.0,2.18968359242
 02/05  12:00:00,232.760819169,21.6486465323,0.0,0.0,24.9203635341,149.522181205,2.19179436893,0.0,2.19179436893
 02/05  13:00:00,236.089041988,20.0779249323,0.000532388282829,0.0,24.9203635341,149.522181205,4.36360425321,0.0,4.36360425321
 02/05  14:00:00,237.065199642,25.951511192,0.0,0.0,24.9203635341,149.522181205,4.37257676088,0.00277709946306,4.36979966141
 02/05  15:00:00,232.11904333,21.0068664575,0.0,0.0,24.9203635341,149.522181205,4.37037664927,0.00676473326811,4.36361191601
 02/05  16:00:00,302.732617717,23.7405790895,25.9721888704,0.0,24.9203635341,149.522181205,2.18974024371,0.0,2.18974024371
 02/05  17:00:00,321.835297545,17.6800904985,14.7477731462,0.0,24.9203635341,149.522181205,2.18978621711,0.0,2.18978621711
 02/05  18:00:00,339.384877191,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971023601,0.0,2.18971023601
 02/05  19:00:00,347.928543886,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978666741,0.0,2.18978666741
 02/05  20:00:00,323.484148232,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955727421,0.0,2.18955727421
 02/05  21:00:00,325.553843237,2.06509612409,0.0,0.0,24.9203635341,149.522181205,7.23480535496,5.04506762835,2.18973772661
 02/05  22:00:00,300.698843514,1.65207689927,0.0,0.0,24.9203635341,149.522181205,10.398235694,6.03263142903,4.36560426494
 02/05  23:00:00,276.668714911,2.06509612409,0.0,0.0,24.9203635341,149.522181205,11.257743324,9.06796085375,2.18978247027
 02/05  24:00:00,251.810193378,1.65207689927,0.0,0.0,24.9203635341,149.522181205,10.045683322,7.85605450793,2.18962881406
 02/06  01:00:00,289.846426582,2.06509612409,0.0,0.0,24.9203635341,199.362908273,14.6389997489,12.4482105645,2.19078918439
 02/06  02:00:00,289.432437132,1.65207689927,0.0,0.0,24.9203635341,199.362908273,13.5752613317,11.3844370725,2.19082425916
 02/06  03:00:00,289.851893105,2.06509612409,0.0,0.0,24.9203635341,199.362908273,22.8154671566,18.4540895693,4.3613775873
 02/06  04:00:00,289.436636475,1.65207689927,0.0,0.0,24.9203635341,199.362908273,18.1849485147,15.9942453684,2.19070314634
 02/06  05:00:00,302.08178049,2.06509612409,0.0,0.0,24.9203635341,199.362908273,29.0636653921,26.8728505212,2.19081487087
 02/06  06:00:00,351.030803893,1.65207689927,0.0,0.0,49.8407270682,199.362908273,26.5607051977,22.1930131761,4.36769202157
 02/06  07:00:00,432.174662842,32.8368479639,0.0,0.0,49.8407270682,199.362908273,1103.20649453,1098.84116781,4.36532672114
 02/06  08:00:00,504.882615162,32.8368479639,0.0,0.0,149.522181205,199.362908273,911.142126814,902.384016339,8.75811047475
 02/06  09:00:00,1052.66517284,32.8368479639,0.0,0.0,448.566543614,448.566543614,459.7821175,442.15010722,17.6320102799
 02/06  10:00:00,1015.85354466,32.8368479639,0.0,0.0,448.566543614,448.566543614,325.405342056,305.5415386,19.8638034562
 02/06  11:00:00,966.897286715,32.8368479639,0.0,0.0,448.566543614,448.566543614,264.358494602,244.48750353,19.8709910719
 02/06  12:00:00,966.851005538,32.8368479639,0.0,0.0,448.566543614,448.566543614,222.285317135,197.908076208,24.3772409267
 02/06  13:00:00,917.621758022,33.4698048104,0.0,0.0,448.566543614,398.725816546,202.7648875,173.819648604,28.9452388965
 02/06  14:00:00,970.426508693,36.4811803586,0.0,0.0,448.566543614,448.566543614,154.099655966,127.417339005,26.6823169606
 02/06  15:00:00,970.76182001,36.8709049639,0.0,0.0,448.566543614,448.566543614,98.2644057835,80.640490907,17.6239148765
 02/06  16:00:00,969.063104248,35.1828982474,0.0,0.0,448.566543614,448.566543614,87.6764874416,70.0596130173,17.6168744243
 02/06  17:00:00,1015.81344391,33.0323847474,0.0,0.0,448.566543614,448.566543614,99.8437609681,77.7103191629,22.1334418053
 02/06  18:00:00,936.977153139,32.8368479639,0.0,0.0,348.885089477,398.725816546,146.334759936,133.164172931,13.1705870052
 02/06  19:00:00,754.787695955,32.8368479639,0.0,0.0,249.203635341,299.044362409,245.016688542,234.062526148,10.9541623949
 02/06  20:00:00,730.427991732,32.8368479639,0.0,0.0,249.203635341,299.044362409,340.383672697,333.821461771,6.56221092569
 02/06  21:00:00,580.996747549,32.8368479639,0.0,0.0,149.522181205,249.203635341,441.897931585,433.146458686,8.75147289845
 02/06  22:00:00,556.618297728,32.8368479639,0.0,0.0,149.522181205,249.203635341,510.865933122,506.498305447,4.36762767442
 02/06  23:00:00,349.356953508,0.0,0.0,0.0,49.8407270682,199.362908273,4.36158604104,0.0,4.36158604104
 02/06  24:00:00,299.99219401,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050727184,0.0,2.19050727184
 02/07  01:00:00,287.769996331,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061838642,0.0,2.19061838642
 02/07  02:00:00,287.769996696,0.0,0.0,0.0,24.9203635341,199.362908273,4.36119347809,0.0,4.36119347809
 02/07  03:00:00,288.184402207,0.413019224818,0.0,0.0,24.9203635341,199.362908273,3.71371176369,1.52313636026,2.19057540343
 02/07  04:00:00,289.841932411,2.06509612409,0.0,0.0,24.9203635341,199.362908273,9.7082277824,7.5174462226,2.1907815598
 02/07  05:00:00,301.235274361,1.23905767445,0.0,0.0,24.9203635341,199.362908273,6.6137939231,4.42299711412,2.19079680898
 02/07  06:00:00,351.018709718,1.65207689927,0.0,0.0,49.8407270682,199.362908273,13.3478882296,8.98064044147,4.36724778811
 02/07  07:00:00,431.852841871,32.8368479639,0.0,0.0,49.8407270682,199.362908273,811.571972909,807.206297577,4.36567533212
 02/07  08:00:00,504.932787511,32.8368479639,0.0,0.0,149.522181205,199.362908273,987.205946993,976.263598026,10.9423489662
 02/07  09:00:00,1052.91298282,32.8368479639,0.0,0.0,448.566543614,448.566543614,671.101029572,653.468335962,17.6326936096
 02/07  10:00:00,1016.06175085,32.8368479639,0.0,0.0,448.566543614,448.566543614,489.675344061,472.018124624,17.6572194371
 02/07  11:00:00,967.0892634,32.8368479639,0.0,0.0,448.566543614,448.566543614,417.794564223,397.919876985,19.8746872371
 02/07  12:00:00,967.017982157,32.8368479639,0.0,0.0,448.566543614,448.566543614,356.437543859,332.059190739,24.3783531204
 02/07  13:00:00,917.217432536,32.8368479639,0.0,0.0,448.566543614,398.725816546,399.911552159,370.963517146,28.9480350128
 02/07  14:00:00,967.023976616,32.8368479639,0.0,0.0,448.566543614,448.566543614,368.466706573,341.77910928,26.6875972935
 02/07  15:00:00,967.065819865,32.8368479639,0.0,0.0,448.566543614,448.566543614,408.030240022,390.405421212,17.6248188101
 02/07  16:00:00,967.157821599,32.8368479639,0.0,0.0,448.566543614,448.566543614,488.503403304,470.88779805,17.6156052548
 02/07  17:00:00,1016.15108473,32.8368479639,0.0,0.0,448.566543614,448.566543614,565.383789556,543.252158753,22.1316308026
 02/07  18:00:00,937.563378765,32.8368479639,0.0,0.0,348.885089477,398.725816546,618.616907349,605.444626595,13.172280754
 02/07  19:00:00,755.375910417,32.8368479639,0.0,0.0,249.203635341,299.044362409,668.785485806,657.831379479,10.9541063271
 02/07  20:00:00,730.965217805,32.8368479639,0.0,0.0,249.203635341,299.044362409,677.089825138,668.346961094,8.74286404419
 02/07  21:00:00,581.520669723,32.8368479639,0.0,0.0,149.522181205,249.203635341,723.478563006,714.727710797,8.75085220879
 02/07  22:00:00,557.215259459,32.8368479639,0.0,0.0,149.522181205,249.203635341,808.609534183,804.242281109,4.36725307451
 02/07  23:00:00,349.356953552,0.0,0.0,0.0,49.8407270682,199.362908273,2.19081712919,0.0,2.19081712919
 02/07  24:00:00,299.992194228,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905526155,0.0,2.1905526155
 02/08  01:00:00,289.014834163,1.23905767445,0.0,0.0,24.9203635341,199.362908273,6.49507298405,4.30440897673,2.19066400732
 02/08  02:00:00,289.433324091,1.65207689927,0.0,0.0,24.9203635341,199.362908273,12.7631560983,8.40156620729,4.36158989103
 02/08  03:00:00,289.852360418,2.06509612409,0.0,0.0,24.9203635341,199.362908273,15.134142948,12.9433314532,2.19081149482
 02/08  04:00:00,289.44437306,1.65207689927,0.0,0.0,24.9203635341,199.362908273,18.9637862522,16.7730527585,2.19073349364
 02/08  05:00:00,302.085359839,2.06509612409,0.0,0.0,24.9203635341,199.362908273,25.5291941074,21.1681443723,4.36104973503
 02/08  06:00:00,351.055110799,1.65207689927,0.0,0.0,49.8407270682,199.362908273,37.9821388964,33.6147862701,4.36735262631
 02/08  07:00:00,432.474397392,32.8368479639,0.0,0.0,49.8407270682,199.362908273,992.028275582,989.835538032,2.1927375509
 02/08  08:00:00,508.004548545,32.8368479639,0.0,0.0,149.522181205,199.362908273,2057.99515237,2047.05196664,10.943185733
 02/08  09:00:00,1056.04189644,32.8368479639,0.0,0.0,448.566543614,448.566543614,1247.62809736,1229.99500906,17.6330882968
 02/08  10:00:00,1018.60427472,32.8368479639,0.0,0.0,448.566543614,448.566543614,960.55388519,940.690816855,19.8630683359
 02/08  11:00:00,969.339646446,32.8368479639,0.0,0.0,448.566543614,448.566543614,911.136784552,891.266218148,19.8705664041
 02/08  12:00:00,969.287490029,32.8368479639,0.0,0.0,448.566543614,448.566543614,915.469062751,893.306057021,22.1630057295
 02/08  13:00:00,919.500384614,32.8368479639,0.0,0.0,448.566543614,398.725816546,952.093378321,923.147010062,28.9463682595
 02/08  14:00:00,969.60652802,32.8368479639,0.0,0.0,448.566543614,448.566543614,999.87668786,970.97160561,28.9050822494
 02/08  15:00:00,970.263571262,32.8368479639,0.0,0.0,448.566543614,448.566543614,1045.60250894,1027.97885866,17.6236502828
 02/08  16:00:00,970.593779797,32.8368479639,0.0,0.0,448.566543614,448.566543614,988.040040477,972.625090182,15.4149502949
 02/08  17:00:00,1019.45296457,32.8368479639,0.0,0.0,448.566543614,448.566543614,959.801185365,937.670821413,22.1303639522
 02/08  18:00:00,940.85804086,32.8368479639,0.0,0.0,348.885089477,398.725816546,989.684782011,976.509509323,13.1752726873
 02/08  19:00:00,758.879266295,32.8368479639,0.0,0.0,249.203635341,299.044362409,1076.10995178,1065.1564163,10.9535354811
 02/08  20:00:00,734.629139511,32.8368479639,0.0,0.0,249.203635341,299.044362409,1107.21355251,1098.47088386,8.74266865106
 02/08  21:00:00,585.371752443,32.8368479639,0.0,0.0,149.522181205,249.203635341,1160.84309723,1152.09270052,8.75039670933
 02/08  22:00:00,561.660717808,32.8368479639,0.0,0.0,149.522181205,249.203635341,1235.48147447,1231.11441565,4.36705882352
 02/08  23:00:00,350.18849996,0.826038449635,0.0,0.0,49.8407270682,199.362908273,3.38558738715,1.19484921951,2.19073816764
 02/08  24:00:00,301.662407641,1.65207689927,0.0,0.0,24.9203635341,199.362908273,6.20305162332,4.01223918306,2.19081244026
 02/09  01:00:00,289.892283232,2.06509612409,0.0,0.0,24.9203635341,199.362908273,17.4977822918,13.1361977233,4.36158456852
 02/09  02:00:00,303.676439732,15.7961492981,0.0,0.0,24.9203635341,199.362908273,29.9842897631,27.7936696178,2.19062014526
 02/09  03:00:00,312.151132073,24.1652092472,0.0,0.0,24.9203635341,199.362908273,67.6685526204,65.4777442433,2.19080837704
 02/09  04:00:00,307.334347102,19.3321673978,0.0,0.0,24.9203635341,199.362908273,88.2193476192,83.8577712861,4.36157633305
 02/09  05:00:00,325.666879245,25.2671377941,0.0,0.0,24.9203635341,199.362908273,174.234296973,172.04352901,2.19076796373
 02/09  06:00:00,371.224213792,21.4512607571,0.0,0.0,49.8407270682,199.362908273,202.275053326,197.907359659,4.36769366698
 02/09  07:00:00,433.405549043,32.8368479639,0.0,0.0,49.8407270682,199.362908273,1247.76446869,1243.39910126,4.36536743449
 02/09  08:00:00,510.746776631,32.8368479639,0.0,0.0,149.522181205,199.362908273,2623.95854434,2615.19968075,8.75886359521
 02/09  09:00:00,1058.13524613,32.8368479639,0.0,0.0,448.566543614,448.566543614,1558.66345859,1541.02881396,17.6346446243
 02/09  10:00:00,1021.26458271,32.8368479639,0.0,0.0,448.566543614,448.566543614,1342.76838066,1322.90594269,19.8624379722
 02/09  11:00:00,971.407313339,32.8368479639,0.0,0.0,448.566543614,448.566543614,1089.89418975,1070.01890579,19.8752839636
 02/09  12:00:00,969.190795197,32.8368479639,0.0,0.0,448.566543614,448.566543614,804.635991152,780.258836584,24.3771545687
 02/09  13:00:00,918.795148339,32.8368479639,0.0,0.0,448.566543614,398.725816546,802.041178492,773.09420869,28.9469698025
 02/09  14:00:00,968.348987058,32.8368479639,0.0,0.0,448.566543614,448.566543614,772.960990493,746.283416746,26.6775737476
 02/09  15:00:00,968.263690717,32.8368479639,0.0,0.0,448.566543614,448.566543614,803.143073219,785.519788083,17.623285136
 02/09  16:00:00,968.143331195,32.8368479639,0.0,0.0,448.566543614,448.566543614,768.392365363,750.776106097,17.616259266
 02/09  17:00:00,1017.06850073,32.8368479639,0.0,0.0,448.566543614,448.566543614,788.223631631,766.093635672,22.1299959598
 02/09  18:00:00,938.572854936,32.8368479639,0.0,0.0,348.885089477,398.725816546,892.344337901,879.176717054,13.1676208478
 02/09  19:00:00,757.084993138,32.8368479639,0.0,0.0,249.203635341,299.044362409,1179.04671116,1168.09275695,10.953954211
 02/09  20:00:00,734.94518822,32.8368479639,0.0,0.0,249.203635341,299.044362409,1492.06959024,1485.5073139,6.56227633998
 02/09  21:00:00,586.247303994,32.8368479639,0.0,0.0,149.522181205,249.203635341,1270.13721401,1261.3870515,8.75016251561
 02/09  22:00:00,561.816572774,32.8368479639,0.0,0.0,149.522181205,249.203635341,1235.49978922,1231.13281502,4.36697419365
 02/09  23:00:00,350.189064578,0.826038449635,0.0,0.0,49.8407270682,199.362908273,3.52994368628,1.33915514436,2.19078854191
 02/09  24:00:00,301.664104993,1.65207689927,0.0,0.0,24.9203635341,199.362908273,8.8227769472,4.46139447052,4.36138247668
 02/10  01:00:00,289.89121665,2.06509612409,0.0,0.0,24.9203635341,199.362908273,15.2905679787,13.0997448467,2.19082313203
 02/10  02:00:00,302.768677359,14.9121447732,0.0,0.0,24.9203635341,199.362908273,24.4379128011,22.2471278349,2.19078496624
 02/10  03:00:00,289.887265,2.06509612409,0.0,0.0,24.9203635341,199.362908273,18.6985964318,14.3371432378,4.361453194
 02/10  04:00:00,289.452304046,1.65207689927,0.0,0.0,24.9203635341,199.362908273,10.7424288799,8.55168555127,2.19074332863
 02/10  05:00:00,317.649417991,17.5351753103,0.0,0.0,24.9203635341,199.362908273,39.7484138257,37.557682359,2.19073146674
 02/10  06:00:00,373.260668846,23.7521900224,0.0,0.0,49.8407270682,199.362908273,58.1515310389,53.7837422511,4.36778878779
 02/10  07:00:00,432.816330844,32.8368479639,0.0,0.0,49.8407270682,199.362908273,834.181687152,829.816703045,4.36498410711
 02/10  08:00:00,505.52310663,32.8368479639,0.0,0.0,149.522181205,199.362908273,1050.22637703,1041.46799875,8.75837828384
 02/10  09:00:00,1053.02721117,32.8368479639,0.0,0.0,448.566543614,448.566543614,604.694335094,587.061562292,17.6327728016
 02/10  10:00:00,1015.97274951,32.8368479639,0.0,0.0,448.566543614,448.566543614,353.695636357,333.830826619,19.8648097381
 02/10  11:00:00,966.969188385,32.8368479639,0.0,0.0,448.566543614,448.566543614,284.448457836,264.576319042,19.8721387938
 02/10  12:00:00,966.902702601,32.8368479639,0.0,0.0,448.566543614,448.566543614,241.685618388,217.306864867,24.3787535214
 02/10  13:00:00,917.146893886,32.8368479639,0.0,0.0,448.566543614,398.725816546,331.888791924,302.939841563,28.9489503607
 02/10  14:00:00,967.091233207,32.8368479639,0.0,0.0,448.566543614,448.566543614,433.640188013,406.955473146,26.6847148664
 02/10  15:00:00,967.062649625,32.8368479639,0.0,0.0,448.566543614,448.566543614,403.630004229,386.006965244,17.6230389851
 02/10  16:00:00,967.040329101,32.8368479639,0.0,0.0,448.566543614,448.566543614,379.26394495,361.647748351,17.616196599
 02/10  17:00:00,1015.90942246,32.8368479639,0.0,0.0,448.566543614,448.566543614,356.871410884,334.741797686,22.1296131983
 02/10  18:00:00,937.363905044,32.8368479639,0.0,0.0,348.885089477,398.725816546,478.98142361,465.810351548,13.1710720618
 02/10  19:00:00,755.465099639,32.8368479639,0.0,0.0,249.203635341,299.044362409,798.573788991,787.618433369,10.9553556222
 02/10  20:00:00,731.271096472,32.8368479639,0.0,0.0,249.203635341,299.044362409,921.580857094,912.838768212,8.74208888207
 02/10  21:00:00,581.845500709,32.8368479639,0.0,0.0,149.522181205,249.203635341,913.720645639,904.970543744,8.75010189421
 02/10  22:00:00,557.454824255,32.8368479639,0.0,0.0,149.522181205,249.203635341,896.411018602,892.044141629,4.3668769724
 02/10  23:00:00,349.35695403,0.0,0.0,0.0,49.8407270682,199.362908273,2.19063006813,0.0,2.19063006813
 02/10  24:00:00,299.992194681,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074192401,0.0,2.19074192401
 02/11  01:00:00,239.591211753,1.65207689927,0.0,0.0,24.9203635341,149.522181205,8.85462762219,6.66384689372,2.19078072847
 02/11  02:00:00,240.010820324,2.06509612409,0.0,0.0,24.9203635341,149.522181205,15.527073793,11.1657802633,4.36129352969
 02/11  03:00:00,239.60243256,1.65207689927,0.0,0.0,24.9203635341,149.522181205,16.5657605087,14.3749440539,2.19081645471
 02/11  04:00:00,240.017625387,2.06509612409,0.0,0.0,24.9203635341,149.522181205,18.1159107935,15.9251322429,2.19077855055
 02/11  05:00:00,251.828115147,1.65207689927,0.0,0.0,24.9203635341,149.522181205,19.0808532117,16.8900377074,2.1908155043
 02/11  06:00:00,276.684107728,2.06509612409,0.0,0.0,24.9203635341,149.522181205,19.3001062571,14.9323597224,4.36774653471
 02/11  07:00:00,432.305578669,32.8368479639,0.0,0.0,49.8407270682,199.362908273,858.037016663,853.671561292,4.36545537129
 02/11  08:00:00,405.491388629,32.8368479639,0.0,0.0,49.8407270682,199.362908273,994.95171868,988.401540211,6.550178469
 02/11  09:00:00,654.264140815,32.8368479639,0.0,0.0,249.203635341,249.203635341,641.837925513,635.275719838,6.56220567465
 02/11  10:00:00,619.593962508,32.8368479639,0.000284122240828,0.0,249.203635341,249.203635341,294.660559603,283.706975235,10.9535843684
 02/11  11:00:00,568.163796591,32.8368479639,0.0,0.0,249.203635341,249.203635341,230.266374816,219.321114973,10.9452598434
 02/11  12:00:00,568.435237601,33.1283246158,0.0,0.0,249.203635341,249.203635341,219.629068714,208.665487671,10.9635810428
 02/11  13:00:00,570.541226831,35.2641662868,0.0,0.0,249.203635341,249.203635341,199.634675099,188.68574377,10.9489313285
 02/11  14:00:00,570.218682188,34.9614001884,0.0,0.0,249.203635341,249.203635341,183.684977529,174.925946548,8.75903098104
 02/11  15:00:00,319.017731493,32.8427627497,0.0,0.0,74.7610906023,174.442544739,318.20383456,309.459955338,8.74387922138
 02/11  16:00:00,319.02190779,32.8368479639,0.0,0.0,74.7610906023,174.442544739,339.845475426,333.29045673,6.55501869612
 02/11  17:00:00,367.898079712,32.8368479639,0.0,0.0,74.7610906023,174.442544739,335.517701231,328.958520128,6.55918110343
 02/11  18:00:00,364.112107103,32.8368479639,0.0,0.0,24.9203635341,149.522181205,500.079151038,495.713667775,4.36548326298
 02/11  19:00:00,347.930061463,0.0,0.0,0.0,24.9203635341,149.522181205,4.36558004193,0.0,4.36558004193
 02/11  20:00:00,323.485665805,0.0,0.0,0.0,24.9203635341,149.522181205,4.36516124024,0.0,4.36516124024
 02/11  21:00:00,323.485665551,0.0,0.0,0.0,24.9203635341,149.522181205,2.19248852405,0.0,2.19248852405
 02/11  22:00:00,299.042281198,0.0,0.0,0.0,24.9203635341,149.522181205,6.54376107352,0.0,6.54376107352
 02/11  23:00:00,274.595863466,0.0,0.0,0.0,24.9203635341,149.522181205,2.19078052082,0.0,2.19078052082
 02/11  24:00:00,252.223735926,2.06509612409,0.0,0.0,24.9203635341,149.522181205,10.5202872015,8.32977019136,2.19051701017
 02/12  01:00:00,239.588395174,1.65207689927,0.0,0.0,24.9203635341,149.522181205,10.9657319842,8.77597416986,2.18975781436
 02/12  02:00:00,240.006175712,2.06509612409,0.0,0.0,24.9203635341,149.522181205,16.5013699124,14.3117636337,2.18960627869
 02/12  03:00:00,239.592986703,1.65207689927,0.0,0.0,24.9203635341,149.522181205,16.3058551741,14.1161065464,2.1897486277
 02/12  04:00:00,240.01404205,2.06509612409,0.0,0.0,24.9203635341,149.522181205,25.6374717012,23.447705938,2.18976576319
 02/12  05:00:00,251.819632233,1.65207689927,0.0,0.0,24.9203635341,149.522181205,21.4539334644,19.2643950732,2.18953839123
 02/12  06:00:00,276.686580526,2.06509612409,0.0,0.0,24.9203635341,149.522181205,32.9043332544,28.5385955698,4.36573768461
 02/12  07:00:00,325.156224848,1.65207689927,0.0,0.0,24.9203635341,149.522181205,25.3462055502,23.1564351296,2.1897704206
 02/12  08:00:00,298.761926385,2.06509612409,0.0,0.0,24.9203635341,149.522181205,37.1661525566,34.9766105129,2.18954204363
 02/12  09:00:00,298.330601902,1.65207689927,0.0,0.0,24.9203635341,149.522181205,15.9944901982,13.8047443305,2.18974586777
 02/12  10:00:00,262.075827061,2.06509612409,0.0,0.0,24.9203635341,149.522181205,14.5970566825,12.4073542623,2.18970242026
 02/12  11:00:00,212.769648586,1.65207689927,0.0,0.0,24.9203635341,149.522181205,9.56728118856,7.3774986638,2.18978252476
 02/12  12:00:00,213.18517598,2.06509612409,0.0,0.0,24.9203635341,149.522181205,13.4637860342,9.10008009728,4.36370593691
 02/12  13:00:00,232.19912847,21.0815492127,0.0,0.0,24.9203635341,149.522181205,8.41600095154,6.22413541855,2.19186553299
 02/12  14:00:00,237.486004634,26.3663238566,0.0,0.0,24.9203635341,149.522181205,13.4426594607,6.89832371335,6.54433574731
 02/12  15:00:00,231.687994675,20.5728719473,0.0,0.0,24.9203635341,149.522181205,5.58983653165,3.39805041788,2.19178611377
 02/12  16:00:00,235.279737053,24.1652092472,0.0,0.0,24.9203635341,149.522181205,6.06697738659,3.87718217599,2.1897952106
 02/12  17:00:00,261.655164505,1.65207689927,0.0,0.0,24.9203635341,149.522181205,5.80083361856,3.61108132444,2.18975229411
 02/12  18:00:00,332.912412406,2.06509612409,0.0,0.0,24.9203635341,149.522181205,9.21919635629,7.0294667737,2.18972958259
 02/12  19:00:00,349.58711536,1.65207689927,0.0,0.0,24.9203635341,149.522181205,9.66710157454,7.47734327479,2.18975829975
 02/12  20:00:00,325.559799779,2.06509612409,0.0,0.0,24.9203635341,149.522181205,14.3395986246,12.1499151022,2.18968352238
 02/12  21:00:00,325.14579603,1.65207689927,0.0,0.0,24.9203635341,149.522181205,13.2083874769,11.0186230967,2.18976438022
 02/12  22:00:00,301.12118172,2.06509612409,0.0,0.0,24.9203635341,149.522181205,21.4176774883,17.0520016467,4.36567584163
 02/12  23:00:00,276.26178055,1.65207689927,0.0,0.0,24.9203635341,149.522181205,18.6946764995,16.5049266894,2.18974981004
 02/12  24:00:00,252.240437794,2.06509612409,0.0,0.0,24.9203635341,149.522181205,30.2116863519,28.0219193848,2.18976696706
 02/13  01:00:00,289.442058444,1.65207689927,0.0,0.0,24.9203635341,199.362908273,25.1378803013,22.9470856862,2.19079461511
 02/13  02:00:00,289.872872098,2.06509612409,0.0,0.0,24.9203635341,199.362908273,47.6218475695,43.2602218184,4.36162575107
 02/13  03:00:00,289.456057259,1.65207689927,0.0,0.0,24.9203635341,199.362908273,40.9391859005,38.7485816756,2.19060422488
 02/13  04:00:00,303.172237227,15.325163998,0.0,0.0,24.9203635341,199.362908273,89.7282550672,87.5375386115,2.19071645572
 02/13  05:00:00,313.198360045,13.1441357233,0.0,0.0,24.9203635341,199.362908273,74.4295773089,70.0679545168,4.3616227921
 02/13  06:00:00,372.743593948,23.2812047223,0.0,0.0,49.8407270682,199.362908273,121.562704809,117.195844344,4.36686046486
 02/13  07:00:00,432.793884178,32.8368479639,0.0,0.0,49.8407270682,199.362908273,1652.81412936,1650.62139997,2.19272939531
 02/13  08:00:00,504.999815914,32.8368479639,0.0,0.0,149.522181205,199.362908273,1013.09022342,1002.14703289,10.943190531
 02/13  09:00:00,1052.48754198,32.8368479639,0.0,0.0,448.566543614,448.566543614,293.521448301,275.887918272,17.6335300288
 02/13  10:00:00,1015.71667032,32.8435759076,0.0,0.0,448.566543614,448.566543614,187.804107691,167.940419414,19.8636882772
 02/13  11:00:00,968.898458294,34.941058396,0.0,0.0,448.566543614,448.566543614,162.661709415,142.788960507,19.8727489085
 02/13  12:00:00,972.667347977,38.7178772995,0.0,0.0,448.566543614,448.566543614,154.898218555,132.734638313,22.163580242
 02/13  13:00:00,924.277235897,40.1591116876,0.0,0.0,448.566543614,398.725816546,168.54985393,139.60246513,28.9473888001
 02/13  14:00:00,974.214620784,40.2974694425,0.0,0.0,448.566543614,448.566543614,126.813194947,97.9105878088,28.9026071381
 02/13  15:00:00,973.990452443,40.1221948272,0.0,0.0,448.566543614,448.566543614,73.9172911963,56.2923457501,17.6249454461
 02/13  16:00:00,972.004445185,38.138527176,0.0,0.0,448.566543614,448.566543614,70.0139132483,54.5982747738,15.4156384745
 02/13  17:00:00,1017.15311929,34.3841766372,0.0,0.0,448.566543614,448.566543614,86.6608463057,64.5293344999,22.1315118058
 02/13  18:00:00,936.954226734,32.8368479639,0.0,0.0,348.885089477,398.725816546,121.113203438,107.937253205,13.1759502337
 02/13  19:00:00,754.751862549,32.8368479639,0.0,0.0,249.203635341,299.044362409,205.48227519,194.528174725,10.9541004649
 02/13  20:00:00,730.430799791,32.8368479639,0.0,0.0,249.203635341,299.044362409,347.719216744,338.976089382,8.74312736128
 02/13  21:00:00,581.092421623,32.8368479639,0.0,0.0,149.522181205,249.203635341,542.780124505,534.02924789,8.75087661452
 02/13  22:00:00,556.879903596,32.8368479639,0.0,0.0,149.522181205,249.203635341,760.73456615,756.36727557,4.36729057986
 02/13  23:00:00,349.356954026,0.0,0.0,0.0,49.8407270682,199.362908273,2.1906656694,0.0,2.1906656694
 02/13  24:00:00,299.992195206,0.0,0.0,0.0,24.9203635341,199.362908273,4.36129025473,0.0,4.36129025473
 02/14  01:00:00,287.769997278,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062593507,0.0,2.19062593507
 02/14  02:00:00,289.841798141,2.06509612409,0.0,0.0,24.9203635341,199.362908273,8.93894903911,6.74813404606,2.19081499305
 02/14  03:00:00,289.429438961,1.65207689927,0.0,0.0,24.9203635341,199.362908273,9.60922440535,7.4184471369,2.19077726844
 02/14  04:00:00,289.850394483,2.06509612409,0.0,0.0,24.9203635341,199.362908273,19.7839808052,15.4224666467,4.36151415849
 02/14  05:00:00,301.660426269,1.65207689927,0.0,0.0,24.9203635341,199.362908273,18.475659954,16.2848481361,2.19081181793
 02/14  06:00:00,351.456021988,2.06509612409,0.0,0.0,49.8407270682,199.362908273,37.0303443706,32.6629301941,4.36741417648
 02/14  07:00:00,432.270762815,32.8368479639,0.0,0.0,49.8407270682,199.362908273,1104.49375954,1100.12831493,4.36544461186
 02/14  08:00:00,506.785003978,32.8368479639,0.0,0.0,149.522181205,199.362908273,1993.27339721,1984.51399991,8.75939730402
 02/14  09:00:00,1054.76592348,32.8368479639,0.0,0.0,448.566543614,448.566543614,1217.89924869,1200.2666997,17.6325489846
 02/14  10:00:00,1017.9140785,32.8368479639,0.0,0.0,448.566543614,448.566543614,969.38556409,949.524428525,19.8611355649
 02/14  11:00:00,968.937549654,32.8368479639,0.0,0.0,448.566543614,448.566543614,882.576300699,862.699527547,19.8767731517
 02/14  12:00:00,968.471617949,32.8368479639,0.0,0.0,448.566543614,448.566543614,710.567949098,686.190358259,24.3775908387
 02/14  13:00:00,918.29161155,32.8368479639,0.0,0.0,448.566543614,398.725816546,639.620276423,610.672349098,28.9479273247
 02/14  14:00:00,967.900699122,32.8368479639,0.0,0.0,448.566543614,448.566543614,582.427436225,555.747493246,26.6799429785
 02/14  15:00:00,967.976799486,32.8368479639,0.0,0.0,448.566543614,448.566543614,619.572111565,601.947308607,17.624802958
 02/14  16:00:00,968.004972144,32.8368479639,0.0,0.0,448.566543614,448.566543614,594.405376484,576.789880233,17.6154962512
 02/14  17:00:00,1016.89326782,32.8368479639,0.0,0.0,448.566543614,448.566543614,579.575977017,557.443911952,22.132065065
 02/14  18:00:00,938.281336308,32.8368479639,0.0,0.0,348.885089477,398.725816546,627.126830269,613.958003693,13.1688265767
 02/14  19:00:00,756.366556888,32.8368479639,0.0,0.0,249.203635341,299.044362409,808.421147161,797.466170297,10.9549768637
 02/14  20:00:00,732.299373522,32.8368479639,0.0,0.0,249.203635341,299.044362409,925.639355434,919.07754187,6.56181356375
 02/14  21:00:00,583.736538355,32.8368479639,0.0,0.0,149.522181205,249.203635341,1164.66534328,1155.91436054,8.75098273343
 02/14  22:00:00,559.578015318,32.8368479639,0.0,0.0,149.522181205,249.203635341,1064.62661318,1060.25923651,4.36737666315
 02/14  23:00:00,349.356954421,0.0,0.0,0.0,49.8407270682,199.362908273,4.36148691659,0.0,4.36148691659
 02/14  24:00:00,300.822233976,0.826038449635,0.0,0.0,24.9203635341,199.362908273,3.44271155078,1.25187394235,2.19083760843
 02/15  01:00:00,289.431632859,1.65207689927,0.0,0.0,24.9203635341,199.362908273,5.20975927587,3.01895954446,2.19079973141
 02/15  02:00:00,289.852754724,2.06509612409,0.0,0.0,24.9203635341,199.362908273,7.86015950028,5.66954962626,2.19060987402
 02/15  03:00:00,289.437903042,1.65207689927,0.0,0.0,24.9203635341,199.362908273,9.5349089457,5.17335121702,4.36155772868
 02/15  04:00:00,289.864368694,2.06509612409,0.0,0.0,24.9203635341,199.362908273,11.9490147919,9.75821690462,2.1907978873
 02/15  05:00:00,301.669550051,1.65207689927,0.0,0.0,24.9203635341,199.362908273,10.7922459244,8.60141101139,2.19083491298
 02/15  06:00:00,351.468668698,2.06509612409,0.0,0.0,49.8407270682,199.362908273,20.0390533829,15.6713172596,4.36773612323
 02/15  07:00:00,423.92568617,32.8368479639,0.0,0.0,49.8407270682,199.362908273,597.584014616,593.218449851,4.36556476543
 02/15  08:00:00,505.503468947,32.8368479639,0.0,0.0,149.522181205,199.362908273,903.078720784,894.319499048,8.75922173576
 02/15  09:00:00,1052.76345308,32.8368479639,0.0,0.0,448.566543614,448.566543614,373.415739204,353.581171403,19.8345678013
 02/15  10:00:00,1015.79002988,32.8368479639,0.0,0.0,448.566543614,448.566543614,188.767108846,171.108286195,17.6588226512
 02/15  11:00:00,966.887220894,32.8368479639,0.0,0.0,448.566543614,448.566543614,193.126464828,173.253212772,19.8732520558
 02/15  12:00:00,967.283642763,33.2737012187,0.0,0.0,448.566543614,448.566543614,173.013382117,148.632244106,24.381138011
 02/15  13:00:00,919.456264935,35.3106703374,0.0,0.0,448.566543614,398.725816546,160.945368451,131.997398766,28.9479696855
 02/15  14:00:00,971.789399241,37.8540580001,0.0,0.0,448.566543614,448.566543614,120.688133196,94.0004164497,26.6877167462
 02/15  15:00:00,971.766023112,37.8849411195,0.0,0.0,448.566543614,448.566543614,74.6187606827,56.9938753534,17.6248853293
 02/15  16:00:00,969.605038186,35.7300433299,0.0,0.0,448.566543614,448.566543614,70.4442133176,52.8284488267,17.6157644909
 02/15  17:00:00,1015.9386501,33.1621926388,0.0,0.0,448.566543614,448.566543614,82.231554024,60.0994852204,22.1320688036
 02/15  18:00:00,928.429856293,32.8368479639,0.0,0.0,348.885089477,398.725816546,121.156704038,107.984170611,13.1725334266
 02/15  19:00:00,754.761403302,32.8368479639,0.0,0.0,249.203635341,299.044362409,184.785304517,173.830981657,10.9543228594
 02/15  20:00:00,730.42149645,32.8368479639,0.0,0.0,249.203635341,299.044362409,292.870866199,284.127822782,8.74304341688
 02/15  21:00:00,580.965371925,32.8368479639,0.0,0.0,149.522181205,249.203635341,361.677274537,352.92621242,8.75106211722
 02/15  22:00:00,556.578979131,32.8368479639,0.0,0.0,149.522181205,249.203635341,429.452502906,425.085152791,4.36735011421
 02/15  23:00:00,349.356954171,0.0,0.0,0.0,49.8407270682,199.362908273,2.19048965966,0.0,2.19048965966
 02/15  24:00:00,299.992194867,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060210442,0.0,2.19060210442
 02/16  01:00:00,287.769997306,0.0,0.0,0.0,24.9203635341,199.362908273,2.190714127,0.0,2.190714127
 02/16  02:00:00,287.769997281,0.0,0.0,0.0,24.9203635341,199.362908273,4.36138849713,0.0,4.36138849713
 02/16  03:00:00,289.42841989,1.65207689927,0.0,0.0,24.9203635341,199.362908273,8.67135825853,6.48068365835,2.19067460018
 02/16  04:00:00,289.846092152,2.06509612409,0.0,0.0,24.9203635341,199.362908273,13.4336937708,11.2429054479,2.19078832293
 02/16  05:00:00,301.660523483,1.65207689927,0.0,0.0,24.9203635341,199.362908273,20.9882787525,16.6266663306,4.3616124219
 02/16  06:00:00,351.444332774,2.06509612409,0.0,0.0,49.8407270682,199.362908273,25.6177962367,21.250444011,4.36735222566
 02/16  07:00:00,423.538565569,32.8368479639,0.0,0.0,49.8407270682,199.362908273,953.670824939,951.478028838,2.19279610099
 02/16  08:00:00,505.338478535,32.8368479639,0.0,0.0,149.522181205,199.362908273,1196.35956771,1185.41604557,10.9435221426
 02/16  09:00:00,1052.93143228,32.8368479639,0.0,0.0,448.566543614,448.566543614,585.941301731,568.307656452,17.6336452794
 02/16  10:00:00,1015.96039382,32.8368479639,0.0,0.0,448.566543614,448.566543614,359.742481222,339.878604756,19.863876466
 02/16  11:00:00,966.975209783,32.8368479639,0.0,0.0,448.566543614,448.566543614,294.61294735,274.741510033,19.8714373163
 02/16  12:00:00,966.956659683,32.8368479639,0.0,0.0,448.566543614,448.566543614,287.201643617,265.037543166,22.1641004513
 02/16  13:00:00,917.221939947,32.8368479639,0.0,0.0,448.566543614,398.725816546,392.452354708,363.504354976,28.9479997316
 02/16  14:00:00,967.039277895,32.8368479639,0.0,0.0,448.566543614,448.566543614,375.512134144,346.609200856,28.9029332873
 02/16  15:00:00,966.990325398,32.8368479639,0.0,0.0,448.566543614,448.566543614,329.531464187,311.906743804,17.6247203827
 02/16  16:00:00,966.965523457,32.8368479639,0.0,0.0,448.566543614,448.566543614,302.561949868,287.144866534,15.4170833336
 02/16  17:00:00,1015.88249657,32.8368479639,0.0,0.0,448.566543614,448.566543614,323.322601974,301.190751703,22.1318502714
 02/16  18:00:00,928.736972884,32.8368479639,0.0,0.0,348.885089477,398.725816546,389.23013993,376.053971758,13.1761681726
 02/16  19:00:00,755.103266797,32.8368479639,0.0,0.0,249.203635341,299.044362409,478.664119819,467.709870523,10.9542492956
 02/16  20:00:00,730.682423208,32.8368479639,0.0,0.0,249.203635341,299.044362409,502.914741169,494.171490229,8.7432509399
 02/16  21:00:00,581.225510645,32.8368479639,0.0,0.0,149.522181205,249.203635341,563.007160758,554.256166679,8.75099407925
 02/16  22:00:00,556.808817299,32.8368479639,0.0,0.0,149.522181205,249.203635341,588.719774812,584.35242478,4.36735003117
 02/16  23:00:00,349.356953894,0.0,0.0,0.0,49.8407270682,199.362908273,2.19069530116,0.0,2.19069530116
 02/16  24:00:00,299.992195087,0.0,0.0,0.0,24.9203635341,199.362908273,4.36134876124,0.0,4.36134876124
 02/17  01:00:00,287.769996999,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065433442,0.0,2.19065433442
 02/17  02:00:00,288.184841155,0.413019224818,0.0,0.0,24.9203635341,199.362908273,3.83944956006,1.64868351679,2.19076604327
 02/17  03:00:00,289.844639665,2.06509612409,0.0,0.0,24.9203635341,199.362908273,10.8245013841,8.63399912602,2.19050225807
 02/17  04:00:00,289.433427121,1.65207689927,0.0,0.0,24.9203635341,199.362908273,14.647361486,10.2861222599,4.3612392261
 02/17  05:00:00,302.074242819,2.06509612409,0.0,0.0,24.9203635341,199.362908273,17.5759838762,15.3855996087,2.19038426746
 02/17  06:00:00,351.029609934,1.65207689927,0.0,0.0,49.8407270682,199.362908273,21.6891356401,17.3217676091,4.36736803098
 02/17  07:00:00,423.543133611,32.8368479639,0.0,0.0,49.8407270682,199.362908273,872.769526285,868.404034301,4.36549198435
 02/17  08:00:00,505.087406254,32.8368479639,0.0,0.0,149.522181205,199.362908273,956.908993315,948.149521351,8.75947196385
 02/17  09:00:00,1052.69531302,32.8368479639,0.0,0.0,448.566543614,448.566543614,420.946681014,403.314078558,17.632602456
 02/17  10:00:00,1015.90854548,32.8368479639,0.0,0.0,448.566543614,448.566543614,322.671996941,302.808650347,19.8633465939
 02/17  11:00:00,967.479454444,33.4845091997,0.0,0.0,448.566543614,448.566543614,167.161525041,147.286882449,19.8746425914
 02/17  12:00:00,969.10687048,35.1743093874,0.0,0.0,448.566543614,448.566543614,118.548211779,94.1709030492,24.3773087302
 02/17  13:00:00,922.15493879,38.0645292813,0.0,0.0,448.566543614,398.725816546,119.987905986,91.0402224505,28.9476835353
 02/17  14:00:00,973.074778412,39.1892473169,0.0,0.0,448.566543614,448.566543614,79.7150522099,53.0354070421,26.6796451678
 02/17  15:00:00,973.583189733,39.7421707343,0.0,0.0,448.566543614,448.566543614,39.7295385784,22.1038019456,17.6257366328
 02/17  16:00:00,971.814041619,37.974896324,0.0,0.0,448.566543614,448.566543614,38.5902246917,20.9748058143,17.6154188774
 02/17  17:00:00,1017.39623012,34.6587296327,0.0,0.0,448.566543614,448.566543614,46.9457914614,24.8140904708,22.1317009906
 02/17  18:00:00,928.376152321,32.8368479639,0.0,0.0,348.885089477,398.725816546,71.4489924565,58.2754396822,13.1735527743
 02/17  19:00:00,754.732646011,32.8368479639,0.0,0.0,249.203635341,299.044362409,157.209959885,146.25517556,10.9547843252
 02/17  20:00:00,730.327471772,32.8368479639,0.0,0.0,249.203635341,299.044362409,197.493476268,190.931776115,6.56170015266
 02/17  21:00:00,580.850558994,32.8368479639,0.0,0.0,149.522181205,249.203635341,248.338131085,239.587309959,8.7508211259
 02/17  22:00:00,556.510093897,32.8368479639,0.0,0.0,149.522181205,249.203635341,358.855376473,354.488077135,4.36729933737
 02/17  23:00:00,349.356954171,0.0,0.0,0.0,49.8407270682,199.362908273,4.3614099472,0.0,4.3614099472
 02/17  24:00:00,299.992194808,0.0,0.0,0.0,24.9203635341,199.362908273,2.1907216468,0.0,2.1907216468
 02/18  01:00:00,237.929269655,0.0,0.0,0.0,24.9203635341,149.522181205,2.19083271133,0.0,2.19083271133
 02/18  02:00:00,237.929269774,0.0,0.0,0.0,24.9203635341,149.522181205,2.19056877348,0.0,2.19056877348
 02/18  03:00:00,237.929269977,0.0,0.0,0.0,24.9203635341,149.522181205,4.36147194147,0.0,4.36147194147
 02/18  04:00:00,237.929269655,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052764079,0.0,2.19052764079
 02/18  05:00:00,251.394448995,1.23905767445,0.0,0.0,24.9203635341,149.522181205,6.19577722175,4.00513798254,2.19063923922
 02/18  06:00:00,276.256479065,1.65207689927,0.0,0.0,24.9203635341,149.522181205,11.5399516874,7.17257528369,4.36737640367
 02/18  07:00:00,423.216226319,32.8368479639,0.0,0.0,49.8407270682,199.362908273,674.178026451,669.812456455,4.36556999598
 02/18  08:00:00,404.755136929,32.8368479639,0.0,0.0,49.8407270682,199.362908273,500.192764645,493.642792467,6.54997217829
 02/18  09:00:00,653.824658378,32.8368479639,0.0,0.0,249.203635341,249.203635341,371.014042454,364.452007816,6.562034638
 02/18  10:00:00,617.0918835,32.8368479639,0.0,0.0,249.203635341,249.203635341,311.102843861,300.148385339,10.9544585211
 02/18  11:00:00,568.13892363,32.8368479639,0.0,0.0,249.203635341,249.203635341,248.985562964,238.042435508,10.9431274563
 02/18  12:00:00,568.136670927,32.8368479639,0.0,0.0,249.203635341,249.203635341,249.109072678,238.143849987,10.9652226908
 02/18  13:00:00,568.122148936,32.8368479639,0.0,0.0,249.203635341,249.203635341,238.585590396,227.637407848,10.9481825483
 02/18  14:00:00,568.103392645,32.8368479639,0.0,0.0,249.203635341,249.203635341,218.976681807,210.216690363,8.75999144414
 02/18  15:00:00,318.946245042,32.8368479639,0.0,0.0,74.7610906023,174.442544739,278.508268079,269.765076177,8.74319190212
 02/18  16:00:00,328.67711581,32.8368479639,0.000943940680495,0.0,74.7610906023,174.442544739,202.069059251,195.512561188,6.55649806374
 02/18  17:00:00,367.764183478,32.8368479639,0.0,0.0,74.7610906023,174.442544739,198.699560237,192.140700666,6.55885957167
 02/18  18:00:00,355.43140196,32.8368479639,0.0,0.0,24.9203635341,149.522181205,360.587155153,356.22177482,4.36538033269
 02/18  19:00:00,347.930060944,0.0,0.0,0.0,24.9203635341,149.522181205,4.36547384912,0.0,4.36547384912
 02/18  20:00:00,323.485665102,0.0,0.0,0.0,24.9203635341,149.522181205,2.19251458269,0.0,2.19251458269
 02/18  21:00:00,323.485665126,0.0,0.0,0.0,24.9203635341,149.522181205,4.36535579985,0.0,4.36535579985
 02/18  22:00:00,299.042280609,0.0,0.0,0.0,24.9203635341,149.522181205,4.3689808026,0.0,4.3689808026
 02/18  23:00:00,274.595863373,0.0,0.0,0.0,24.9203635341,149.522181205,4.3613261528,0.0,4.3613261528
 02/18  24:00:00,250.151467575,0.0,0.0,0.0,24.9203635341,149.522181205,2.190830037,0.0,2.190830037
 02/19  01:00:00,237.928764102,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970208482,0.0,2.18970208482
 02/19  02:00:00,237.928764149,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978059637,0.0,2.18978059637
 02/19  03:00:00,239.171860294,1.23905767445,0.0,0.0,24.9203635341,149.522181205,7.09025287394,4.90046935939,2.18978351455
 02/19  04:00:00,240.001457276,2.06509612409,0.0,0.0,24.9203635341,149.522181205,11.4100002745,9.22036919449,2.18963108001
 02/19  05:00:00,251.809667254,1.65207689927,0.0,0.0,24.9203635341,149.522181205,10.2360957257,8.04638502637,2.18971069935
 02/19  06:00:00,276.671513367,2.06509612409,0.0,0.0,24.9203635341,149.522181205,15.9525545735,11.5868620166,4.3656925569
 02/19  07:00:00,316.60099626,1.65207689927,0.0,0.0,24.9203635341,149.522181205,12.4350311058,10.2454011007,2.18963000512
 02/19  08:00:00,298.739290845,2.06509612409,0.0,0.0,24.9203635341,149.522181205,11.4800851186,9.29031410272,2.18977101583
 02/19  09:00:00,297.08040683,0.413019224818,0.0,0.0,24.9203635341,149.522181205,3.21385003022,1.02406230909,2.18978772113
 02/19  10:00:00,259.999950934,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971301763,0.0,2.18971301763
 02/19  11:00:00,211.111159743,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979144479,0.0,2.18979144479
 02/19  12:00:00,237.556489446,21.5456809236,0.000235591742446,0.0,24.9203635341,149.522181205,4.36363991928,0.0,4.36363991928
 02/19  13:00:00,231.26811304,20.1559426529,0.0,0.0,24.9203635341,149.522181205,2.19180877776,0.0,2.19180877776
 02/19  14:00:00,236.951655174,25.8379683812,0.0,0.0,24.9203635341,149.522181205,4.3698272834,0.0,4.3698272834
 02/19  15:00:00,232.270438526,21.1582676436,0.0,0.0,24.9203635341,149.522181205,4.36365494566,0.0,4.36365494566
 02/19  16:00:00,233.309498956,22.1983392233,0.0,0.0,24.9203635341,149.522181205,2.18976752833,0.0,2.18976752833
 02/19  17:00:00,264.419973563,4.42002262463,0.0,0.0,24.9203635341,149.522181205,2.1897536179,0.0,2.1897536179
 02/19  18:00:00,322.297544356,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934837184,0.0,2.18934837184
 02/19  19:00:00,347.928544349,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975670568,0.0,2.18975670568
 02/19  20:00:00,323.484148758,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952839832,0.0,2.18952839832
 02/19  21:00:00,324.7249733,1.23905767445,0.0,0.0,24.9203635341,149.522181205,4.33545726584,2.14566495991,2.18979230593
 02/19  22:00:00,301.111227322,2.06509612409,0.0,0.0,24.9203635341,149.522181205,10.2691736034,5.90368651847,4.36548708498
 02/19  23:00:00,276.252343861,1.65207689927,0.0,0.0,24.9203635341,149.522181205,8.15103044397,5.96150284783,2.18952759614
