Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/19  24:00:00,252.224050162,2.06509612409,0.0,0.0,24.9203635341,149.522181205,11.8941670145,9.70440622064,2.18976079387
 02/20  01:00:00,239.588825645,1.65207689927,0.0,0.0,24.9203635341,149.522181205,11.8840359078,9.69435153161,2.18968437615
 02/20  02:00:00,240.00628634,2.06509612409,0.0,0.0,24.9203635341,149.522181205,17.2706146636,15.0808509992,2.18976366442
 02/20  03:00:00,239.590733446,1.65207689927,0.0,0.0,24.9203635341,149.522181205,14.1917996523,12.0020191542,2.18978049805
 02/20  04:00:00,240.008681714,2.06509612409,0.0,0.0,24.9203635341,149.522181205,20.1649522776,17.9753400388,2.18961223873
 02/20  05:00:00,251.816150073,1.65207689927,0.0,0.0,24.9203635341,149.522181205,18.0821394029,15.892386516,2.18975288687
 02/20  06:00:00,276.680577301,2.06509612409,0.0,0.0,24.9203635341,149.522181205,26.9013009665,22.5356835241,4.36561744243
 02/20  07:00:00,316.607331743,1.65207689927,0.0,0.0,24.9203635341,149.522181205,20.0656335063,17.8760240576,2.18960944867
 02/20  08:00:00,298.746833606,2.06509612409,0.0,0.0,24.9203635341,149.522181205,20.5529837016,18.3632336474,2.18975005419
 02/20  09:00:00,298.325576479,1.65207689927,0.0,0.0,24.9203635341,149.522181205,10.5902590043,8.40049269482,2.18976630951
 02/20  10:00:00,262.070853533,2.06509612409,0.0,0.0,24.9203635341,149.522181205,9.20139326342,7.01170210015,2.18969116327
 02/20  11:00:00,221.992660184,10.8789586767,0.0,0.0,24.9203635341,149.522181205,5.25940070872,3.06963157424,2.18976913448
 02/20  12:00:00,233.040806508,19.4793297057,0.000105750277983,0.0,24.9203635341,149.522181205,4.36372548362,0.0,4.36372548362
 02/20  13:00:00,236.465946326,25.3537761741,0.0,0.0,24.9203635341,149.522181205,2.19140219688,0.0,2.19140219688
 02/20  14:00:00,231.458371717,20.3446853379,0.0,0.0,24.9203635341,149.522181205,4.36970816039,0.0,4.36970816039
 02/20  15:00:00,235.182166668,24.0699960238,0.0,0.0,24.9203635341,149.522181205,4.36316889991,0.0,4.36316889991
 02/20  16:00:00,215.531182181,4.42002262463,0.0,0.0,24.9203635341,149.522181205,2.18958503068,0.0,2.18958503068
 02/20  17:00:00,262.068388207,2.06509612409,0.0,0.0,24.9203635341,149.522181205,6.22465976444,4.0348811963,2.18977856814
 02/20  18:00:00,323.954486147,1.65207689927,0.0,0.0,24.9203635341,149.522181205,8.06433063328,5.87467929819,2.18965133508
 02/20  19:00:00,350.002311033,2.06509612409,0.0,0.0,24.9203635341,149.522181205,12.658672015,10.4689414693,2.18973054562
 02/20  20:00:00,325.143938831,1.65207689927,0.0,0.0,24.9203635341,149.522181205,11.5016553374,9.31192328613,2.18973205128
 02/20  21:00:00,325.561032946,2.06509612409,0.0,0.0,24.9203635341,149.522181205,16.414425557,14.2248464889,2.18957906815
 02/20  22:00:00,300.7032203,1.65207689927,0.0,0.0,24.9203635341,149.522181205,16.2775568742,11.9122654142,4.36529145997
 02/20  23:00:00,276.675196351,2.06509612409,0.0,0.0,24.9203635341,149.522181205,19.9662951404,17.7765501264,2.18974501394
 02/20  24:00:00,251.816059947,1.65207689927,0.0,0.0,24.9203635341,149.522181205,17.8801628989,15.6905862886,2.18957661033
 02/21  01:00:00,289.854441314,2.06509612409,0.0,0.0,24.9203635341,199.362908273,25.4805703073,23.2900533994,2.19051690793
 02/21  02:00:00,289.438962778,1.65207689927,0.0,0.0,24.9203635341,199.362908273,22.4957032824,20.3049244465,2.19077883584
 02/21  03:00:00,289.862529672,2.06509612409,0.0,0.0,24.9203635341,199.362908273,37.2845478828,32.9229602025,4.36158768027
 02/21  04:00:00,289.444576771,1.65207689927,0.0,0.0,24.9203635341,199.362908273,29.136532628,26.9459504961,2.19058213186
 02/21  05:00:00,302.092611571,2.06509612409,0.0,0.0,24.9203635341,199.362908273,44.3598754749,42.1691833947,2.19069208019
 02/21  06:00:00,351.037474563,1.65207689927,0.0,0.0,49.8407270682,199.362908273,36.4161890661,32.049155628,4.36703343814
 02/21  07:00:00,423.760486857,32.8368479639,0.0,0.0,49.8407270682,199.362908273,1310.92798242,1306.56242111,4.36556130555
 02/21  08:00:00,504.950173431,32.8368479639,0.0,0.0,149.522181205,199.362908273,1015.61526295,1006.85613809,8.75912486315
 02/21  09:00:00,1052.77742655,32.8368479639,0.0,0.0,448.566543614,448.566543614,585.725886681,565.891174611,19.8347120701
 02/21  10:00:00,1016.011424,32.8368479639,0.0,0.0,448.566543614,448.566543614,482.135948624,464.477327554,17.6586210703
 02/21  11:00:00,966.975719734,32.8368479639,0.0,0.0,448.566543614,448.566543614,338.309277775,318.436536532,19.8727412426
 02/21  12:00:00,968.231727326,34.2000724654,0.0,0.0,448.566543614,448.566543614,234.048648064,209.668047138,24.3806009254
 02/21  13:00:00,921.469449847,37.3111839865,0.0,0.0,448.566543614,398.725816546,203.760325268,174.814777679,28.9455475894
 02/21  14:00:00,973.244590653,39.3081319381,0.0,0.0,448.566543614,448.566543614,141.165560487,114.480439968,26.685120519
 02/21  15:00:00,972.790791468,38.9179770737,0.0,0.0,448.566543614,448.566543614,76.8277188736,59.2038563789,17.6238624947
 02/21  16:00:00,970.688346441,36.8284517542,0.0,0.0,448.566543614,448.566543614,64.0033078589,46.3869811245,17.6163267343
 02/21  17:00:00,1016.74862397,33.9967723192,0.0,0.0,448.566543614,448.566543614,66.2257420839,44.0962524777,22.1294896062
 02/21  18:00:00,928.37885122,32.8368479639,0.0,0.0,348.885089477,398.725816546,83.2914826639,70.1173738501,13.1741088138
 02/21  19:00:00,754.709099293,32.8368479639,0.0,0.0,249.203635341,299.044362409,152.394922559,141.440082442,10.9548401168
 02/21  20:00:00,730.294482965,32.8368479639,0.0,0.0,249.203635341,299.044362409,188.512313789,179.770288356,8.74202543294
 02/21  21:00:00,580.847332735,32.8368479639,0.0,0.0,149.522181205,249.203635341,273.924939367,265.174940172,8.74999919483
 02/21  22:00:00,556.464532436,32.8368479639,0.0,0.0,149.522181205,249.203635341,347.108020398,342.741184935,4.36683546363
 02/21  23:00:00,349.356953172,0.0,0.0,0.0,49.8407270682,199.362908273,2.19060991232,0.0,2.19060991232
 02/21  24:00:00,299.99219378,0.0,0.0,0.0,24.9203635341,199.362908273,2.19071986057,0.0,2.19071986057
 02/22  01:00:00,287.769995881,0.0,0.0,0.0,24.9203635341,199.362908273,2.19082874191,0.0,2.19082874191
 02/22  02:00:00,287.769996048,0.0,0.0,0.0,24.9203635341,199.362908273,4.36123569732,0.0,4.36123569732
 02/22  03:00:00,287.769995853,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078178259,0.0,2.19078178259
 02/22  04:00:00,287.769995691,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051610027,0.0,2.19051610027
 02/22  05:00:00,299.992193715,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906255904,0.0,2.1906255904
 02/22  06:00:00,350.601441395,1.23905767445,0.0,0.0,49.8407270682,199.362908273,8.81320582606,4.44543802002,4.36776780604
 02/22  07:00:00,414.655338429,32.8368479639,0.0,0.0,49.8407270682,199.362908273,722.911916372,718.546562466,4.36535390548
 02/22  08:00:00,504.355167195,32.8368479639,0.0,0.0,149.522181205,199.362908273,448.838318591,437.89504814,10.9432704509
 02/22  09:00:00,1052.32412516,32.8368479639,0.0,0.0,448.566543614,448.566543614,143.559420379,125.926236251,17.6331841275
 02/22  10:00:00,1016.51171339,33.7340178266,0.0,0.0,448.566543614,448.566543614,95.2994649404,77.6407602626,17.6587046778
 02/22  11:00:00,971.046870534,37.1727178667,0.0,0.0,448.566543614,448.566543614,80.9941686267,61.1192203709,19.8749482558
 02/22  12:00:00,973.75862157,39.8922176946,0.0,0.0,448.566543614,448.566543614,72.5914718257,48.21190866,24.3795631657
 02/22  13:00:00,924.281481039,40.25132269,0.0,0.0,448.566543614,398.725816546,76.7443460557,47.7992806098,28.9450654459
 02/22  14:00:00,973.471430392,39.6253132939,0.0,0.0,448.566543614,448.566543614,48.6577527934,21.6554056998,27.0023470936
 02/22  15:00:00,969.290864646,35.4570966717,0.0,0.0,448.566543614,448.566543614,36.4825049459,19.1685343985,17.3139705474
 02/22  16:00:00,967.276403812,33.4290192074,0.0,0.0,448.566543614,448.566543614,52.8834277502,35.2673917866,17.6160359636
 02/22  17:00:00,1015.60686943,32.8531401417,0.0,0.0,448.566543614,448.566543614,71.2361319191,49.1041900823,22.1319418368
 02/22  18:00:00,928.388231304,32.8368479639,0.0,0.0,348.885089477,398.725816546,98.5632768734,85.3907916894,13.172485184
 02/22  19:00:00,754.694087622,32.8368479639,0.0,0.0,249.203635341,299.044362409,143.733914775,132.779661551,10.9542532237
 02/22  20:00:00,730.258478773,32.8368479639,0.0,0.0,249.203635341,299.044362409,156.620155468,147.877180406,8.74297506179
 02/22  21:00:00,580.770491556,32.8368479639,0.0,0.0,149.522181205,249.203635341,197.222916812,188.47198415,8.75093266208
 02/22  22:00:00,556.355426288,32.8368479639,0.0,0.0,149.522181205,249.203635341,234.999551698,230.632252185,4.36729951261
 02/22  23:00:00,349.356952893,0.0,0.0,0.0,49.8407270682,199.362908273,2.19046569688,0.0,2.19046569688
 02/22  24:00:00,299.992193558,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057527475,0.0,2.19057527475
 02/23  01:00:00,287.769995714,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068379215,0.0,2.19068379215
 02/23  02:00:00,287.769995747,0.0,0.0,0.0,24.9203635341,199.362908273,4.36131838234,0.0,4.36131838234
 02/23  03:00:00,287.769995366,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063484328,0.0,2.19063484328
 02/23  04:00:00,287.76999545,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074339578,0.0,2.19074339578
 02/23  05:00:00,299.99219358,0.0,0.0,0.0,24.9203635341,199.362908273,4.36106302294,0.0,4.36106302294
 02/23  06:00:00,349.358468021,0.0,0.0,0.0,49.8407270682,199.362908273,4.3668784609,0.0,4.3668784609
 02/23  07:00:00,414.53630463,32.8368479639,0.0,0.0,49.8407270682,199.362908273,628.69175283,626.499020454,2.1927323761
 02/23  08:00:00,504.367852918,32.8368479639,0.0,0.0,149.522181205,199.362908273,484.146957367,473.203243241,10.9437141255
 02/23  09:00:00,1052.35325037,32.8368479639,0.0,0.0,448.566543614,448.566543614,179.897679896,162.262511609,17.6351682872
 02/23  10:00:00,1016.15734275,33.3669498743,0.0,0.0,448.566543614,448.566543614,113.41988609,93.5569208701,19.8629652197
 02/23  11:00:00,969.079916856,35.1988478925,0.0,0.0,448.566543614,448.566543614,89.9942461286,70.1225942729,19.8716518556
 02/23  12:00:00,972.679237305,38.8029665807,0.0,0.0,448.566543614,448.566543614,82.5364375517,60.375159138,22.1612784137
 02/23  13:00:00,924.242854443,40.1855063286,0.0,0.0,448.566543614,398.725816546,108.919368535,79.9741833746,28.9451851609
 02/23  14:00:00,974.216457011,40.3450349223,0.0,0.0,448.566543614,448.566543614,80.2598677075,51.3522075714,28.9076601361
 02/23  15:00:00,974.026760047,40.1965871917,0.0,0.0,448.566543614,448.566543614,30.8509896881,15.4281865443,15.4228031438
 02/23  16:00:00,971.733845012,37.9045941227,0.0,0.0,448.566543614,448.566543614,32.5770226614,14.9620509453,17.6149717161
 02/23  17:00:00,1016.47470809,33.7393884251,0.0,0.0,448.566543614,448.566543614,50.729984632,28.5999232814,22.1300613505
 02/23  18:00:00,919.838608123,32.8368479639,0.0,0.0,348.885089477,398.725816546,92.9854662826,79.8120565323,13.1734097503
 02/23  19:00:00,754.71229011,32.8368479639,0.0,0.0,249.203635341,299.044362409,167.070511589,156.117004533,10.9535070557
 02/23  20:00:00,730.299466576,32.8368479639,0.0,0.0,249.203635341,299.044362409,206.736379261,197.993876471,8.74250278922
 02/23  21:00:00,580.819868282,32.8368479639,0.0,0.0,149.522181205,249.203635341,256.670219718,247.918702707,8.75151701102
 02/23  22:00:00,556.383000734,32.8368479639,0.0,0.0,149.522181205,249.203635341,267.159684923,262.792094454,4.36759046873
 02/23  23:00:00,349.356952295,0.0,0.0,0.0,49.8407270682,199.362908273,2.19061085439,0.0,2.19061085439
 02/23  24:00:00,299.992193234,0.0,0.0,0.0,24.9203635341,199.362908273,2.19071941571,0.0,2.19071941571
 02/24  01:00:00,287.769995433,0.0,0.0,0.0,24.9203635341,199.362908273,4.36084914385,0.0,4.36084914385
 02/24  02:00:00,287.769995195,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066807054,0.0,2.19066807054
 02/24  03:00:00,287.76999501,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077576643,0.0,2.19077576643
 02/24  04:00:00,287.769995171,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050886486,0.0,2.19050886486
 02/24  05:00:00,299.99219316,0.0,0.0,0.0,24.9203635341,199.362908273,4.36134141913,0.0,4.36134141913
 02/24  06:00:00,349.358467269,0.0,0.0,0.0,49.8407270682,199.362908273,4.36715145034,0.0,4.36715145034
 02/24  07:00:00,414.490593326,32.8368479639,0.0,0.0,49.8407270682,199.362908273,575.762740722,573.569873056,2.19286766527
 02/24  08:00:00,504.354999284,32.8368479639,0.0,0.0,149.522181205,199.362908273,473.382388372,462.438719469,10.9436689022
 02/24  09:00:00,1052.41223759,32.8368479639,0.0,0.0,448.566543614,448.566543614,249.586484352,231.955632385,17.6308519666
 02/24  10:00:00,1015.66191835,32.8368479639,0.0,0.0,448.566543614,448.566543614,153.662118817,133.799184976,19.862933841
 02/24  11:00:00,968.696008552,34.7904287486,0.0,0.0,448.566543614,448.566543614,117.985537513,98.1134513842,19.8720861293
 02/24  12:00:00,971.14897369,37.2448950336,0.0,0.0,448.566543614,448.566543614,114.295558573,92.133384659,22.1621739144
 02/24  13:00:00,920.646917118,36.5793057148,0.0,0.0,448.566543614,398.725816546,120.729310062,91.7848681111,28.9444419512
 02/24  14:00:00,970.250396701,36.374189011,0.0,0.0,448.566543614,448.566543614,85.8167946578,56.9121155389,28.9046791189
 02/24  15:00:00,971.424252258,37.5824614439,0.0,0.0,448.566543614,448.566543614,45.6581484569,28.9101074686,16.7480409883
 02/24  16:00:00,968.900523451,35.0600543053,0.0,0.0,448.566543614,448.566543614,44.3068591164,28.0197706262,16.2870884902
 02/24  17:00:00,1016.21994155,33.4795835463,0.0,0.0,448.566543614,448.566543614,56.6672482164,34.537939672,22.1293085444
 02/24  18:00:00,919.842478401,32.8368479639,0.0,0.0,348.885089477,398.725816546,97.5863560316,84.4126028454,13.1737531862
 02/24  19:00:00,754.741896638,32.8368479639,0.0,0.0,249.203635341,299.044362409,201.085546146,190.131779312,10.9537668338
 02/24  20:00:00,730.339179703,32.8368479639,0.0,0.0,249.203635341,299.044362409,251.101228208,242.358520531,8.7427076778
 02/24  21:00:00,580.91377218,32.8368479639,0.0,0.0,149.522181205,249.203635341,361.467259217,352.715553938,8.75170527917
 02/24  22:00:00,556.575539423,32.8368479639,0.0,0.0,149.522181205,249.203635341,477.11850659,472.750819987,4.36768660261
 02/24  23:00:00,349.35695183,0.0,0.0,0.0,49.8407270682,199.362908273,2.19065902024,0.0,2.19065902024
 02/24  24:00:00,299.992192875,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076667694,0.0,2.19076667694
 02/25  01:00:00,237.929267891,0.0,0.0,0.0,24.9203635341,149.522181205,4.3611048794,0.0,4.3611048794
 02/25  02:00:00,237.929267682,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071295541,0.0,2.19071295541
 02/25  03:00:00,237.929267567,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081968724,0.0,2.19081968724
 02/25  04:00:00,240.001486901,2.06509612409,0.0,0.0,24.9203635341,149.522181205,10.2149451303,8.02439303507,2.19055209522
 02/25  05:00:00,251.81143436,1.65207689927,0.0,0.0,24.9203635341,149.522181205,13.2556437525,8.89421708954,4.36142666294
 02/25  06:00:00,276.675786254,2.06509612409,0.0,0.0,24.9203635341,149.522181205,19.3789048854,15.0116760839,4.36722880148
 02/25  07:00:00,414.731981115,32.8368479639,0.0,0.0,49.8407270682,199.362908273,790.205505984,788.013112112,2.19239387196
 02/25  08:00:00,404.867724069,32.8368479639,0.0,0.0,49.8407270682,199.362908273,629.326834055,622.776627688,6.55020636701
 02/25  09:00:00,653.70854423,32.8368479639,0.0,0.0,249.203635341,249.203635341,249.559731829,240.8163253,8.74340652973
 02/25  10:00:00,617.021229785,32.8923272823,0.0,0.0,249.203635341,249.203635341,172.626518562,161.670969976,10.9555485856
 02/25  11:00:00,570.272149136,35.0571068926,0.0,0.0,249.203635341,249.203635341,147.436883256,138.677144101,8.75973915476
 02/25  12:00:00,573.324856054,38.1100009564,0.0,0.0,249.203635341,249.203635341,149.381323661,138.418349978,10.9629736829
 02/25  13:00:00,575.172258238,39.9675856782,0.0,0.0,249.203635341,249.203635341,141.979076253,131.030642611,10.9484336415
 02/25  14:00:00,575.319602973,40.1312648088,0.0,0.0,249.203635341,249.203635341,126.252397633,115.30994483,10.9424528033
 02/25  15:00:00,329.903215861,39.0289956267,0.00044531298512,0.0,74.7610906023,174.442544739,114.957930544,108.39579097,6.56213957457
 02/25  16:00:00,322.186794427,36.21607226,0.0,0.0,74.7610906023,174.442544739,111.810842862,105.255403797,6.5554390649
 02/25  17:00:00,368.153248374,33.2852676131,0.0,0.0,74.7610906023,174.442544739,123.849393375,115.110594637,8.73879873792
 02/25  18:00:00,356.536467115,32.8368479639,0.000975695680818,0.0,24.9203635341,149.522181205,169.08517226,166.892426218,2.19274604123
 02/25  19:00:00,347.930058208,0.0,0.0,0.0,24.9203635341,149.522181205,4.36559951643,0.0,4.36559951643
 02/25  20:00:00,323.485662559,0.0,0.0,0.0,24.9203635341,149.522181205,4.3653649937,0.0,4.3653649937
 02/25  21:00:00,323.485662255,0.0,0.0,0.0,24.9203635341,149.522181205,2.19258289934,0.0,2.19258289934
 02/25  22:00:00,299.04227683,0.0,0.0,0.0,24.9203635341,149.522181205,6.54399401266,0.0,6.54399401266
 02/25  23:00:00,274.595861062,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048478238,0.0,2.19048478238
 02/25  24:00:00,250.151465314,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059187273,0.0,2.19059187273
 02/26  01:00:00,237.928762297,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959836524,0.0,2.18959836524
 02/26  02:00:00,237.928762309,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967226855,0.0,2.18967226855
 02/26  03:00:00,239.171015089,1.23905767445,0.0,0.0,24.9203635341,149.522181205,5.8496851667,3.65993916949,2.18974599721
 02/26  04:00:00,240.000982383,2.06509612409,0.0,0.0,24.9203635341,149.522181205,10.3521710301,8.16242671975,2.18974431034
 02/26  05:00:00,251.81056405,1.65207689927,0.0,0.0,24.9203635341,149.522181205,10.815364877,8.62577729832,2.18958757864
 02/26  06:00:00,276.674242838,2.06509612409,0.0,0.0,24.9203635341,149.522181205,18.4386181348,14.0732261921,4.36539194277
 02/26  07:00:00,308.059608679,1.65207689927,0.0,0.0,24.9203635341,149.522181205,14.4799586001,12.2902188435,2.18973975662
 02/26  08:00:00,298.744595779,2.06509612409,0.0,0.0,24.9203635341,149.522181205,17.05001085,14.8604432928,2.18956755719
 02/26  09:00:00,298.326573388,1.65207689927,0.0,0.0,24.9203635341,149.522181205,11.3150335696,9.12531463197,2.18971893763
 02/26  10:00:00,262.073368687,2.06509612409,0.0,0.0,24.9203635341,149.522181205,11.7422403128,9.55252528548,2.18971502734
 02/26  11:00:00,212.768042961,1.65207689927,0.0,0.0,24.9203635341,149.522181205,7.70914079239,5.51992776573,2.18921302666
 02/26  12:00:00,211.112167869,0.0,0.0,0.0,24.9203635341,149.522181205,4.36324055128,0.0,4.36324055128
 02/26  13:00:00,211.112167578,0.0,0.0,0.0,24.9203635341,149.522181205,2.1916237434,0.0,2.1916237434
 02/26  14:00:00,211.113682778,0.0,0.0,0.0,24.9203635341,149.522181205,6.54403908875,0.0,6.54403908875
 02/26  15:00:00,211.112167713,0.0,0.0,0.0,24.9203635341,149.522181205,2.19152034072,0.0,2.19152034072
 02/26  16:00:00,211.111157864,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963048052,0.0,2.18963048052
 02/26  17:00:00,260.413908293,0.413019224818,0.0,0.0,24.9203635341,149.522181205,3.26900346781,1.07929932901,2.18970413881
 02/26  18:00:00,315.824952228,2.06509612409,0.0,0.0,24.9203635341,149.522181205,9.05691476757,6.86713602661,2.18977874095
 02/26  19:00:00,349.590757725,1.65207689927,0.0,0.0,24.9203635341,149.522181205,13.8314644376,11.6416885146,2.18977592302
 02/26  20:00:00,325.564244602,2.06509612409,0.0,0.0,24.9203635341,149.522181205,19.413693185,17.2240739897,2.1896191953
 02/26  21:00:00,325.152471906,1.65207689927,0.0,0.0,24.9203635341,149.522181205,20.8374798886,18.6477247241,2.1897551645
 02/26  22:00:00,301.126582882,2.06509612409,0.0,0.0,24.9203635341,149.522181205,27.55548792,23.1901030011,4.36538491894
 02/26  23:00:00,276.270902689,1.65207689927,0.0,0.0,24.9203635341,149.522181205,29.0650321954,26.8754336137,2.1895985817
 02/26  24:00:00,252.243486302,2.06509612409,0.0,0.0,24.9203635341,149.522181205,33.5189852551,31.3292506049,2.18973465016
 02/27  01:00:00,289.455546844,1.65207689927,0.0,0.0,24.9203635341,199.362908273,40.2776437481,38.086879918,2.19076383008
 02/27  02:00:00,289.876014351,2.06509612409,0.0,0.0,24.9203635341,199.362908273,50.6603454419,46.2989553656,4.36139007624
 02/27  03:00:00,289.470938322,1.65207689927,0.0,0.0,24.9203635341,199.362908273,57.0467905869,54.8563124247,2.19047816216
 02/27  04:00:00,289.892439199,2.06509612409,0.0,0.0,24.9203635341,199.362908273,65.9394101515,63.7486008916,2.19080925984
 02/27  05:00:00,301.716686129,1.65207689927,0.0,0.0,24.9203635341,199.362908273,81.572036057,79.3812712981,2.19076475887
 02/27  06:00:00,351.506353486,2.06509612409,0.0,0.0,49.8407270682,199.362908273,93.5009574845,89.133209317,4.36774816743
 02/27  07:00:00,415.438751246,32.8368479639,0.0,0.0,49.8407270682,199.362908273,1353.92016255,1349.55456866,4.36559388865
 02/27  08:00:00,506.146643987,32.8368479639,0.0,0.0,149.522181205,199.362908273,1652.64103118,1641.69778294,10.9432482389
 02/27  09:00:00,1054.04917865,32.8368479639,0.0,0.0,448.566543614,448.566543614,1112.19091339,1094.55836315,17.6325502351
 02/27  10:00:00,1017.24886683,32.8368479639,0.0,0.0,448.566543614,448.566543614,929.956883085,912.302154663,17.6547284222
 02/27  11:00:00,968.172628481,32.8368479639,0.0,0.0,448.566543614,448.566543614,799.37934582,779.504950901,19.8743949185
 02/27  12:00:00,968.075654777,32.8368479639,0.0,0.0,448.566543614,448.566543614,751.934896549,727.557931286,24.3769652633
 02/27  13:00:00,918.233512523,32.8368479639,0.0,0.0,448.566543614,398.725816546,769.421942284,740.47699871,28.9449435736
 02/27  14:00:00,967.94852628,32.8368479639,0.0,0.0,448.566543614,448.566543614,698.296133006,671.612244027,26.6838889788
 02/27  15:00:00,967.744309373,32.8368479639,0.0,0.0,448.566543614,448.566543614,592.826264128,575.203719855,17.6225442731
 02/27  16:00:00,967.730791701,32.8368479639,0.0,0.0,448.566543614,448.566543614,605.555027189,587.939744457,17.6152827326
 02/27  17:00:00,1016.72878828,32.8368479639,0.0,0.0,448.566543614,448.566543614,658.95582451,636.828361002,22.1274635073
 02/27  18:00:00,920.998932213,32.8368479639,0.0,0.0,348.885089477,398.725816546,679.018122563,665.848299071,13.169823492
 02/27  19:00:00,756.093709165,32.8368479639,0.0,0.0,249.203635341,299.044362409,831.366689791,820.412469099,10.9542206912
 02/27  20:00:00,731.813939998,32.8368479639,0.0,0.0,249.203635341,299.044362409,876.062159891,869.499924276,6.56223561556
 02/27  21:00:00,582.382351532,32.8368479639,0.0,0.0,149.522181205,249.203635341,900.279473661,891.528071144,8.75140251733
 02/27  22:00:00,557.826118293,32.8368479639,0.0,0.0,149.522181205,249.203635341,843.425653744,839.058036886,4.36761685812
 02/27  23:00:00,349.356951065,0.0,0.0,0.0,49.8407270682,199.362908273,4.36157353194,0.0,4.36157353194
 02/27  24:00:00,300.822477008,0.826038449635,0.0,0.0,24.9203635341,199.362908273,4.38092221543,2.1904278897,2.19049432573
 02/28  01:00:00,289.432577388,1.65207689927,0.0,0.0,24.9203635341,199.362908273,7.63552019391,5.44477099538,2.19074919853
 02/28  02:00:00,289.856322281,2.06509612409,0.0,0.0,24.9203635341,199.362908273,13.2795910566,11.0888893323,2.1907017243
 02/28  03:00:00,289.442782251,1.65207689927,0.0,0.0,24.9203635341,199.362908273,15.2659026797,10.9045621832,4.3613404965
 02/28  04:00:00,289.880039968,2.06509612409,0.0,0.0,24.9203635341,199.362908273,26.0298121911,23.8390219573,2.19079023386
 02/28  05:00:00,315.000891651,14.9121447732,0.0,0.0,24.9203635341,199.362908273,54.4776910486,52.2869463285,2.19074472004
 02/28  06:00:00,364.817332469,15.325163998,0.0,0.0,49.8407270682,199.362908273,80.236907625,75.8692229491,4.3676846759
 02/28  07:00:00,415.518071193,32.8368479639,0.0,0.0,49.8407270682,199.362908273,901.415009313,897.049403021,4.36560629246
 02/28  08:00:00,506.130381694,32.8368479639,0.0,0.0,149.522181205,199.362908273,1353.30104389,1344.54207931,8.75896458263
 02/28  09:00:00,1053.56060665,32.8368479639,0.0,0.0,448.566543614,448.566543614,800.06318052,780.228264208,19.834916312
 02/28  10:00:00,1016.22784931,32.8368479639,0.0,0.0,448.566543614,448.566543614,427.23557173,409.578644348,17.6569273827
 02/28  11:00:00,967.042247641,32.8368479639,0.0,0.0,448.566543614,448.566543614,273.674160791,253.803380562,19.8707802291
 02/28  12:00:00,966.926012579,32.8368479639,0.0,0.0,448.566543614,448.566543614,211.866745357,187.491051306,24.375694051
 02/28  13:00:00,917.039285833,32.8368479639,0.0,0.0,448.566543614,398.725816546,189.577566972,160.634214508,28.9433524635
 02/28  14:00:00,966.800655473,32.8368479639,0.0,0.0,448.566543614,448.566543614,134.055046628,107.376687395,26.6783592324
 02/28  15:00:00,966.778316105,32.8368479639,0.0,0.0,448.566543614,448.566543614,119.172369229,101.548517433,17.623851796
 02/28  16:00:00,966.794383865,32.8368479639,0.0,0.0,448.566543614,448.566543614,136.773895116,119.159871823,17.6140232929
 02/28  17:00:00,1015.6985191,32.8368479639,0.0,0.0,448.566543614,448.566543614,154.175772063,132.046946773,22.1288252908
 02/28  18:00:00,919.945899165,32.8368479639,0.0,0.0,348.885089477,398.725816546,172.257614887,159.09055099,13.1670638974
 02/28  19:00:00,754.861485449,32.8368479639,0.0,0.0,249.203635341,299.044362409,275.986612346,265.033237097,10.9533752486
 02/28  20:00:00,730.459101531,32.8368479639,0.0,0.0,249.203635341,299.044362409,324.735131893,318.173214359,6.56191753354
 02/28  21:00:00,580.997939343,32.8368479639,0.0,0.0,149.522181205,249.203635341,396.668999934,387.919458709,8.74954122545
 02/28  22:00:00,556.602262923,32.8368479639,0.0,0.0,149.522181205,249.203635341,455.484248558,451.117676373,4.36657218435
 02/28  23:00:00,349.356950149,0.0,0.0,0.0,49.8407270682,199.362908273,2.19070372939,0.0,2.19070372939
 02/28  24:00:00,299.992191215,0.0,0.0,0.0,24.9203635341,199.362908273,4.36146639284,0.0,4.36146639284
 03/01  01:00:00,287.769992565,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051304729,0.0,2.19051304729
 03/01  02:00:00,288.184893168,0.413019224818,0.0,0.0,24.9203635341,199.362908273,4.13039979719,1.93978395966,2.19061583752
 03/01  03:00:00,289.845894717,2.06509612409,0.0,0.0,24.9203635341,199.362908273,15.5099029878,11.1487373634,4.3611656244
 03/01  04:00:00,289.435003112,1.65207689927,0.0,0.0,24.9203635341,199.362908273,15.5481091873,13.3573333027,2.19077588454
 03/01  05:00:00,302.076501535,2.06509612409,0.0,0.0,24.9203635341,199.362908273,22.049540052,19.8587363367,2.19080371534
 03/01  06:00:00,351.033827245,1.65207689927,0.0,0.0,49.8407270682,199.362908273,28.4249606673,24.057288224,4.36767244323
 03/01  07:00:00,436.008968936,32.8368479639,0.00216066675683,0.0,49.8407270682,199.362908273,1101.40170443,1097.03617224,4.36553218387
 03/01  08:00:00,505.527559256,32.8368479639,0.0,0.0,149.522181205,199.362908273,1273.62857234,1264.8688758,8.75969653645
 03/01  09:00:00,1052.72774156,32.8368479639,0.0,0.0,448.566543614,448.566543614,400.706055922,383.075606525,17.6304493966
 03/01  10:00:00,1015.76606452,32.8368479639,0.0,0.0,448.566543614,448.566543614,188.998965909,169.137035645,19.8619302633
 03/01  11:00:00,967.648230169,33.6768233888,0.0,0.0,448.566543614,448.566543614,140.063707288,120.19048346,19.873223828
 03/01  12:00:00,970.242811671,36.2938470355,0.0,0.0,448.566543614,448.566543614,127.013913042,102.640754063,24.3731589786
 03/01  13:00:00,921.94385328,37.829059161,0.0,0.0,448.566543614,398.725816546,136.573043432,107.629166266,28.9438771657
 03/01  14:00:00,972.703229506,38.7838200535,0.0,0.0,448.566543614,448.566543614,107.402117526,80.7309118031,26.6712057232
 03/01  15:00:00,971.764111926,37.897698119,0.0,0.0,448.566543614,448.566543614,61.7187822185,44.0942783451,17.6245038734
 03/01  16:00:00,969.497315171,35.6385753577,0.0,0.0,448.566543614,448.566543614,53.574238711,38.1583374305,15.4159012804
 03/01  17:00:00,1016.0006692,33.2433026762,0.0,0.0,448.566543614,448.566543614,64.6017629865,42.4730888666,22.1286741199
 03/01  18:00:00,919.846670289,32.8368479639,0.0,0.0,348.885089477,398.725816546,83.7243279201,70.5499544019,13.1743735182
 03/01  19:00:00,754.740205563,32.8368479639,0.0,0.0,249.203635341,299.044362409,162.547201126,151.592990523,10.9542106027
 03/01  20:00:00,730.402287366,32.8368479639,0.0,0.0,249.203635341,299.044362409,269.941830718,261.198792221,8.74303849686
 03/01  21:00:00,581.140003504,32.8368479639,0.0,0.0,149.522181205,249.203635341,520.508548753,511.759026037,8.74952271569
 03/01  22:00:00,556.89444264,32.8368479639,0.0,0.0,149.522181205,249.203635341,685.881620427,681.514375773,4.36724465449
 03/01  23:00:00,349.356949387,0.0,0.0,0.0,49.8407270682,199.362908273,2.19072949102,0.0,2.19072949102
 03/01  24:00:00,299.992190517,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045836743,0.0,2.19045836743
 03/02  01:00:00,287.769992334,0.0,0.0,0.0,24.9203635341,199.362908273,4.36122123938,0.0,4.36122123938
 03/02  02:00:00,289.01278703,1.23905767445,0.0,0.0,24.9203635341,199.362908273,5.56833329739,3.37757073181,2.19076256558
 03/02  03:00:00,289.430276455,1.65207689927,0.0,0.0,24.9203635341,199.362908273,9.61665528672,7.42616481863,2.19049046809
 03/02  04:00:00,289.849494575,2.06509612409,0.0,0.0,24.9203635341,199.362908273,15.2461573867,13.055565471,2.19059191568
 03/02  05:00:00,301.662921146,1.65207689927,0.0,0.0,24.9203635341,199.362908273,21.2874761417,16.9259103448,4.36156579692
 03/02  06:00:00,351.449128728,2.06509612409,0.0,0.0,49.8407270682,199.362908273,27.5775434135,23.2100567016,4.36748671185
 03/02  07:00:00,406.576997144,32.8368479639,0.0,0.0,49.8407270682,199.362908273,956.155809184,953.963150966,2.19265821798
 03/02  08:00:00,505.553088816,32.8368479639,0.0,0.0,149.522181205,199.362908273,1197.2479398,1186.30437713,10.9435626755
 03/02  09:00:00,1052.6387466,32.8368479639,0.0,0.0,448.566543614,448.566543614,316.238256808,298.607820131,17.6304366768
 03/02  10:00:00,1015.72137244,32.8424203596,0.0,0.0,448.566543614,448.566543614,144.547901447,124.686772229,19.8611292179
 03/02  11:00:00,968.376649033,34.4291582724,0.0,0.0,448.566543614,448.566543614,116.738838058,96.8677570034,19.8710810547
 03/02  12:00:00,971.191216373,37.2613425816,0.0,0.0,448.566543614,448.566543614,105.497072265,83.3370489486,22.160023316
 03/02  13:00:00,923.142466001,39.0494586774,0.0,0.0,448.566543614,398.725816546,114.241449041,85.2993419149,28.9421071265
 03/02  14:00:00,973.886957344,39.9907735851,0.0,0.0,448.566543614,448.566543614,84.3638183399,57.6792359931,26.6845823468
 03/02  15:00:00,972.843610039,38.9943062802,0.0,0.0,448.566543614,448.566543614,45.0964972837,27.4717802517,17.624717032
 03/02  16:00:00,970.352092079,36.5074185886,0.0,0.0,448.566543614,448.566543614,41.8115956863,24.198405602,17.6131900842
 03/02  17:00:00,1016.38727216,33.6420432709,0.0,0.0,448.566543614,448.566543614,51.9053689206,29.7783117723,22.1270571483
 03/02  18:00:00,919.834302789,32.8368479639,0.0,0.0,348.885089477,398.725816546,69.174534817,56.0014413825,13.1730934345
 03/02  19:00:00,754.713896753,32.8368479639,0.0,0.0,249.203635341,299.044362409,131.250371947,120.296308906,10.954063041
 03/02  20:00:00,730.309453002,32.8368479639,0.0,0.0,249.203635341,299.044362409,170.256368156,163.694227569,6.56214058646
 03/02  21:00:00,580.852485499,32.8368479639,0.0,0.0,149.522181205,249.203635341,238.385391851,229.634184772,8.75120707926
 03/02  22:00:00,556.442081345,32.8368479639,0.0,0.0,149.522181205,249.203635341,278.596316296,274.22877938,4.36753691619
 03/02  23:00:00,349.356949443,0.0,0.0,0.0,49.8407270682,199.362908273,4.36149302329,0.0,4.36149302329
 03/02  24:00:00,299.992190002,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904495327,0.0,2.1904495327
 03/03  01:00:00,287.769991411,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054925114,0.0,2.19054925114
 03/03  02:00:00,287.769991711,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064937458,0.0,2.19064937458
 03/03  03:00:00,287.769991807,0.0,0.0,0.0,24.9203635341,199.362908273,4.36122546799,0.0,4.36122546799
 03/03  04:00:00,287.769991427,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057636118,0.0,2.19057636118
 03/03  05:00:00,301.649112884,1.65207689927,0.0,0.0,24.9203635341,199.362908273,7.00193577206,4.81125945587,2.19067631618
 03/03  06:00:00,351.432066108,2.06509612409,0.0,0.0,49.8407270682,199.362908273,12.8210837674,8.45370706915,4.36737669821
 03/03  07:00:00,406.157074053,32.8368479639,0.0,0.0,49.8407270682,199.362908273,683.440903938,679.07546609,4.36543784782
 03/03  08:00:00,504.48842019,32.8368479639,0.0,0.0,149.522181205,199.362908273,524.699687156,515.940542478,8.75914467826
 03/03  09:00:00,1052.34925019,32.8368479639,0.0,0.0,448.566543614,448.566543614,153.622587291,135.988945018,17.6336422724
 03/03  10:00:00,1015.97308663,33.1909310156,0.0,0.0,448.566543614,448.566543614,93.4742543344,73.6123438812,19.8619104532
 03/03  11:00:00,970.026860783,36.1542048871,0.0,0.0,448.566543614,448.566543614,73.1118989557,53.2417623617,19.8701365939
 03/03  12:00:00,973.05818408,39.1941555897,0.0,0.0,448.566543614,448.566543614,65.307279563,40.9319284189,24.3753511441
 03/03  13:00:00,929.087632869,40.1621030191,0.000625564281346,0.0,448.566543614,398.725816546,68.2686436774,39.3264770814,28.942166596
 03/03  14:00:00,974.119689115,40.2758114967,0.0,0.0,448.566543614,448.566543614,43.9624411757,17.2894514353,26.6729897404
 03/03  15:00:00,973.097448126,39.2790266187,0.0,0.0,448.566543614,448.566543614,19.2440151046,1.62122184316,17.6227932614
 03/03  16:00:00,970.065048878,36.2475083947,0.0,0.0,448.566543614,448.566543614,16.6547966807,1.24144960441,15.4133470763
 03/03  17:00:00,1017.29005561,34.574497099,0.0,0.0,448.566543614,448.566543614,27.1280123652,4.99873693471,22.1292754305
 03/03  18:00:00,919.935079399,32.9843238419,0.0,0.0,348.885089477,398.725816546,31.0128691202,17.8379243223,13.1749447978
 03/03  19:00:00,754.64710362,32.8368479639,0.0,0.0,249.203635341,299.044362409,80.743082471,69.789917472,10.953164999
 03/03  20:00:00,730.235861143,32.8368479639,0.0,0.0,249.203635341,299.044362409,117.238465122,108.496141951,8.74232317096
 03/03  21:00:00,580.754197625,32.8368479639,0.0,0.0,149.522181205,249.203635341,161.015810989,152.265995676,8.74981531258
 03/03  22:00:00,556.345014306,32.8368479639,0.0,0.0,149.522181205,249.203635341,202.309135491,197.94231262,4.36682287084
 03/03  23:00:00,349.35694836,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043529635,0.0,2.19043529635
 03/03  24:00:00,299.992189385,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053549077,0.0,2.19053549077
 03/04  01:00:00,237.929264069,0.0,0.0,0.0,24.9203635341,149.522181205,4.36136674681,0.0,4.36136674681
 03/04  02:00:00,237.929263821,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904584241,0.0,2.1904584241
 03/04  03:00:00,237.929263683,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055724197,0.0,2.19055724197
 03/04  04:00:00,237.929264001,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065585693,0.0,2.19065585693
 03/04  05:00:00,250.151461878,0.0,0.0,0.0,24.9203635341,149.522181205,4.36123430337,0.0,4.36123430337
 03/04  06:00:00,275.840246751,1.23905767445,0.0,0.0,24.9203635341,149.522181205,8.52810704694,4.16075607161,4.36735097533
 03/04  07:00:00,406.063414164,32.8368479639,0.0,0.0,49.8407270682,199.362908273,647.740216806,645.547768339,2.19244846739
 03/04  08:00:00,404.896874189,32.8368479639,0.0,0.0,49.8407270682,199.362908273,663.236338783,656.68647778,6.54986100318
 03/04  09:00:00,653.851714507,32.8368479639,0.0,0.0,249.203635341,249.203635341,402.318797017,393.576063131,8.74273388516
 03/04  10:00:00,617.031925365,32.8368479639,0.0,0.0,249.203635341,249.203635341,245.176160969,234.223370651,10.9527903178
 03/04  11:00:00,568.092529275,32.8368479639,0.0,0.0,249.203635341,249.203635341,193.092530303,184.333346486,8.75918381695
 03/04  12:00:00,568.070536253,32.8368479639,0.0,0.0,249.203635341,249.203635341,172.029825483,161.067792179,10.9620333032
 03/04  13:00:00,568.056200387,32.8368479639,0.0,0.0,249.203635341,249.203635341,160.255094993,149.30633607,10.9487589226
 03/04  14:00:00,568.051863786,32.8368479639,0.0,0.0,249.203635341,249.203635341,155.846252499,147.087573693,8.75867880561
 03/04  15:00:00,318.916429111,32.8368479639,0.0,0.0,74.7610906023,174.442544739,237.63846684,228.895577045,8.7428897956
 03/04  16:00:00,318.93256742,32.8368479639,0.0,0.0,74.7610906023,174.442544739,258.696724242,252.142123079,6.55460116319
 03/04  17:00:00,367.868313159,32.8368479639,0.0,0.0,74.7610906023,174.442544739,316.548574664,309.989968548,6.55860611536
 03/04  18:00:00,338.431201148,32.8368479639,0.0,0.0,24.9203635341,149.522181205,456.704762677,452.33961746,4.36514521704
 03/04  19:00:00,347.930052898,0.0,0.0,0.0,24.9203635341,149.522181205,4.36519124094,0.0,4.36519124094
 03/04  20:00:00,323.485656985,0.0,0.0,0.0,24.9203635341,149.522181205,4.36523152779,0.0,4.36523152779
 03/04  21:00:00,323.485656897,0.0,0.0,0.0,24.9203635341,149.522181205,2.19275912038,0.0,2.19275912038
 03/04  22:00:00,299.042270098,0.0,0.0,0.0,24.9203635341,149.522181205,4.36930903976,0.0,4.36930903976
 03/04  23:00:00,274.595857537,0.0,0.0,0.0,24.9203635341,149.522181205,4.36128772608,0.0,4.36128772608
 03/04  24:00:00,251.395489537,1.23905767445,0.0,0.0,24.9203635341,149.522181205,8.09268193927,5.90188875312,2.19079318616
 03/05  01:00:00,239.589456093,1.65207689927,0.0,0.0,24.9203635341,149.522181205,12.427430131,10.2378894475,2.18954068347
 03/05  02:00:00,240.006326477,2.06509612409,0.0,0.0,24.9203635341,149.522181205,17.0050239668,14.815264522,2.18975944483
 03/05  03:00:00,239.593783218,1.65207689927,0.0,0.0,24.9203635341,149.522181205,17.5707956407,15.3811241254,2.18967151531
 03/05  04:00:00,240.010016075,2.06509612409,0.0,0.0,24.9203635341,149.522181205,21.3845747021,19.1948368013,2.18973790078
 03/05  05:00:00,251.819251552,1.65207689927,0.0,0.0,24.9203635341,149.522181205,21.4432555404,19.2535132406,2.1897422998
 03/05  06:00:00,276.682710342,2.06509612409,0.0,0.0,24.9203635341,149.522181205,28.9802029387,24.6147571947,4.36544574393
 03/05  07:00:00,299.530410083,1.65207689927,0.0,0.0,24.9203635341,149.522181205,32.0153533495,29.825670197,2.18968315249
 03/05  08:00:00,298.755073485,2.06509612409,0.0,0.0,24.9203635341,149.522181205,29.8693552299,27.6796058887,2.18974934118
 03/05  09:00:00,298.335053464,1.65207689927,0.0,0.0,24.9203635341,149.522181205,21.570913099,19.3814041924,2.18950890663
 03/05  10:00:00,262.074686087,2.06509612409,0.0,0.0,24.9203635341,149.522181205,13.5533117134,11.363553787,2.18975792644
 03/05  11:00:00,212.769276416,1.65207689927,0.0,0.0,24.9203635341,149.522181205,9.30969400253,7.11995228865,2.18974171388
 03/05  12:00:00,213.183659235,2.06509612409,0.0,0.0,24.9203635341,149.522181205,11.9031572531,7.53954701411,4.36361023904
 03/05  13:00:00,216.084101216,4.96709386774,0.0,0.0,24.9203635341,149.522181205,7.90014083251,5.70856666371,2.19157416881
 03/05  14:00:00,232.866117459,21.7486883225,0.0,0.0,24.9203635341,149.522181205,8.79350076022,4.42394949062,4.3695512696
 03/05  15:00:00,221.425549442,10.3133861241,0.0,0.0,24.9203635341,149.522181205,4.36359350161,0.0,4.36359350161
 03/05  16:00:00,211.111154655,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972045072,0.0,2.18972045072
 03/05  17:00:00,260.413760999,0.413019224818,0.0,0.0,24.9203635341,149.522181205,3.12754571277,0.938064780919,2.18948093185
 03/05  18:00:00,307.27953235,2.06509612409,0.0,0.0,24.9203635341,149.522181205,7.17506011124,4.98533000801,2.18973010323
 03/05  19:00:00,349.585657961,1.65207689927,0.0,0.0,24.9203635341,149.522181205,8.13059147483,5.94098002761,2.18961144721
 03/05  20:00:00,325.55692505,2.06509612409,0.0,0.0,24.9203635341,149.522181205,11.2485936785,9.05884001977,2.18975365869
 03/05  21:00:00,325.144338315,1.65207689927,0.0,0.0,24.9203635341,149.522181205,11.7574039437,9.56766230981,2.18974163392
 03/05  22:00:00,301.11745825,2.06509612409,0.0,0.0,24.9203635341,149.522181205,17.4509290286,13.0857078511,4.3652211775
 03/05  23:00:00,276.26009838,1.65207689927,0.0,0.0,24.9203635341,149.522181205,17.1196277379,14.9298820034,2.18974573444
 03/05  24:00:00,252.233073411,2.06509612409,0.0,0.0,24.9203635341,149.522181205,22.2383063597,20.0486183721,2.1896879876
 03/06  01:00:00,289.439913608,1.65207689927,0.0,0.0,24.9203635341,199.362908273,23.1965246159,21.0058505209,2.19067409498
 03/06  02:00:00,289.860004233,2.06509612409,0.0,0.0,24.9203635341,199.362908273,31.4696711605,29.2788998907,2.1907712698
 03/06  03:00:00,289.458151864,1.65207689927,0.0,0.0,24.9203635341,199.362908273,46.5843299237,42.2232683738,4.36106154984
 03/06  04:00:00,289.881810294,2.06509612409,0.0,0.0,24.9203635341,199.362908273,56.483524266,54.2928400761,2.19068418991
 03/06  05:00:00,301.703478205,1.65207689927,0.0,0.0,24.9203635341,199.362908273,70.2459626818,68.0551832647,2.19077941711
 03/06  06:00:00,351.485990819,2.06509612409,0.0,0.0,49.8407270682,199.362908273,75.2065881897,70.8390634129,4.3675247768
 03/06  07:00:00,406.813509561,32.8368479639,0.0,0.0,49.8407270682,199.362908273,1348.61736327,1344.25215022,4.36521304153
 03/06  08:00:00,505.141669629,32.8368479639,0.0,0.0,149.522181205,199.362908273,1072.87933678,1064.12222461,8.75711216471
 03/06  09:00:00,1052.80420605,32.8368479639,0.0,0.0,448.566543614,448.566543614,525.241329203,507.612839655,17.6284895476
 03/06  10:00:00,1015.89048792,32.8368479639,0.0,0.0,448.566543614,448.566543614,315.011875371,295.153877635,19.8579977359
 03/06  11:00:00,966.86798743,32.8368479639,0.0,0.0,448.566543614,448.566543614,205.002332316,185.131282761,19.8710495553
 03/06  12:00:00,968.288530225,34.2884561845,0.0,0.0,448.566543614,448.566543614,183.127444299,158.755718755,24.3717255446
 03/06  13:00:00,920.38141166,36.2356445159,0.0,0.0,448.566543614,398.725816546,172.703334537,145.990905935,26.7124286016
 03/06  14:00:00,971.609745774,37.6894673161,0.0,0.0,448.566543614,448.566543614,117.384059445,88.4868685417,28.8971909032
 03/06  15:00:00,970.86549032,37.0004237746,0.0,0.0,448.566543614,448.566543614,61.8246971337,46.404926371,15.4197707627
 03/06  16:00:00,968.498980591,34.6417924198,0.0,0.0,448.566543614,448.566543614,57.2713508634,39.6568730911,17.6144777723
 03/06  17:00:00,1015.64262366,32.8788149742,0.0,0.0,448.566543614,448.566543614,74.1691140389,52.0417132773,22.1274007617
 03/06  18:00:00,911.330086187,32.8368479639,0.0,0.0,348.885089477,398.725816546,115.794467456,102.624268595,13.170198861
 03/06  19:00:00,754.784964923,32.8368479639,0.0,0.0,249.203635341,299.044362409,218.104891279,207.151452886,10.953438393
 03/06  20:00:00,730.398232466,32.8368479639,0.0,0.0,249.203635341,299.044362409,279.553758762,272.99249778,6.561260982
 03/06  21:00:00,580.97097837,32.8368479639,0.0,0.0,149.522181205,249.203635341,382.834058232,374.082723476,8.75133475611
 03/06  22:00:00,556.566874739,32.8368479639,0.0,0.0,149.522181205,249.203635341,428.357000015,423.98937428,4.36762573518
 03/06  23:00:00,349.356946719,0.0,0.0,0.0,49.8407270682,199.362908273,4.36150529933,0.0,4.36150529933
 03/06  24:00:00,299.992187201,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048552936,0.0,2.19048552936
 03/07  01:00:00,287.769988575,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057888681,0.0,2.19057888681
 03/07  02:00:00,287.769988934,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067280737,0.0,2.19067280737
 03/07  03:00:00,289.013225796,1.23905767445,0.0,0.0,24.9203635341,199.362908273,8.74842626157,4.38717119256,4.36125506901
 03/07  04:00:00,289.845738236,2.06509612409,0.0,0.0,24.9203635341,199.362908273,13.3817648515,11.1910319009,2.19073295053
 03/07  05:00:00,301.655898103,1.65207689927,0.0,0.0,24.9203635341,199.362908273,14.4221774665,12.23140665,2.19077081647
 03/07  06:00:00,351.446477593,2.06509612409,0.0,0.0,49.8407270682,199.362908273,28.4672013356,24.0996000749,4.3676012607
 03/07  07:00:00,435.900237694,32.8368479639,0.00175393160639,0.0,49.8407270682,199.362908273,1026.12107876,1021.755697,4.3653817649
 03/07  08:00:00,506.009607678,32.8368479639,0.0,0.0,149.522181205,199.362908273,1629.11344075,1620.35533447,8.75810628109
 03/07  09:00:00,1054.0889686,32.8368479639,0.0,0.0,448.566543614,448.566543614,1141.16797436,1123.53769269,17.6302816742
 03/07  10:00:00,1017.40202796,32.8368479639,0.0,0.0,448.566543614,448.566543614,962.614646444,942.75484556,19.8598008839
 03/07  11:00:00,968.31128681,32.8368479639,0.0,0.0,448.566543614,448.566543614,804.480232317,784.614679985,19.8655523317
 03/07  12:00:00,968.174806147,32.8368479639,0.0,0.0,448.566543614,448.566543614,738.634721702,714.263901428,24.3708202737
 03/07  13:00:00,918.351841524,32.8368479639,0.0,0.0,448.566543614,398.725816546,749.162354355,720.223047147,28.9393072086
 03/07  14:00:00,968.136384151,32.8368479639,0.0,0.0,448.566543614,448.566543614,713.982916354,687.317033469,26.6658828854
 03/07  15:00:00,967.941943065,32.8368479639,0.0,0.0,448.566543614,448.566543614,620.383973265,602.763458026,17.6205152386
 03/07  16:00:00,967.970413448,32.8368479639,0.0,0.0,448.566543614,448.566543614,650.833844956,635.42253231,15.4113126455
 03/07  17:00:00,1016.98290576,32.8368479639,0.0,0.0,448.566543614,448.566543614,705.194294341,683.065733163,22.1285611777
 03/07  18:00:00,912.72008028,32.8368479639,0.0,0.0,348.885089477,398.725816546,724.727057019,711.556348528,13.1707084912
 03/07  19:00:00,756.187376615,32.8368479639,0.0,0.0,249.203635341,299.044362409,790.31565374,779.363069216,10.9525845248
 03/07  20:00:00,732.105322982,32.8368479639,0.0,0.0,249.203635341,299.044362409,948.846507576,940.10491724,8.74159033561
 03/07  21:00:00,582.993815174,32.8368479639,0.0,0.0,149.522181205,249.203635341,1051.12379096,1042.3745667,8.74922425971
 03/07  22:00:00,558.921096096,32.8368479639,0.0,0.0,149.522181205,249.203635341,1112.85996257,1110.66687938,2.19308318584
 03/07  23:00:00,349.35694591,0.0,0.0,0.0,49.8407270682,199.362908273,4.36139027537,0.0,4.36139027537
 03/07  24:00:00,301.239172728,1.23905767445,0.0,0.0,24.9203635341,199.362908273,5.20228057954,3.01172492515,2.19055565439
 03/08  01:00:00,289.85949302,2.06509612409,0.0,0.0,24.9203635341,199.362908273,11.5729199553,9.38227288885,2.19064706646
 03/08  02:00:00,289.450210764,1.65207689927,0.0,0.0,24.9203635341,199.362908273,15.3362495946,10.9747497663,4.36149982833
 03/08  03:00:00,289.905014401,2.06509612409,0.0,0.0,24.9203635341,199.362908273,29.8209797866,27.6302030907,2.19077669583
 03/08  04:00:00,307.249930241,19.3321673978,0.0,0.0,24.9203635341,199.362908273,63.6920137502,61.5013693718,2.19064437836
 03/08  05:00:00,324.420138022,24.1652092472,0.0,0.0,24.9203635341,199.362908273,123.256156412,121.065418301,2.19073811076
 03/08  06:00:00,368.928316337,19.3321673978,0.0,0.0,49.8407270682,199.362908273,124.215450978,119.848204843,4.36724613561
 03/08  07:00:00,398.796556943,32.8368479639,0.0,0.0,49.8407270682,199.362908273,1049.12773801,1044.76225278,4.36548522914
 03/08  08:00:00,508.586237957,32.8368479639,0.0,0.0,149.522181205,199.362908273,1945.11446295,1936.35621638,8.75824657557
 03/08  09:00:00,1053.80070863,32.8368479639,0.0,0.0,448.566543614,448.566543614,717.648231342,700.017892841,17.6303385013
 03/08  10:00:00,1016.59401575,32.8368479639,0.0,0.0,448.566543614,448.566543614,570.476042793,550.616352949,19.8596898436
 03/08  11:00:00,967.414252032,32.8368479639,0.0,0.0,448.566543614,448.566543614,474.200980621,454.335692528,19.865288093
 03/08  12:00:00,967.205235451,32.8368479639,0.0,0.0,448.566543614,448.566543614,385.510323904,361.140123362,24.3702005416
 03/08  13:00:00,917.201768807,32.8368479639,0.0,0.0,448.566543614,398.725816546,297.296137881,269.788161932,27.5079759492
 03/08  14:00:00,966.904776031,32.8368479639,0.0,0.0,448.566543614,448.566543614,211.671550843,183.576742722,28.0948081211
