Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/08  15:00:00,966.861431474,32.8368479639,0.0,0.0,448.566543614,448.566543614,180.49341728,165.074039815,15.4193774653
 03/08  16:00:00,966.894943432,32.8368479639,0.0,0.0,448.566543614,448.566543614,216.732236793,199.120135238,17.6121015552
 03/08  17:00:00,1015.86557924,32.8368479639,0.0,0.0,448.566543614,448.566543614,291.741914929,269.614826646,22.1270882829
 03/08  18:00:00,911.698217311,32.8368479639,0.0,0.0,348.885089477,398.725816546,422.122704039,408.952833044,13.1698709948
 03/08  19:00:00,755.24118978,32.8368479639,0.0,0.0,249.203635341,299.044362409,589.877375787,578.923304602,10.9540711851
 03/08  20:00:00,730.870674072,32.8368479639,0.0,0.0,249.203635341,299.044362409,645.359826399,638.798756302,6.56107009693
 03/08  21:00:00,581.421627923,32.8368479639,0.0,0.0,149.522181205,249.203635341,700.959628102,692.208616967,8.7510111349
 03/08  22:00:00,557.093627893,32.8368479639,0.0,0.0,149.522181205,249.203635341,782.696825218,778.329343743,4.36748147521
 03/08  23:00:00,349.356945193,0.0,0.0,0.0,49.8407270682,199.362908273,4.36143491898,0.0,4.36143491898
 03/08  24:00:00,299.9921858,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035935013,0.0,2.19035935013
 03/09  01:00:00,288.599876294,0.826038449635,0.0,0.0,24.9203635341,199.362908273,5.34291604825,3.1524172707,2.19049877756
 03/09  02:00:00,289.431280228,1.65207689927,0.0,0.0,24.9203635341,199.362908273,9.74794171713,7.55720224727,2.19073946986
 03/09  03:00:00,289.851323054,2.06509612409,0.0,0.0,24.9203635341,199.362908273,17.7145125973,13.3530230064,4.36148959098
 03/09  04:00:00,289.437624506,1.65207689927,0.0,0.0,24.9203635341,199.362908273,15.0186935758,12.8282044537,2.19048912212
 03/09  05:00:00,302.086987042,2.06509612409,0.0,0.0,24.9203635341,199.362908273,26.7238254299,24.5332459357,2.19057949422
 03/09  06:00:00,351.039671314,1.65207689927,0.0,0.0,49.8407270682,199.362908273,28.438265776,24.0715797893,4.3666859867
 03/09  07:00:00,398.332362367,32.8368479639,0.0,0.0,49.8407270682,199.362908273,1092.63846682,1088.27321219,4.36525463027
 03/09  08:00:00,506.246625945,32.8368479639,0.0,0.0,149.522181205,199.362908273,1554.95939301,1546.20188682,8.7575061894
 03/09  09:00:00,1053.80534433,32.8368479639,0.0,0.0,448.566543614,448.566543614,901.341709511,883.713100018,17.6286094927
 03/09  10:00:00,1016.69709453,32.8368479639,0.0,0.0,448.566543614,448.566543614,597.289376005,577.429055896,19.860320109
 03/09  11:00:00,967.609744362,32.8368479639,0.0,0.0,448.566543614,448.566543614,492.389361991,472.518214133,19.8711478581
 03/09  12:00:00,967.455028743,32.8368479639,0.0,0.0,448.566543614,448.566543614,433.531277087,409.161765912,24.3695111753
 03/09  13:00:00,918.177106303,33.6799597027,0.0,0.0,448.566543614,398.725816546,309.267015809,282.557429695,26.7095861142
 03/09  14:00:00,969.716612071,35.6525872593,0.0,0.0,448.566543614,448.566543614,172.92016123,144.016445234,28.9037159958
 03/09  15:00:00,969.019954722,35.0744738898,0.0,0.0,448.566543614,448.566543614,97.9362591596,82.517010985,15.4192481746
 03/09  16:00:00,966.997255441,33.0334068224,0.0,0.0,448.566543614,448.566543614,115.528358714,97.9168242488,17.6115344654
 03/09  17:00:00,1015.6978382,32.8368479639,0.0,0.0,448.566543614,448.566543614,125.355724144,103.232858199,22.1228659442
 03/09  18:00:00,911.437251709,32.8368479639,0.0,0.0,348.885089477,398.725816546,163.419079623,150.249039622,13.1700400006
 03/09  19:00:00,754.970542214,32.8368479639,0.0,0.0,249.203635341,299.044362409,302.268535551,291.314923806,10.9536117459
 03/09  20:00:00,730.676954612,32.8368479639,0.0,0.0,249.203635341,299.044362409,428.710652584,422.148618531,6.56203405259
 03/09  21:00:00,581.28452223,32.8368479639,0.0,0.0,149.522181205,249.203635341,542.540117946,533.790675184,8.74944276178
 03/09  22:00:00,556.962428562,32.8368479639,0.0,0.0,149.522181205,249.203635341,643.663825003,639.297109679,4.36671532314
 03/09  23:00:00,349.35694414,0.0,0.0,0.0,49.8407270682,199.362908273,2.19071171409,0.0,2.19071171409
 03/09  24:00:00,299.992185159,0.0,0.0,0.0,24.9203635341,199.362908273,4.36144385763,0.0,4.36144385763
 03/10  01:00:00,287.76998613,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048327359,0.0,2.19048327359
 03/10  02:00:00,289.428714157,1.65207689927,0.0,0.0,24.9203635341,199.362908273,7.47001555637,5.27944363644,2.19057191994
 03/10  03:00:00,289.847216337,2.06509612409,0.0,0.0,24.9203635341,199.362908273,11.8458247213,9.65516437998,2.19066034129
 03/10  04:00:00,289.436788975,1.65207689927,0.0,0.0,24.9203635341,199.362908273,16.1121177234,11.7506026171,4.36151510635
 03/10  05:00:00,302.076688562,2.06509612409,0.0,0.0,24.9203635341,199.362908273,17.7221852496,15.5314801093,2.19070514033
 03/10  06:00:00,351.030577418,1.65207689927,0.0,0.0,49.8407270682,199.362908273,20.4501212946,16.0828728097,4.36724848498
 03/10  07:00:00,397.926451378,32.8368479639,0.0,0.0,49.8407270682,199.362908273,792.489853371,788.124647931,4.36520544033
 03/10  08:00:00,504.857074317,32.8368479639,0.0,0.0,149.522181205,199.362908273,732.190695112,723.432245311,8.75844980053
 03/10  09:00:00,1052.57621011,32.8368479639,0.0,0.0,448.566543614,448.566543614,319.537265045,301.907272547,17.6299924981
 03/10  10:00:00,1018.17654582,32.8368479639,0.000342535325722,0.0,448.566543614,448.566543614,177.40881672,157.550795758,19.8580209621
 03/10  11:00:00,966.757727734,32.8374520676,0.0,0.0,448.566543614,448.566543614,109.708904742,89.8400632366,19.8688415051
 03/10  12:00:00,966.74020708,32.8368479639,0.0,0.0,448.566543614,448.566543614,94.9647559054,72.8063274954,22.15842841
 03/10  13:00:00,916.911639059,32.8368479639,0.0,0.0,448.566543614,398.725816546,109.841429279,80.906915623,28.9345136559
 03/10  14:00:00,966.786596503,32.9063014129,0.0,0.0,448.566543614,448.566543614,77.0960855806,50.4203955921,26.6756899885
 03/10  15:00:00,968.208208232,34.3646389233,0.0,0.0,448.566543614,448.566543614,43.1157030754,25.4936104537,17.6220926217
 03/10  16:00:00,967.480995627,33.6380050448,0.0,0.0,448.566543614,448.566543614,43.1822607907,25.5714856851,17.6107751056
 03/10  17:00:00,1015.72906215,32.9868705524,0.0,0.0,448.566543614,448.566543614,52.551479562,30.4283387924,22.1231407696
 03/10  18:00:00,911.280386709,32.8368479639,0.0,0.0,348.885089477,398.725816546,65.5614608716,52.3942981168,13.1671627547
 03/10  19:00:00,754.681970612,32.8368479639,0.0,0.0,249.203635341,299.044362409,109.894665959,101.12896633,8.76569962898
 03/10  20:00:00,730.270438364,32.8368479639,0.0,0.0,249.203635341,299.044362409,147.963604839,139.221477268,8.74212757067
 03/10  21:00:00,580.901958562,32.8368479639,0.0,0.0,149.522181205,249.203635341,308.431990158,299.682612043,8.74937811487
 03/10  22:00:00,556.667712159,32.8368479639,0.0,0.0,149.522181205,249.203635341,523.991930634,519.625270933,4.36665970187
 03/10  23:00:00,349.356943032,0.0,0.0,0.0,49.8407270682,199.362908273,2.19072815259,0.0,2.19072815259
 03/10  24:00:00,299.992184094,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904457952,0.0,2.1904457952
 03/11  01:00:00,237.929258517,0.0,0.0,0.0,24.9203635341,149.522181205,4.3611515565,0.0,4.3611515565
 03/11  02:00:00,239.588444255,1.65207689927,0.0,0.0,24.9203635341,149.522181205,9.42818330226,7.23747580034,2.19070750193
 03/11  03:00:00,240.007879518,2.06509612409,0.0,0.0,24.9203635341,149.522181205,15.9729747967,13.7822547574,2.19072003928
 03/11  04:00:00,239.599112305,1.65207689927,0.0,0.0,24.9203635341,149.522181205,20.3148700917,18.1241375533,2.19073253837
 03/11  05:00:00,252.24099159,2.06509612409,0.0,0.0,24.9203635341,149.522181205,29.262419989,24.9011431575,4.36127683157
 03/11  06:00:00,276.282358212,1.65207689927,0.0,0.0,24.9203635341,149.522181205,37.8268304539,33.4595513632,4.36727909069
 03/11  07:00:00,424.501606415,32.8368479639,0.00117122896179,0.0,49.8407270682,199.362908273,1056.611592,1054.41885654,2.19273545995
 03/11  08:00:00,406.355048277,32.8368479639,0.0,0.0,49.8407270682,199.362908273,1554.99746341,1548.448545,6.5489184099
 03/11  09:00:00,654.990560111,32.8368479639,0.0,0.0,249.203635341,249.203635341,903.020195673,896.459261127,6.56093454587
 03/11  10:00:00,617.679455004,32.8368479639,0.0,0.0,249.203635341,249.203635341,510.050599215,499.096144683,10.9544545325
 03/11  11:00:00,568.468175914,32.8397254591,0.0,0.0,249.203635341,249.203635341,342.845081104,331.901700338,10.9433807654
 03/11  12:00:00,569.253724976,33.7584213435,0.0,0.0,249.203635341,249.203635341,284.583213672,273.62085312,10.9623605519
 03/11  13:00:00,570.612606335,35.0988658774,0.0,0.0,249.203635341,249.203635341,320.90377906,309.956714911,10.9470641486
 03/11  14:00:00,571.173909606,35.8323162974,0.0,0.0,249.203635341,249.203635341,205.010130499,196.251455194,8.7586753056
 03/11  15:00:00,320.635147695,34.5732131225,0.0,0.0,74.7610906023,174.442544739,157.21806534,148.475287591,8.74277774963
 03/11  16:00:00,319.077769538,33.018996299,0.0,0.0,74.7610906023,174.442544739,160.391224216,153.836011014,6.55521320164
 03/11  17:00:00,367.802737766,32.8368479639,0.0,0.0,74.7610906023,174.442544739,183.18683539,176.627547441,6.55928794859
 03/11  18:00:00,338.349897057,32.8368479639,0.0,0.0,24.9203635341,149.522181205,283.553495273,279.188300811,4.36519446205
 03/11  19:00:00,347.93004474,0.0,0.0,0.0,24.9203635341,149.522181205,2.19272352313,0.0,2.19272352313
 03/11  20:00:00,323.485649147,0.0,0.0,0.0,24.9203635341,149.522181205,4.36518724714,0.0,4.36518724714
 03/11  21:00:00,323.485649473,0.0,0.0,0.0,24.9203635341,149.522181205,4.36518268443,0.0,4.36518268443
 03/11  22:00:00,299.042259814,0.0,0.0,0.0,24.9203635341,149.522181205,4.36892567623,0.0,4.36892567623
 03/11  23:00:00,276.25236556,1.65207689927,0.0,0.0,24.9203635341,149.522181205,6.39805064973,4.20734898867,2.19070166106
 03/11  24:00:00,252.224493617,2.06509612409,0.0,0.0,24.9203635341,149.522181205,11.8978294406,7.53690748632,4.36092195428
 03/12  01:00:00,239.590889378,1.65207689927,0.0,0.0,24.9203635341,149.522181205,11.7464023245,9.55667654883,2.18972577569
 03/12  02:00:00,240.008653214,2.06509612409,0.0,0.0,24.9203635341,149.522181205,16.2716227932,14.0819657101,2.18965708316
 03/12  03:00:00,239.597590809,1.65207689927,0.0,0.0,24.9203635341,149.522181205,18.1495928238,15.9598813466,2.1897114772
 03/12  04:00:00,252.237409359,2.06509612409,0.0,0.0,24.9203635341,149.522181205,22.5472003493,20.3577392397,2.18946110953
 03/12  05:00:00,276.274516713,1.65207689927,0.0,0.0,24.9203635341,149.522181205,26.5677090226,24.3753419798,2.19236704281
 03/12  06:00:00,325.577317946,2.06509612409,0.0,0.0,24.9203635341,149.522181205,28.9228116999,26.7332518803,2.18955981964
 03/12  07:00:00,315.436795779,1.65207689927,0.0,0.0,24.9203635341,149.522181205,31.497018207,29.3072831679,2.1897350391
 03/12  08:00:00,298.750846555,2.06509612409,0.0,0.0,24.9203635341,149.522181205,20.4054159748,18.2157486667,2.18966730806
 03/12  09:00:00,261.660510392,1.65207689927,0.0,0.0,24.9203635341,149.522181205,12.4082219273,8.04878835067,4.3594335766
 03/12  10:00:00,213.18112824,2.06509612409,0.0,0.0,24.9203635341,149.522181205,6.82006882647,4.63039370443,2.18967512204
 03/12  11:00:00,212.146589122,1.03254806204,0.0,0.0,24.9203635341,149.522181205,3.9806328393,1.78900368737,2.19162915193
 03/12  12:00:00,211.112156096,0.0,0.0,0.0,24.9203635341,149.522181205,4.36298326712,0.0,4.36298326712
 03/12  13:00:00,229.920002615,18.8063374736,0.0,0.0,24.9203635341,149.522181205,4.36949141706,0.0,4.36949141706
 03/12  14:00:00,234.666999053,23.554843385,0.0,0.0,24.9203635341,149.522181205,2.19173500773,0.0,2.19173500773
 03/12  15:00:00,224.818280568,13.7071305698,0.0,0.0,24.9203635341,149.522181205,2.1896993775,0.0,2.1896993775
 03/12  16:00:00,259.999941226,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966131864,0.0,2.18966131864
 03/12  17:00:00,308.546044964,11.8795103147,0.0,0.0,24.9203635341,149.522181205,2.18971432114,0.0,2.18971432114
 03/12  18:00:00,305.210201288,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961549682,0.0,2.18961549682
 03/12  19:00:00,323.484139084,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966948368,0.0,2.18966948368
 03/12  20:00:00,323.484139114,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972154469,0.0,2.18972154469
 03/12  21:00:00,299.868447515,0.826038449635,0.0,0.0,24.9203635341,149.522181205,5.46315633269,1.09784793909,4.3653083936
 03/12  22:00:00,276.250436992,1.65207689927,0.0,0.0,24.9203635341,149.522181205,5.04967084564,2.85995102585,2.18971981978
 03/12  23:00:00,252.221964872,2.06509612409,0.0,0.0,24.9203635341,149.522181205,7.80967137976,5.6200506661,2.18962071366
 03/12  24:00:00,239.586633072,1.65207689927,0.0,0.0,24.9203635341,149.522181205,7.70454471653,5.51486988093,2.1896748356
 03/13  01:00:00,289.843337368,2.06509612409,0.0,0.0,24.9203635341,199.362908273,10.0463639255,7.85585717499,2.19050675055
 03/13  02:00:00,289.429988479,1.65207689927,0.0,0.0,24.9203635341,199.362908273,11.9106371097,7.54930053407,4.36133657565
 03/13  03:00:00,289.848284426,2.06509612409,0.0,0.0,24.9203635341,199.362908273,14.7781816484,12.5874994249,2.19068222348
 03/13  04:00:00,301.65560854,1.65207689927,0.0,0.0,24.9203635341,199.362908273,13.0236702226,10.8329793864,2.19069083617
 03/13  05:00:00,351.441392107,2.06509612409,0.0,0.0,49.8407270682,199.362908273,21.4200793055,17.0530168407,4.36706246482
 03/13  06:00:00,432.14460324,32.8368479639,0.0,0.0,49.8407270682,199.362908273,964.048110537,959.683153378,4.36495715954
 03/13  07:00:00,521.890761383,32.8368479639,0.0,0.0,149.522181205,199.362908273,791.851828303,783.0951535,8.75667480292
 03/13  08:00:00,1052.4641097,32.8368479639,0.0,0.0,448.566543614,448.566543614,258.480169069,240.851844577,17.6283244912
 03/13  09:00:00,1015.67467982,32.8429653799,0.0,0.0,448.566543614,448.566543614,140.306504996,120.450787891,19.8557171047
 03/13  10:00:00,966.805382383,32.905095009,0.0,0.0,448.566543614,448.566543614,99.8325492218,79.9662561407,19.8662930812
 03/13  11:00:00,1089.30600181,35.2955569239,64.0866369219,0.0,448.566543614,448.566543614,75.6058161306,53.4522585316,22.1535575989
 03/13  12:00:00,1155.29099968,37.8287567488,171.303027717,0.0,448.566543614,398.725816546,80.4516723771,51.519948365,28.9317240121
 03/13  13:00:00,1234.83686404,39.9596155596,197.69546786,0.0,448.566543614,448.566543614,52.2784199409,25.6063059363,26.6721140046
 03/13  14:00:00,1242.0895776,40.1355027742,204.318868724,0.0,448.566543614,448.566543614,29.5510319538,11.9298505508,17.621181403
 03/13  15:00:00,1242.52673654,39.2752004335,205.6333928,0.0,448.566543614,448.566543614,15.938439998,0.525887850305,15.4125521477
 03/13  16:00:00,1290.22761326,37.6397028065,206.084546245,0.0,448.566543614,448.566543614,22.4337223784,0.309386470729,22.1243359077
 03/13  17:00:00,1172.61611031,35.8094934336,203.841414393,0.0,348.885089477,398.725816546,16.3954816872,3.22302160141,13.1724600858
 03/13  18:00:00,851.388156184,33.1814578448,89.3293572008,0.0,249.203635341,299.044362409,33.9897304767,23.0366328307,10.953097646
 03/13  19:00:00,730.182653039,32.8368479639,0.0,0.0,249.203635341,299.044362409,60.8980565452,52.1560375065,8.7420190387
 03/13  20:00:00,580.720793335,32.8368479639,0.0,0.0,149.522181205,249.203635341,123.292526113,114.542592649,8.74993346356
 03/13  21:00:00,556.295772295,32.8368479639,0.0,0.0,149.522181205,249.203635341,146.03700056,141.670071333,4.36692922781
 03/13  22:00:00,349.356940608,0.0,0.0,0.0,49.8407270682,199.362908273,2.19066226088,0.0,2.19066226088
 03/13  23:00:00,299.992181349,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074442927,0.0,2.19074442927
 03/13  24:00:00,287.769983617,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045731285,0.0,2.19045731285
 03/14  01:00:00,287.769982778,0.0,0.0,0.0,24.9203635341,199.362908273,4.36115574138,0.0,4.36115574138
 03/14  02:00:00,287.769982574,0.0,0.0,0.0,24.9203635341,199.362908273,2.19069833083,0.0,2.19069833083
 03/14  03:00:00,287.769982428,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040954779,0.0,2.19040954779
 03/14  04:00:00,299.992180373,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049006005,0.0,2.19049006005
 03/14  05:00:00,349.358447088,0.0,0.0,0.0,49.8407270682,199.362908273,4.36718452226,0.0,4.36718452226
 03/14  06:00:00,431.563548589,32.8368479639,0.0,0.0,49.8407270682,199.362908273,508.448061167,504.082640423,4.36542074373
 03/14  07:00:00,512.90382514,32.8368479639,0.0,0.0,149.522181205,199.362908273,442.055767424,433.299047324,8.75672009996
 03/14  08:00:00,1052.43524476,32.8368479639,0.0,0.0,448.566543614,448.566543614,258.197998857,240.568199008,17.6297998493
 03/14  09:00:00,1015.85222504,33.0467422099,0.0,0.0,448.566543614,448.566543614,124.051411733,104.192951608,19.8584601252
 03/14  10:00:00,967.000623195,33.1297981376,0.0,0.0,448.566543614,448.566543614,75.1097086955,55.2422434761,19.8674652194
 03/14  11:00:00,969.189748193,35.3285333397,0.0,0.0,448.566543614,448.566543614,63.0280920137,40.8753489667,22.1527430471
 03/14  12:00:00,921.847346939,37.8217777668,0.0,0.0,448.566543614,398.725816546,70.0771141126,41.1477662874,28.9293478252
 03/14  13:00:00,973.839020049,39.9889442143,0.0,0.0,448.566543614,448.566543614,51.9773497848,25.3029406639,26.6744091209
 03/14  14:00:00,974.011728716,40.1851931416,0.0,0.0,448.566543614,448.566543614,28.2711597117,10.6508689683,17.6202907434
 03/14  15:00:00,1080.13993406,39.3292483865,48.5173583357,0.0,448.566543614,448.566543614,17.6110923055,0.0,17.6110923055
 03/14  16:00:00,1211.79981027,38.0023590864,130.282252455,0.0,448.566543614,448.566543614,19.911737102,0.0,19.911737102
 03/14  17:00:00,1132.51021545,36.3146587163,164.970203294,0.0,348.885089477,398.725816546,13.563929903,0.390533446331,13.1733964567
 03/14  18:00:00,817.356174313,33.454650714,64.2192785267,0.0,249.203635341,299.044362409,26.3007453081,15.3476856272,10.9530596809
 03/14  19:00:00,730.159012175,32.8368479639,0.0,0.0,249.203635341,299.044362409,38.3724229708,29.6300094647,8.74241350604
 03/14  20:00:00,580.688318746,32.8368479639,0.0,0.0,149.522181205,249.203635341,94.2245681987,85.4741137506,8.75045444805
 03/14  21:00:00,556.273293604,32.8368479639,0.0,0.0,149.522181205,249.203635341,128.461459333,124.094263068,4.36719626578
 03/14  22:00:00,349.356939423,0.0,0.0,0.0,49.8407270682,199.362908273,2.19042667801,0.0,2.19042667801
 03/14  23:00:00,299.992180196,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050705066,0.0,2.19050705066
 03/14  24:00:00,287.769982667,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058728717,0.0,2.19058728717
 03/15  01:00:00,287.769981784,0.0,0.0,0.0,24.9203635341,199.362908273,4.36103984417,0.0,4.36103984417
 03/15  02:00:00,287.769981392,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045309315,0.0,2.19045309315
 03/15  03:00:00,287.769981332,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053133188,0.0,2.19053133188
 03/15  04:00:00,299.992179448,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906094058,0.0,2.1906094058
 03/15  05:00:00,349.35844553,0.0,0.0,0.0,49.8407270682,199.362908273,4.36740875393,0.0,4.36740875393
 03/15  06:00:00,431.441212893,32.8522537886,0.0,0.0,49.8407270682,199.362908273,387.292460485,382.927426408,4.36503407734
 03/15  07:00:00,512.826032903,32.8368479639,0.0,0.0,149.522181205,199.362908273,382.726792192,371.785989374,10.940802818
 03/15  08:00:00,1052.31461515,32.8414452737,0.0,0.0,448.566543614,448.566543614,129.355481642,113.926809422,15.42867222
 03/15  09:00:00,1016.27664664,33.5280440706,0.0,0.0,448.566543614,448.566543614,66.6124251932,46.7535982222,19.858826971
 03/15  10:00:00,967.943737067,34.0962530011,0.0,0.0,448.566543614,448.566543614,52.1179378033,32.2516593442,19.8662784591
 03/15  11:00:00,970.620340121,36.7766295961,0.0,0.0,448.566543614,448.566543614,45.5538393505,23.4011825672,22.1526567833
 03/15  12:00:00,1032.03732383,39.4233186479,50.1473170934,0.0,448.566543614,398.725816546,51.1647474729,22.2350806339,28.929666839
 03/15  13:00:00,1141.54017282,40.3541082766,107.374378914,0.0,448.566543614,448.566543614,36.9079431523,10.2345441598,26.6733989925
 03/15  14:00:00,1189.73629391,40.3766033127,154.7100869,0.0,448.566543614,448.566543614,20.3292297625,2.70956537877,17.6196643838
 03/15  15:00:00,1232.85327832,40.2830552216,197.345198352,0.0,448.566543614,448.566543614,17.5900349105,0.0,17.5900349105
 03/15  16:00:00,1286.03608828,40.6094737175,201.306608286,0.0,448.566543614,448.566543614,19.932577324,0.0,19.932577324
 03/15  17:00:00,1100.13241054,37.3008690829,132.858683503,0.0,348.885089477,398.725816546,13.1726279574,0.0,13.1726279574
 03/15  18:00:00,746.390040661,33.8169468751,13.3130472608,0.0,249.203635341,299.044362409,18.912976274,7.96055725841,10.9524190156
 03/15  19:00:00,730.149429811,32.8368479639,0.0,0.0,249.203635341,299.044362409,28.8833213791,20.1414297589,8.74189162018
 03/15  20:00:00,580.658937698,32.8368479639,0.0,0.0,149.522181205,249.203635341,64.4586294669,55.7087480201,8.74988144682
 03/15  21:00:00,556.245844418,32.8368479639,0.0,0.0,149.522181205,249.203635341,102.106274803,97.7393504634,4.36692433955
 03/15  22:00:00,349.35693854,0.0,0.0,0.0,49.8407270682,199.362908273,2.19066081234,0.0,2.19066081234
 03/15  23:00:00,299.992179295,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037011951,0.0,2.19037011951
 03/15  24:00:00,287.769981568,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044835716,0.0,2.19044835716
 03/16  01:00:00,287.769980666,0.0,0.0,0.0,24.9203635341,199.362908273,4.36112426087,0.0,4.36112426087
 03/16  02:00:00,287.769980466,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067584159,0.0,2.19067584159
 03/16  03:00:00,287.769980338,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038345159,0.0,2.19038345159
 03/16  04:00:00,299.992178261,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045947078,0.0,2.19045947078
 03/16  05:00:00,349.358443717,0.0,0.0,0.0,49.8407270682,199.362908273,4.36709337242,0.0,4.36709337242
 03/16  06:00:00,431.872306192,33.3322381721,0.0,0.0,49.8407270682,199.362908273,346.934926556,342.569509849,4.36541670683
 03/16  07:00:00,512.808529472,32.8368479639,0.0,0.0,149.522181205,199.362908273,373.71213891,364.954491527,8.75764738339
 03/16  08:00:00,1052.35658718,32.8368479639,0.0,0.0,448.566543614,448.566543614,189.620541935,171.993554464,17.626987471
 03/16  09:00:00,1015.61999644,32.8368479639,0.0,0.0,448.566543614,448.566543614,108.018632975,88.16424566,19.8543873149
 03/16  10:00:00,966.70868379,32.8467186677,0.0,0.0,448.566543614,448.566543614,69.6834624764,49.8184014408,19.8650610355
 03/16  11:00:00,968.530561825,34.68031688,0.0,0.0,448.566543614,448.566543614,53.6623630732,31.5112630046,22.1511000685
 03/16  12:00:00,919.462421488,35.4512757047,0.0,0.0,448.566543614,398.725816546,56.5420439875,27.6131526301,28.9288913573
 03/16  13:00:00,970.550239349,36.7145467304,0.0,0.0,448.566543614,448.566543614,37.1065333482,10.4378797555,26.6686535927
 03/16  14:00:00,972.779443097,38.9611247306,0.0,0.0,448.566543614,448.566543614,19.4494482544,1.83160426178,17.6178439926
 03/16  15:00:00,1040.28195736,39.4695173794,19.044250179,0.0,448.566543614,448.566543614,15.41591531,0.00606012193417,15.4098551881
 03/16  16:00:00,1120.60566919,38.7826771452,40.8726565635,0.0,448.566543614,448.566543614,22.1207347466,0.0,22.1207347466
 03/16  17:00:00,927.028217994,34.2493060081,3.8759192518,0.0,348.885089477,398.725816546,15.230596089,2.06060658926,13.1699894997
 03/16  18:00:00,703.337788155,32.8368479639,0.0,0.0,249.203635341,299.044362409,34.9506886405,23.9974888624,10.9531997781
 03/16  19:00:00,730.172562934,32.8368479639,0.0,0.0,249.203635341,299.044362409,56.5907813571,47.8499385159,8.74084284122
 03/16  20:00:00,580.694522993,32.8368479639,0.0,0.0,149.522181205,249.203635341,105.763090052,99.1955086324,6.56758141988
 03/16  21:00:00,556.268427796,32.8368479639,0.0,0.0,149.522181205,249.203635341,131.473595571,127.10626582,4.36732975165
 03/16  22:00:00,349.356937609,0.0,0.0,0.0,49.8407270682,199.362908273,4.36127886741,0.0,4.36127886741
 03/16  23:00:00,299.99217821,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067836564,0.0,2.19067836564
 03/16  24:00:00,287.769980291,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038586146,0.0,2.19038586146
 03/17  01:00:00,287.769979325,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045897458,0.0,2.19045897458
 03/17  02:00:00,287.769979515,0.0,0.0,0.0,24.9203635341,199.362908273,4.36113870793,0.0,4.36113870793
 03/17  03:00:00,287.769979329,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906793991,0.0,2.1906793991
 03/17  04:00:00,299.992177003,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038510658,0.0,2.19038510658
 03/17  05:00:00,349.358442244,0.0,0.0,0.0,49.8407270682,199.362908273,4.36732965545,0.0,4.36732965545
 03/17  06:00:00,432.007753394,33.4663111559,0.0,0.0,49.8407270682,199.362908273,356.490989868,352.125529881,4.36545998734
 03/17  07:00:00,512.77045112,32.8368479639,0.0,0.0,149.522181205,199.362908273,336.731397572,327.974377365,8.75702020653
 03/17  08:00:00,1052.29458586,32.8368479639,0.0,0.0,448.566543614,448.566543614,119.91484185,102.285840869,17.6290009802
 03/17  09:00:00,1016.13722741,33.3883998821,0.0,0.0,448.566543614,448.566543614,69.5920982841,49.7385060191,19.853592265
 03/17  10:00:00,967.90845749,34.0595944484,0.0,0.0,448.566543614,448.566543614,53.4171037518,35.7574678635,17.6596358884
 03/17  11:00:00,970.652874217,36.8085213904,0.0,0.0,448.566543614,448.566543614,49.876650913,25.5084145145,24.3682363986
 03/17  12:00:00,923.270737238,39.2632091159,0.0,0.0,448.566543614,398.725816546,53.1224800858,24.1903507233,28.9321293625
 03/17  13:00:00,975.330192512,41.4974525551,0.0,0.0,448.566543614,448.566543614,33.8873316728,7.22717281005,26.6601588627
 03/17  14:00:00,974.012510404,40.1949593488,0.0,0.0,448.566543614,448.566543614,16.3923353575,0.975210468064,15.4171248894
 03/17  15:00:00,972.917726905,39.1014819808,0.0,0.0,448.566543614,448.566543614,17.6106907052,0.0,17.6106907052
 03/17  16:00:00,1020.42034382,37.709786831,0.0,0.0,448.566543614,448.566543614,22.1193426981,0.0,22.1193426981
 03/17  17:00:00,903.080166955,33.2311362632,0.0,0.0,348.885089477,398.725816546,16.925287085,3.75881084399,13.166476241
 03/17  18:00:00,703.343817561,32.8368479639,0.0,0.0,249.203635341,299.044362409,43.0914179078,32.1397252079,10.9516926999
 03/17  19:00:00,730.186402836,32.8368479639,0.0,0.0,249.203635341,299.044362409,72.9073777252,66.346516577,6.56086114814
 03/17  20:00:00,580.699497625,32.8368479639,0.0,0.0,149.522181205,249.203635341,117.360850728,108.610924363,8.74992636487
 03/17  21:00:00,556.264260502,32.8368479639,0.0,0.0,149.522181205,249.203635341,130.405596365,126.038598016,4.36699834844
 03/17  22:00:00,349.356936071,0.0,0.0,0.0,49.8407270682,199.362908273,2.19053068496,0.0,2.19053068496
 03/17  23:00:00,299.992177284,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060396582,0.0,2.19060396582
 03/17  24:00:00,287.769979566,0.0,0.0,0.0,24.9203635341,199.362908273,4.36105989456,0.0,4.36105989456
 03/18  01:00:00,237.929250989,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045255679,0.0,2.19045255679
 03/18  02:00:00,237.929250959,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052375188,0.0,2.19052375188
 03/18  03:00:00,237.929251276,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059477927,0.0,2.19059477927
 03/18  04:00:00,250.151449179,0.0,0.0,0.0,24.9203635341,149.522181205,4.36103507147,0.0,4.36103507147
 03/18  05:00:00,274.597349522,0.0,0.0,0.0,24.9203635341,149.522181205,4.36694473211,0.0,4.36694473211
 03/18  06:00:00,453.415056267,33.2076728771,0.000897920039825,0.0,49.8407270682,199.362908273,391.806575628,389.613849655,2.19272597325
 03/18  07:00:00,413.141933765,32.8368479639,0.0,0.0,49.8407270682,199.362908273,410.997850047,404.449031266,6.54881878085
 03/18  08:00:00,653.720667706,32.8368479639,0.0,0.0,249.203635341,249.203635341,309.078671207,302.51768694,6.56098426731
 03/18  09:00:00,617.048875738,32.8368479639,0.0,0.0,249.203635341,249.203635341,303.897441072,292.945156476,10.9522845959
 03/18  10:00:00,568.162134314,32.8368479639,0.0,0.0,249.203635341,249.203635341,307.923248064,296.981614437,10.9416336266
 03/18  11:00:00,568.167279616,32.8368479639,0.0,0.0,249.203635341,249.203635341,311.533036504,300.571417275,10.9616192287
 03/18  12:00:00,568.174184611,32.8368479639,0.0,0.0,249.203635341,249.203635341,321.245864666,310.299984488,10.945880178
 03/18  13:00:00,568.180183311,32.8368479639,0.0,0.0,249.203635341,249.203635341,325.636517331,316.878856087,8.75766124392
 03/18  14:00:00,319.036561775,32.8368479639,0.0,0.0,74.7610906023,174.442544739,397.067100699,390.505843708,6.56125699139
 03/18  15:00:00,319.088416009,32.8368479639,0.0,0.0,74.7610906023,174.442544739,457.639123902,451.08318021,6.55594369153
 03/18  16:00:00,368.071142154,32.8368479639,0.0,0.0,74.7610906023,174.442544739,562.113323568,553.3764199,8.73690366811
 03/18  17:00:00,330.05662478,32.8368479639,0.0,0.0,24.9203635341,149.522181205,635.545280539,633.352965582,2.19231495704
 03/18  18:00:00,296.668034875,0.0,0.0,0.0,24.9203635341,149.522181205,4.36493536479,0.0,4.36493536479
 03/18  19:00:00,323.485639436,0.0,0.0,0.0,24.9203635341,149.522181205,4.36476682373,0.0,4.36476682373
 03/18  20:00:00,323.485639037,0.0,0.0,0.0,24.9203635341,149.522181205,2.19248435807,0.0,2.19248435807
 03/18  21:00:00,299.457139218,0.413019224818,0.0,0.0,24.9203635341,149.522181205,8.66207270951,2.1183330586,6.54373965091
 03/18  22:00:00,276.670862129,2.06509612409,0.0,0.0,24.9203635341,149.522181205,13.4176381262,11.2269800171,2.19065810902
 03/18  23:00:00,251.814099501,1.65207689927,0.0,0.0,24.9203635341,149.522181205,14.1612701136,11.9709084034,2.19036171025
 03/18  24:00:00,240.008897393,2.06509612409,0.0,0.0,24.9203635341,149.522181205,18.6695478577,16.4791151029,2.19043275478
 03/19  01:00:00,239.596159142,1.65207689927,0.0,0.0,24.9203635341,149.522181205,19.5575120676,17.3678387455,2.18967332214
 03/19  02:00:00,240.011977089,2.06509612409,0.0,0.0,24.9203635341,149.522181205,22.7254345454,20.5359041346,2.18953041082
 03/19  03:00:00,239.5997138,1.65207689927,0.0,0.0,24.9203635341,149.522181205,23.5713565701,21.3816670347,2.18968953537
 03/19  04:00:00,252.239352026,2.06509612409,0.0,0.0,24.9203635341,149.522181205,28.5540839909,26.364477525,2.18960646588
 03/19  05:00:00,276.274146654,1.65207689927,0.0,0.0,24.9203635341,149.522181205,32.843875905,28.4787972108,4.36507869418
 03/19  06:00:00,325.576953951,2.06509612409,0.0,0.0,24.9203635341,149.522181205,33.4210738737,31.2316659887,2.18940788495
 03/19  07:00:00,306.893465546,1.65207689927,0.0,0.0,24.9203635341,149.522181205,37.2150984034,35.0254115856,2.18968681774
 03/19  08:00:00,298.762243332,2.06509612409,0.0,0.0,24.9203635341,149.522181205,36.4446787885,34.255195122,2.18948366653
 03/19  09:00:00,261.682598044,1.65207689927,0.0,0.0,24.9203635341,149.522181205,36.2804345955,34.0907920167,2.18964257873
 03/19  10:00:00,213.204354209,2.06509612409,0.0,0.0,24.9203635341,149.522181205,33.4166773475,31.227118073,2.18955927449
 03/19  11:00:00,212.790382809,1.65207689927,0.0,0.0,24.9203635341,149.522181205,33.3287022865,28.9654097516,4.36329253486
 03/19  12:00:00,213.201244254,2.06509612409,0.0,0.0,24.9203635341,149.522181205,28.7135077606,26.5218255758,2.19168218486
 03/19  13:00:00,212.788527927,1.65207689927,0.0,0.0,24.9203635341,149.522181205,29.5277489842,25.1590463938,4.36870259041
 03/19  14:00:00,213.198564468,2.06509612409,0.0,0.0,24.9203635341,149.522181205,27.8756128869,23.5127082961,4.36290459079
 03/19  15:00:00,212.783252182,1.65207689927,0.0,0.0,24.9203635341,149.522181205,24.274187243,22.0847676248,2.18941961823
 03/19  16:00:00,262.0883523,2.06509612409,0.0,0.0,24.9203635341,149.522181205,27.900729992,25.7114991153,2.18923087666
 03/19  17:00:00,298.342014192,1.65207689927,0.0,0.0,24.9203635341,149.522181205,27.993941512,25.8044462662,2.18949524585
 03/19  18:00:00,298.758903034,2.06509612409,0.0,0.0,24.9203635341,149.522181205,32.2394464423,30.0497923915,2.18965405083
 03/19  19:00:00,325.168861614,1.65207689927,0.0,0.0,24.9203635341,149.522181205,38.0999449286,35.9103741935,2.18957073509
 03/19  20:00:00,325.589828852,2.06509612409,0.0,0.0,24.9203635341,149.522181205,46.7264640988,44.5367946532,2.18966944557
 03/19  21:00:00,300.740869062,1.65207689927,0.0,0.0,24.9203635341,149.522181205,56.289034127,51.9236535947,4.36538053232
 03/19  22:00:00,276.708933358,2.06509612409,0.0,0.0,24.9203635341,149.522181205,54.8691832968,52.6797731166,2.18941018018
 03/19  23:00:00,251.859105942,1.65207689927,0.0,0.0,24.9203635341,149.522181205,62.7458519877,60.5561629759,2.18968901176
 03/19  24:00:00,240.066171515,2.06509612409,0.0,0.0,24.9203635341,149.522181205,79.4669753742,77.2774895754,2.18948579877
 03/20  01:00:00,289.501158076,1.65207689927,0.0,0.0,24.9203635341,199.362908273,85.4844544945,83.2940280065,2.19042648802
 03/20  02:00:00,308.114700778,15.325163998,0.00019637660544,0.0,24.9203635341,199.362908273,127.967846161,125.77720527,2.19064089061
 03/20  03:00:00,311.687340258,23.7521900224,0.0,0.0,24.9203635341,199.362908273,173.376180834,171.185547102,2.19063373268
 03/20  04:00:00,319.896516229,19.7451866226,0.0,0.0,24.9203635341,199.362908273,168.71786656,164.356550084,4.36131647588
 03/20  05:00:00,373.327936759,23.7521900224,0.0,0.0,49.8407270682,199.362908273,227.435146422,223.067982989,4.36716343255
 03/20  06:00:00,433.10664338,32.8368479639,0.0,0.0,49.8407270682,199.362908273,1766.19069809,1763.99803805,2.19266003549
 03/20  07:00:00,506.666584601,32.8368479639,0.0,0.0,149.522181205,199.362908273,1916.52192054,1905.58067719,10.9412433527
 03/20  08:00:00,1053.35696056,32.8368479639,0.0,0.0,448.566543614,448.566543614,745.179832569,727.554420125,17.6254124435
 03/20  09:00:00,1016.23344655,32.8368479639,0.0,0.0,448.566543614,448.566543614,509.682454321,492.033218319,17.6492360017
 03/20  10:00:00,967.098956117,32.8368479639,0.0,0.0,448.566543614,448.566543614,363.689944475,343.827584482,19.8623599935
 03/20  11:00:00,966.944698439,32.8368479639,0.0,0.0,448.566543614,448.566543614,261.642683771,239.493846914,22.1488368569
 03/20  12:00:00,917.077272901,32.8368479639,0.0,0.0,448.566543614,398.725816546,254.966367747,226.041285607,28.9250821398
 03/20  13:00:00,966.835171736,32.8368479639,0.0,0.0,448.566543614,448.566543614,187.03836412,160.374623103,26.6637410169
 03/20  14:00:00,966.785520269,32.8368479639,0.0,0.0,448.566543614,448.566543614,144.851260426,127.234159282,17.617101144
 03/20  15:00:00,966.756924916,32.8368479639,0.0,0.0,448.566543614,448.566543614,117.872309507,102.46340619,15.408903317
 03/20  16:00:00,1015.62297075,32.8368479639,0.0,0.0,448.566543614,448.566543614,97.9355297479,75.8149474407,22.1205823072
 03/20  17:00:00,902.780249065,32.8368479639,0.0,0.0,348.885089477,398.725816546,112.35509684,99.1886898668,13.1664069734
 03/20  18:00:00,703.473931452,32.8368479639,0.0,0.0,249.203635341,299.044362409,173.089279481,162.138450577,10.9508289037
 03/20  19:00:00,730.368711729,32.8368479639,0.0,0.0,249.203635341,299.044362409,257.341793996,250.780598001,6.56119599563
 03/20  20:00:00,580.961829066,32.8368479639,0.0,0.0,149.522181205,249.203635341,388.94295988,380.193908203,8.74905167669
 03/20  21:00:00,556.638812286,32.8368479639,0.0,0.0,149.522181205,249.203635341,523.918353004,519.551172331,4.36718067322
 03/20  22:00:00,349.356932556,0.0,0.0,0.0,49.8407270682,199.362908273,2.19062481773,0.0,2.19062481773
 03/20  23:00:00,299.992173789,0.0,0.0,0.0,24.9203635341,199.362908273,4.36107869785,0.0,4.36107869785
 03/20  24:00:00,287.769975854,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045515744,0.0,2.19045515744
 03/21  01:00:00,287.769974358,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051698753,0.0,2.19051698753
 03/21  02:00:00,289.014008695,1.23905767445,0.0,0.0,24.9203635341,199.362908273,7.59597076194,5.40539038955,2.19058037239
 03/21  03:00:00,289.430816491,1.65207689927,0.0,0.0,24.9203635341,199.362908273,13.8867095731,9.52544689412,4.361262679
 03/21  04:00:00,302.071115827,2.06509612409,0.0,0.0,24.9203635341,199.362908273,17.249287995,15.0588831391,2.19040485592
 03/21  05:00:00,351.02547373,1.65207689927,0.0,0.0,49.8407270682,199.362908273,20.6450534981,16.2778593829,4.36719411529
 03/21  06:00:00,432.107849286,32.8368479639,0.0,0.0,49.8407270682,199.362908273,1037.76288819,1035.57065944,2.1922287509
 03/21  07:00:00,504.963714027,32.8368479639,0.0,0.0,149.522181205,199.362908273,996.034235258,985.093515787,10.9407194707
 03/21  08:00:00,1052.60975901,32.8368479639,0.0,0.0,448.566543614,448.566543614,403.749113978,386.124084001,17.625029977
 03/21  09:00:00,1015.80391448,32.8368479639,0.0,0.0,448.566543614,448.566543614,275.892803783,258.24378089,17.6490228929
 03/21  10:00:00,966.85088986,32.8368479639,0.0,0.0,448.566543614,448.566543614,218.648078549,198.786754932,19.861323617
 03/21  11:00:00,966.798136755,32.8368479639,0.0,0.0,448.566543614,448.566543614,166.250699323,144.102782765,22.147916558
 03/21  12:00:00,916.951252925,32.8368479639,0.0,0.0,448.566543614,398.725816546,163.834921094,134.91167621,28.9232448847
 03/21  13:00:00,966.730234788,32.8368479639,0.0,0.0,448.566543614,448.566543614,98.4663496484,71.8046886781,26.6616609703
 03/21  14:00:00,966.699225808,32.8368479639,0.0,0.0,448.566543614,448.566543614,67.1879967905,49.5722124604,17.6157843301
 03/21  15:00:00,966.677297215,32.8368479639,0.0,0.0,448.566543614,448.566543614,41.8469291641,26.4400233308,15.4069058333
 03/21  16:00:00,1015.57153939,32.8368479639,0.0,0.0,448.566543614,448.566543614,48.5768771607,26.4585383978,22.1183387629
 03/21  17:00:00,902.715388992,32.8368479639,0.0,0.0,348.885089477,398.725816546,49.0121935909,35.8461736938,13.1660198972
 03/21  18:00:00,703.379611089,32.8368479639,0.0,0.0,249.203635341,299.044362409,79.7300396221,68.7781444451,10.951895177
 03/21  19:00:00,730.24908699,32.8368479639,0.0,0.0,249.203635341,299.044362409,137.142502588,130.58197274,6.56052984781
 03/21  20:00:00,580.803362583,32.8368479639,0.0,0.0,149.522181205,249.203635341,226.347301231,217.598020466,8.74928076534
 03/21  21:00:00,556.378283,32.8368479639,0.0,0.0,149.522181205,249.203635341,252.557703834,248.190977787,4.36672604699
 03/21  22:00:00,349.356931385,0.0,0.0,0.0,49.8407270682,199.362908273,2.19039812343,0.0,2.19039812343
 03/21  23:00:00,299.992172452,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046144677,0.0,2.19046144677
 03/21  24:00:00,287.769974817,0.0,0.0,0.0,24.9203635341,199.362908273,4.36111247428,0.0,4.36111247428
 03/22  01:00:00,287.769973344,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064622404,0.0,2.19064622404
 03/22  02:00:00,287.76997322,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034182611,0.0,2.19034182611
 03/22  03:00:00,287.769973336,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040272625,0.0,2.19040272625
 03/22  04:00:00,299.99217132,0.0,0.0,0.0,24.9203635341,199.362908273,4.36098758847,0.0,4.36098758847
 03/22  05:00:00,349.358432484,0.0,0.0,0.0,49.8407270682,199.362908273,4.36645278353,0.0,4.36645278353
 03/22  06:00:00,431.566341856,32.8368479639,0.0,0.0,49.8407270682,199.362908273,550.818972364,548.626502551,2.19246981273
 03/22  07:00:00,504.303147416,32.8368479639,0.0,0.0,149.522181205,199.362908273,410.876001155,399.935412306,10.9405888485
 03/22  08:00:00,1052.31043899,32.8368479639,0.0,0.0,448.566543614,448.566543614,132.050171165,116.62824657,15.4219245954
 03/22  09:00:00,1020.49263415,32.8368479639,0.000420756322839,0.0,448.566543614,448.566543614,77.2984211817,57.4462501662,19.8521710155
 03/22  10:00:00,1005.81119541,32.8368479639,23.4034883493,0.0,448.566543614,448.566543614,56.1383836482,36.2769838556,19.8613997926
 03/22  11:00:00,1125.19265775,33.5981036069,115.167706786,0.0,448.566543614,448.566543614,46.2335900103,24.0840425437,22.1495474667
 03/22  12:00:00,1189.02732058,33.8524704607,206.607655408,0.0,448.566543614,398.725816546,49.4272781665,20.5024688123,28.9248093543
 03/22  13:00:00,1240.40780424,33.3246737465,209.322701769,0.0,448.566543614,448.566543614,35.9624396168,9.30705515593,26.6553844609
 03/22  14:00:00,1264.31850824,33.1446064604,232.37959006,0.0,448.566543614,448.566543614,18.8607730705,3.44625321857,15.4145198519
 03/22  15:00:00,1221.95469881,33.1030407704,188.927255364,0.0,448.566543614,448.566543614,18.1869436326,0.579957296779,17.6069863359
 03/22  16:00:00,1325.15530358,33.1736895321,240.71118742,0.0,448.566543614,448.566543614,22.11860773,0.0,22.11860773
 03/22  17:00:00,1211.65539105,32.8368479639,241.252432169,0.0,348.885089477,398.725816546,13.7050475681,0.543265399586,13.1617821685
 03/22  18:00:00,830.841245263,32.8368479639,76.3100022728,0.0,249.203635341,299.044362409,31.4634839641,22.6995416815,8.76394228258
 03/22  19:00:00,730.183510512,32.8368479639,0.0,0.0,249.203635341,299.044362409,69.5009115815,60.7595616669,8.74134991468
 03/22  20:00:00,580.69056448,32.8368479639,0.0,0.0,149.522181205,249.203635341,103.304571157,94.555247554,8.74932360255
 03/22  21:00:00,625.373219583,32.8368479639,11.6077402246,0.0,149.522181205,249.203635341,114.852018919,110.485289095,4.36672982348
 03/22  22:00:00,349.356930335,0.0,0.0,0.0,49.8407270682,199.362908273,2.19056793265,0.0,2.19056793265
 03/22  23:00:00,299.992171061,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062830466,0.0,2.19062830466
 03/22  24:00:00,287.769973396,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903237013,0.0,2.1903237013
 03/23  01:00:00,287.769972259,0.0,0.0,0.0,24.9203635341,199.362908273,4.36082151058,0.0,4.36082151058
 03/23  02:00:00,287.769972084,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049786447,0.0,2.19049786447
 03/23  03:00:00,287.769971877,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055574002,0.0,2.19055574002
 03/23  04:00:00,299.992169785,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061349069,0.0,2.19061349069
 03/23  05:00:00,349.358430455,0.0,0.0,0.0,49.8407270682,199.362908273,4.36655281652,0.0,4.36655281652
 03/23  06:00:00,431.329543851,32.8368479639,0.0,0.0,49.8407270682,199.362908273,299.786459787,295.421438331,4.36502145563
 03/23  07:00:00,504.180304198,32.8368479639,0.0,0.0,149.522181205,199.362908273,283.511198367,274.755475162,8.75572320479
 03/23  08:00:00,1052.27080139,32.8368479639,0.0,0.0,448.566543614,448.566543614,92.3875380613,74.763804596,17.6237334654
 03/23  09:00:00,1050.51865106,32.8368479639,6.19546758142,0.0,448.566543614,448.566543614,53.0205349991,33.1689684052,19.8515665939
 03/23  10:00:00,1160.25134752,33.0844617307,131.607593464,0.0,448.566543614,448.566543614,37.3744534262,19.7189779076,17.6554755186
 03/23  11:00:00,1268.43498712,35.6335325152,234.502238203,0.0,448.566543614,448.566543614,32.6994481711,8.33917480168,24.3602733695
 03/23  12:00:00,1233.15837398,35.7688936377,248.478217649,0.0,448.566543614,398.725816546,32.9838656958,6.28602034136,26.6978453544
 03/23  13:00:00,1297.50916946,37.4463559891,256.172747101,0.0,448.566543614,448.566543614,27.3658333826,0.698681326593,26.667152056
 03/23  14:00:00,1303.07375895,35.018230544,260.79945177,0.0,448.566543614,448.566543614,17.8675303064,0.252863417097,17.6146668893
 03/23  15:00:00,1305.02150057,35.1674581657,262.268468998,0.0,448.566543614,448.566543614,15.4082313443,0.0,15.4082313443
 03/23  16:00:00,1355.39735727,34.6852728574,262.025557466,0.0,448.566543614,448.566543614,22.1159238453,0.0,22.1159238453
 03/23  17:00:00,1241.41799979,33.4323305446,262.555173111,0.0,348.885089477,398.725816546,13.167115728,0.0,13.167115728
 03/23  18:00:00,1034.4343345,32.8368479639,257.816459328,0.0,249.203635341,299.044362409,11.4220425021,0.470746342491,10.9512961596
 03/23  19:00:00,996.266339286,32.8368479639,207.207492998,0.0,249.203635341,299.044362409,23.1255667318,16.5651431257,6.56042360611
 03/23  20:00:00,592.487789778,32.8368479639,2.23338748646,0.0,149.522181205,249.203635341,76.9666218453,68.2185376827,8.74808416264
 03/23  21:00:00,556.239490009,32.8368479639,0.0,0.0,149.522181205,249.203635341,100.185571068,95.8188195565,4.36675151108
 03/23  22:00:00,349.356928799,0.0,0.0,0.0,49.8407270682,199.362908273,2.19051258841,0.0,2.19051258841
 03/23  23:00:00,299.992169908,0.0,0.0,0.0,24.9203635341,199.362908273,4.36083188235,0.0,4.36083188235
 03/23  24:00:00,287.769971973,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050261949,0.0,2.19050261949
 03/24  01:00:00,287.769970465,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055596038,0.0,2.19055596038
 03/24  02:00:00,287.769970596,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061100555,0.0,2.19061100555
 03/24  03:00:00,287.769970932,0.0,0.0,0.0,24.9203635341,199.362908273,4.36083706966,0.0,4.36083706966
 03/24  04:00:00,299.992168582,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041227153,0.0,2.19041227153
 03/24  05:00:00,349.358428163,0.0,0.0,0.0,49.8407270682,199.362908273,4.36692350076,0.0,4.36692350076
 03/24  06:00:00,431.674823802,33.2652260617,0.0,0.0,49.8407270682,199.362908273,204.281906356,202.089704106,2.19220224955
 03/24  07:00:00,513.554170762,32.8368479639,0.000389432251216,0.0,149.522181205,199.362908273,194.664679666,183.724522427,10.9401572386
 03/24  08:00:00,1142.86827296,33.3807939233,40.7169520928,0.0,448.566543614,448.566543614,56.037873235,38.4126573549,17.62521588
 03/24  09:00:00,1279.57911132,35.2399469773,198.371475981,0.0,448.566543614,448.566543614,38.9096467451,21.2620364769,17.6476102681
 03/24  10:00:00,1295.83342272,36.5860311019,253.492604289,0.0,448.566543614,448.566543614,29.2297549082,9.36762591163,19.8621289965
 03/24  11:00:00,1330.75713368,38.2382497013,285.294952027,0.0,448.566543614,448.566543614,24.3615145256,2.21266219199,22.1488523336
 03/24  12:00:00,1303.75362032,40.0393402863,306.224507924,0.0,448.566543614,398.725816546,31.29531508,2.37340766851,28.9219074114
 03/24  13:00:00,1374.09250056,41.0078814346,325.175913523,0.0,448.566543614,448.566543614,26.7268921525,0.0749298121653,26.6519623403
 03/24  14:00:00,1383.59211861,42.3169677063,333.375333057,0.0,448.566543614,448.566543614,15.4160793512,0.0,15.4160793512
 03/24  15:00:00,1385.44938238,44.5854946378,332.934685876,0.0,448.566543614,448.566543614,17.6082582259,0.0,17.6082582259
 03/24  16:00:00,1433.23826541,47.3996998087,328.95194515,0.0,448.566543614,448.566543614,19.9053226002,0.0,19.9053226002
 03/24  17:00:00,1323.31214812,42.066351751,336.536066542,0.0,348.885089477,398.725816546,13.1704360443,0.0,13.1704360443
 03/24  18:00:00,1103.89435095,36.7773978688,319.977766447,0.0,249.203635341,299.044362409,10.9503272976,0.0,10.9503272976
 03/24  19:00:00,1080.18931733,33.2418918067,285.309787071,0.0,249.203635341,299.044362409,8.75021547834,0.00887849661338,8.74133698172
 03/24  20:00:00,927.073002136,32.8368479639,278.179387242,0.0,149.522181205,249.203635341,11.8436951916,5.27762091692,6.56607427466
 03/24  21:00:00,821.625933629,32.8368479639,200.768046815,0.0,149.522181205,249.203635341,24.8032032512,20.4359815547,4.36722169652
 03/24  22:00:00,349.35692784,0.0,0.0,0.0,49.8407270682,199.362908273,4.36116461064,0.0,4.36116461064
 03/24  23:00:00,299.99216846,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059097901,0.0,2.19059097901
 03/24  24:00:00,287.769970561,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906457103,0.0,2.1906457103
 03/25  01:00:00,237.929242238,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033328687,0.0,2.19033328687
 03/25  02:00:00,237.929242433,0.0,0.0,0.0,24.9203635341,149.522181205,4.36082396323,0.0,4.36082396323
 03/25  03:00:00,237.929242276,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049038906,0.0,2.19049038906
 03/25  04:00:00,250.151439892,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054250097,0.0,2.19054250097
 03/25  05:00:00,274.59733553,0.0,0.0,0.0,24.9203635341,149.522181205,4.36677034497,0.0,4.36677034497
 03/25  06:00:00,441.619875646,33.8256222504,0.00100412394815,0.0,49.8407270682,199.362908273,121.972773774,117.607931643,4.3648421317
