Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/25  07:00:00,404.352235967,32.8368479639,0.0,0.0,49.8407270682,199.362908273,110.861704722,106.488651442,4.37305328032
 03/25  08:00:00,748.140087264,33.2526953586,53.9010949402,0.0,249.203635341,249.203635341,48.4130601673,39.6717964853,8.74126368201
 03/25  09:00:00,939.621377902,34.6181695025,254.93141013,0.0,249.203635341,249.203635341,36.2299288552,27.4654526295,8.7644762257
 03/25  10:00:00,916.759815586,34.9201306528,276.955933888,0.0,249.203635341,249.203635341,31.4288061023,20.4881629209,10.9406431814
 03/25  11:00:00,888.565723926,36.6938155137,250.282030141,0.0,249.203635341,249.203635341,25.595327906,14.6349191882,10.9604087178
 03/25  12:00:00,901.786529888,39.4027136148,259.287619768,0.0,249.203635341,249.203635341,20.4979436448,9.55350077099,10.9444428738
 03/25  13:00:00,919.64655726,40.3116989644,275.469663459,0.0,249.203635341,249.203635341,12.9872365975,4.23047938296,8.75675721456
 03/25  14:00:00,678.789411809,39.9200648701,283.712125595,0.0,74.7610906023,174.442544739,10.3203074459,3.75979536798,6.56051207794
 03/25  15:00:00,680.549553606,38.0386888457,287.022886967,0.0,74.7610906023,174.442544739,6.55510174104,0.0,6.55510174104
 03/25  16:00:00,724.066417149,36.5675263743,283.636258628,0.0,74.7610906023,174.442544739,8.83935973968,0.101968525817,8.73739121387
 03/25  17:00:00,670.754295756,35.4885229419,270.389849932,0.0,24.9203635341,149.522181205,5.97713038879,3.78464784073,2.19248254806
 03/25  18:00:00,552.312164138,23.1301862938,183.934362957,0.0,24.9203635341,149.522181205,4.3652137561,0.0,4.3652137561
 03/25  19:00:00,370.951404087,5.25686052131,39.9595910833,0.0,24.9203635341,149.522181205,4.36497058257,0.0,4.36497058257
 03/25  20:00:00,323.485626573,0.0,0.0,0.0,24.9203635341,149.522181205,2.19255613595,0.0,2.19255613595
 03/25  21:00:00,299.042231032,0.0,0.0,0.0,24.9203635341,149.522181205,4.36866041881,0.0,4.36866041881
 03/25  22:00:00,274.595835929,0.0,0.0,0.0,24.9203635341,149.522181205,4.36104401937,0.0,4.36104401937
 03/25  23:00:00,250.151440112,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059990475,0.0,2.19059990475
 03/25  24:00:00,237.9292422,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065174132,0.0,2.19065174132
 03/26  01:00:00,237.928741187,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957098557,0.0,2.18957098557
 03/26  02:00:00,237.928741202,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959063144,0.0,2.18959063144
 03/26  03:00:00,237.928741215,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961013089,0.0,2.18961013089
 03/26  04:00:00,250.15093903,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962951317,0.0,2.18962951317
 03/26  05:00:00,274.596833886,0.0,0.0,0.0,24.9203635341,149.522181205,4.3647975398,0.0,4.3647975398
 03/26  06:00:00,323.484125832,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937754103,0.0,2.18937754103
 03/26  07:00:00,296.666521416,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954616809,0.0,2.18954616809
 03/26  08:00:00,310.500659151,13.8341377346,0.0,0.0,24.9203635341,149.522181205,2.18963983272,0.0,2.18963983272
 03/26  09:00:00,442.474232894,25.8932005064,97.1627409505,0.0,24.9203635341,149.522181205,2.18961472029,0.0,2.18961472029
 03/26  10:00:00,437.348510805,21.3193020233,143.528526439,0.0,24.9203635341,149.522181205,2.18963391231,0.0,2.18963391231
 03/26  11:00:00,451.984407082,19.9055055357,171.616674806,0.0,24.9203635341,149.522181205,2.19157765292,0.0,2.19157765292
 03/26  12:00:00,503.126225674,21.4423467983,201.530571239,0.0,24.9203635341,149.522181205,4.36318406132,0.0,4.36318406132
 03/26  13:00:00,558.237018907,26.6903929088,247.31966164,0.0,24.9203635341,149.522181205,4.36907501382,0.0,4.36907501382
 03/26  14:00:00,497.733632595,21.8993346744,198.976714011,0.0,24.9203635341,149.522181205,2.19157883216,0.0,2.19157883216
 03/26  15:00:00,468.044740721,20.8023791743,185.72622454,0.0,24.9203635341,149.522181205,2.18962425877,0.0,2.18962425877
 03/26  16:00:00,319.352909601,4.42002262463,42.8400218082,0.0,24.9203635341,149.522181205,2.18946434208,0.0,2.18946434208
 03/26  17:00:00,296.666521452,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948353609,0.0,2.18948353609
 03/26  18:00:00,296.666521451,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950275615,0.0,2.18950275615
 03/26  19:00:00,314.940459182,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952195163,0.0,2.18952195163
 03/26  20:00:00,323.484125852,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954112336,0.0,2.18954112336
 03/26  21:00:00,299.041229099,0.0,0.0,0.0,24.9203635341,149.522181205,4.36481794041,0.0,4.36481794041
 03/26  22:00:00,274.595334562,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958493491,0.0,2.18958493491
 03/26  23:00:00,250.150938981,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960401428,0.0,2.18960401428
 03/26  24:00:00,237.928741198,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962307603,0.0,2.18962307603
 03/27  01:00:00,287.769966495,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040371721,0.0,2.19040371721
 03/27  02:00:00,287.769966673,0.0,0.0,0.0,24.9203635341,199.362908273,4.36094663088,0.0,4.36094663088
 03/27  03:00:00,287.769966496,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054265129,0.0,2.19054265129
 03/27  04:00:00,299.992164169,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058873037,0.0,2.19058873037
 03/27  05:00:00,349.358421614,0.0,0.0,0.0,49.8407270682,199.362908273,4.36682461707,0.0,4.36682461707
 03/27  06:00:00,423.038597468,33.140907385,0.0,0.0,49.8407270682,199.362908273,252.019985707,247.655106673,4.36487903374
 03/27  07:00:00,504.095739143,32.8368479639,0.0,0.0,149.522181205,199.362908273,190.358209878,181.602152514,8.75605736368
 03/27  08:00:00,1052.89831827,33.4851586353,0.0,0.0,448.566543614,448.566543614,69.5469376209,51.9232376619,17.623699959
 03/27  09:00:00,1017.75627155,35.020229126,0.0,0.0,448.566543614,448.566543614,54.2526806383,36.6074406138,17.6452400245
 03/27  10:00:00,995.923878542,35.157012849,7.69180860176,0.0,448.566543614,448.566543614,43.0598541865,23.1999727007,19.8598814858
 03/27  11:00:00,1090.62136399,36.329133955,61.1991653311,0.0,448.566543614,448.566543614,35.4072126659,13.2653007199,22.1419119461
 03/27  12:00:00,1107.71940293,38.0697581216,124.846629197,0.0,448.566543614,398.725816546,42.5649156388,13.6489878256,28.9159278132
 03/27  13:00:00,1234.68152569,39.878815149,198.827466137,0.0,448.566543614,448.566543614,28.3220167327,1.67354917954,26.6484675532
 03/27  14:00:00,1250.7806128,39.272935204,215.027439139,0.0,448.566543614,448.566543614,15.510470948,0.0974957913835,15.4129751566
 03/27  15:00:00,1250.81610672,39.9563815102,214.382570497,0.0,448.566543614,448.566543614,17.6059820559,0.0,17.6059820559
 03/27  16:00:00,1297.8029475,40.9911350457,211.432896994,0.0,448.566543614,448.566543614,19.9039781157,0.0,19.9039781157
 03/27  17:00:00,1183.62707261,37.9469283293,213.181657048,0.0,348.885089477,398.725816546,13.1676582517,0.0,13.1676582517
 03/27  18:00:00,896.166237568,34.5524014844,130.908052293,0.0,249.203635341,299.044362409,11.1279333393,0.178512031906,10.9494213074
 03/27  19:00:00,771.500167961,32.8368479639,11.6868218477,0.0,249.203635341,299.044362409,8.96750461793,2.40641867918,6.56108593875
 03/27  20:00:00,580.630490247,32.8368479639,0.0,0.0,149.522181205,249.203635341,34.1141190938,25.3660755168,8.74804357693
 03/27  21:00:00,556.205592403,32.8368479639,0.0,0.0,149.522181205,249.203635341,60.6202596974,56.2537807828,4.36647891461
 03/27  22:00:00,349.35692333,0.0,0.0,0.0,49.8407270682,199.362908273,2.19053060743,0.0,2.19053060743
 03/27  23:00:00,299.992164393,0.0,0.0,0.0,24.9203635341,199.362908273,4.36083541381,0.0,4.36083541381
 03/27  24:00:00,287.769966454,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048683156,0.0,2.19048683156
 03/28  01:00:00,287.769964829,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052811055,0.0,2.19052811055
 03/28  02:00:00,287.769964944,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057128275,0.0,2.19057128275
 03/28  03:00:00,287.769965272,0.0,0.0,0.0,24.9203635341,199.362908273,4.36091030126,0.0,4.36091030126
 03/28  04:00:00,299.992162981,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033930367,0.0,2.19033930367
 03/28  05:00:00,349.358419048,0.0,0.0,0.0,49.8407270682,199.362908273,4.36669750682,0.0,4.36669750682
 03/28  06:00:00,423.927336275,34.024101421,0.0,0.0,49.8407270682,199.362908273,259.778224965,257.585651355,2.19257361009
 03/28  07:00:00,504.104504571,32.8368479639,0.0,0.0,149.522181205,199.362908273,205.618097764,194.677227691,10.9408700734
 03/28  08:00:00,1052.70869961,33.3017853562,0.0,0.0,448.566543614,448.566543614,59.7738711554,44.3510490575,15.4228220979
 03/28  09:00:00,1017.51639982,34.7869917436,0.0,0.0,448.566543614,448.566543614,48.2219196685,28.3720734396,19.8498462289
 03/28  10:00:00,997.177007931,35.5559027078,8.55579341895,0.0,448.566543614,448.566543614,34.939566958,17.2857091089,17.653857849
 03/28  11:00:00,1134.58034453,37.9389334972,102.644600941,0.0,448.566543614,448.566543614,32.5922937132,8.23420338703,24.3580903261
 03/28  12:00:00,1157.02305029,38.1511899134,173.485885572,0.0,448.566543614,398.725816546,35.2831152535,8.59105702437,26.6920582291
 03/28  13:00:00,1255.0141215,43.4908691671,214.824969937,0.0,448.566543614,448.566543614,27.4066991948,0.747399495516,26.6592996993
 03/28  14:00:00,1263.73774427,42.7873631384,223.283064991,0.0,448.566543614,448.566543614,17.6144117781,0.0,17.6144117781
 03/28  15:00:00,1266.21866736,41.9914986578,226.564170518,0.0,448.566543614,448.566543614,15.4053762387,0.0,15.4053762387
 03/28  16:00:00,1310.94649643,40.2984393658,224.774249735,0.0,448.566543614,448.566543614,22.1118681434,0.0,22.1118681434
 03/28  17:00:00,1175.2043908,35.2360551239,208.205604857,0.0,348.885089477,398.725816546,13.1616151915,0.0,13.1616151915
 03/28  18:00:00,860.221477372,32.8392219332,97.2793251216,0.0,249.203635341,299.044362409,8.85513801612,0.0914715611315,8.76366645498
 03/28  19:00:00,744.531526088,32.8368479639,3.8814578591,0.0,249.203635341,299.044362409,24.2465162863,15.5065291295,8.73998715683
 03/28  20:00:00,580.653806092,32.8368479639,0.0,0.0,149.522181205,249.203635341,64.5419223239,55.7933150191,8.74860730479
 03/28  21:00:00,556.219529693,32.8368479639,0.0,0.0,149.522181205,249.203635341,79.2271739481,74.8607179604,4.36645598764
 03/28  22:00:00,349.356922094,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043550288,0.0,2.19043550288
 03/28  23:00:00,299.992162755,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047851626,0.0,2.19047851626
 03/28  24:00:00,287.769964995,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052147082,0.0,2.19052147082
 03/29  01:00:00,287.769963793,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056065719,0.0,2.19056065719
 03/29  02:00:00,287.769963815,0.0,0.0,0.0,24.9203635341,199.362908273,4.36088062633,0.0,4.36088062633
 03/29  03:00:00,287.769963461,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032021108,0.0,2.19032021108
 03/29  04:00:00,299.992161181,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036039239,0.0,2.19036039239
 03/29  05:00:00,349.358417062,0.0,0.0,0.0,49.8407270682,199.362908273,4.36705052066,0.0,4.36705052066
 03/29  06:00:00,424.202247161,34.2946368635,0.0,0.0,49.8407270682,199.362908273,269.733434962,265.368348969,4.36508599365
 03/29  07:00:00,504.138462828,32.8368479639,0.0,0.0,149.522181205,199.362908273,249.024541243,240.268326958,8.75621428509
 03/29  08:00:00,1052.28196696,32.8368479639,0.0,0.0,448.566543614,448.566543614,112.016095706,94.3960645647,17.6200311416
 03/29  09:00:00,1015.57393569,32.8368479639,0.0,0.0,448.566543614,448.566543614,56.2706404476,38.6262095288,17.6444309188
 03/29  10:00:00,967.411274619,33.5731282623,0.0,0.0,448.566543614,448.566543614,44.6379723978,24.7797813218,19.858191076
 03/29  11:00:00,970.585351996,36.7493110755,0.0,0.0,448.566543614,448.566543614,38.9856846611,16.8431348098,22.1425498513
 03/29  12:00:00,920.509487298,36.5080202135,0.0,0.0,448.566543614,398.725816546,47.288046139,18.3699965006,28.9180496383
 03/29  13:00:00,975.215619484,41.3852011507,0.0,0.0,448.566543614,448.566543614,29.3886223694,4.96112222984,24.4275001395
 03/29  14:00:00,974.692439873,40.8752961702,0.0,0.0,448.566543614,448.566543614,18.2780297655,0.665654012433,17.6123757531
 03/29  15:00:00,973.644445406,39.8283061019,0.0,0.0,448.566543614,448.566543614,15.406429984,0.0,15.406429984
 03/29  16:00:00,1020.62513196,37.9144822224,0.0,0.0,448.566543614,448.566543614,22.4140489235,0.300965035388,22.1130838881
 03/29  17:00:00,903.754040854,33.8974775661,0.0,0.0,348.885089477,398.725816546,27.152002859,13.987879882,13.1641229769
 03/29  18:00:00,703.372221881,32.8368479639,0.0,0.0,249.203635341,299.044362409,82.7353434261,71.7853514525,10.9499919737
 03/29  19:00:00,721.663092187,32.8368479639,0.0,0.0,249.203635341,299.044362409,104.573601048,98.0127880102,6.56081303777
 03/29  20:00:00,580.722427496,32.8368479639,0.0,0.0,149.522181205,249.203635341,155.320840555,146.573013006,8.74782754889
 03/29  21:00:00,556.299163871,32.8368479639,0.0,0.0,149.522181205,249.203635341,184.847395219,180.480721573,4.36667364657
 03/29  22:00:00,349.356920272,0.0,0.0,0.0,49.8407270682,199.362908273,2.19046151322,0.0,2.19046151322
 03/29  23:00:00,299.992161222,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050134447,0.0,2.19050134447
 03/29  24:00:00,287.769963727,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054112609,0.0,2.19054112609
 03/30  01:00:00,287.769962275,0.0,0.0,0.0,24.9203635341,199.362908273,4.36055750849,0.0,4.36055750849
 03/30  02:00:00,287.769961932,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029140436,0.0,2.19029140436
 03/30  03:00:00,287.769961836,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903284922,0.0,2.1903284922
 03/30  04:00:00,299.992159809,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036547396,0.0,2.19036547396
 03/30  05:00:00,349.358414208,0.0,0.0,0.0,49.8407270682,199.362908273,4.36664702938,0.0,4.36664702938
 03/30  06:00:00,423.821194823,33.6741291785,0.0,0.0,49.8407270682,199.362908273,574.403832358,570.038878504,4.36495385397
 03/30  07:00:00,504.656740359,32.8368479639,0.0,0.0,149.522181205,199.362908273,856.243040643,847.48810846,8.75493218334
 03/30  08:00:00,1052.66344359,32.8368479639,0.0,0.0,448.566543614,448.566543614,522.744147308,505.125341539,17.6188057687
 03/30  09:00:00,1015.761717,32.8368479639,0.0,0.0,448.566543614,448.566543614,251.288710313,233.644916628,17.6437936846
 03/30  10:00:00,966.782238802,32.8368479639,0.0,0.0,448.566543614,448.566543614,153.438928899,133.582268958,19.8566599412
 03/30  11:00:00,982.672342914,33.3776470342,0.000430441899197,0.0,448.566543614,448.566543614,125.528129729,103.387940225,22.1401895039
 03/30  12:00:00,948.797739944,35.0175223998,0.00122833829208,0.0,448.566543614,398.725816546,124.57234831,95.6607340622,28.9116142478
 03/30  13:00:00,970.878909185,36.9995797056,0.0,0.0,448.566543614,448.566543614,82.0077266769,55.3640687759,26.643657901
 03/30  14:00:00,968.775299364,34.9228977395,0.0,0.0,448.566543614,448.566543614,53.1134678006,37.7020523738,15.4114154268
 03/30  15:00:00,970.157029359,36.3318117181,0.0,0.0,448.566543614,448.566543614,25.0093063121,9.60330209298,15.4060042191
 03/30  16:00:00,1018.73852856,36.0165404697,0.0,0.0,448.566543614,448.566543614,34.373619219,12.2613458629,22.1122733561
 03/30  17:00:00,904.17179753,34.3025249333,0.0,0.0,348.885089477,398.725816546,38.039757873,24.8756433723,13.1641145007
 03/30  18:00:00,703.691576461,33.1479584605,0.0,0.0,249.203635341,299.044362409,78.3522890994,67.4009163339,10.9513727655
 03/30  19:00:00,721.6869123,32.8368479639,0.0,0.0,249.203635341,299.044362409,112.416531453,105.855411541,6.56111991133
 03/30  20:00:00,580.784075231,32.8368479639,0.0,0.0,149.522181205,249.203635341,196.186566401,187.438856497,8.74770990372
 03/30  21:00:00,556.389158931,32.8368479639,0.0,0.0,149.522181205,249.203635341,252.164361649,247.797732234,4.3666294143
 03/30  22:00:00,349.356918729,0.0,0.0,0.0,49.8407270682,199.362908273,2.19044033263,0.0,2.19044033263
 03/30  23:00:00,299.992159682,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047699761,0.0,2.19047699761
 03/30  24:00:00,287.769962169,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905136176,0.0,2.1905136176
 03/31  01:00:00,287.769960696,0.0,0.0,0.0,24.9203635341,199.362908273,4.36112746728,0.0,4.36112746728
 03/31  02:00:00,287.769960426,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025467126,0.0,2.19025467126
 03/31  03:00:00,287.769960296,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028856172,0.0,2.19028856172
 03/31  04:00:00,299.992158235,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032234821,0.0,2.19032234821
 03/31  05:00:00,350.601563426,1.23905767445,0.0,0.0,49.8407270682,199.362908273,8.84785011188,4.4813109121,4.36653919977
 03/31  06:00:00,423.555926892,33.2726797004,0.0,0.0,49.8407270682,199.362908273,620.529008892,616.164172359,4.36483653276
 03/31  07:00:00,504.560913059,32.8368479639,0.0,0.0,149.522181205,199.362908273,641.019718298,632.263867547,8.75585075126
 03/31  08:00:00,1052.53407885,32.8402252168,0.0,0.0,448.566543614,448.566543614,340.879138324,323.259030151,17.6201081733
 03/31  09:00:00,1015.94100819,33.0529948226,0.0,0.0,448.566543614,448.566543614,197.173269722,179.531078327,17.6421913945
 03/31  10:00:00,976.690567767,32.9834058949,0.000411353786502,0.0,448.566543614,448.566543614,110.078030385,90.219896681,19.8581337038
 03/31  11:00:00,977.12893066,33.4495988749,0.000411482182486,0.0,448.566543614,448.566543614,81.141383795,58.9998711945,22.1415126005
 03/31  12:00:00,919.236694371,35.1933095525,0.0,0.0,448.566543614,398.725816546,85.2958720284,56.3808121757,28.9150598527
 03/31  13:00:00,970.937992937,37.0786235895,0.0,0.0,448.566543614,448.566543614,57.6577220844,33.2281612309,24.4295608535
 03/31  14:00:00,971.777602189,37.9440526761,0.0,0.0,448.566543614,448.566543614,34.8504994057,17.2380330807,17.612466325
 03/31  15:00:00,971.085535929,37.2673238934,0.0,0.0,448.566543614,448.566543614,17.538924159,2.13336321599,15.405560943
 03/31  16:00:00,1019.70491649,36.9932558579,0.0,0.0,448.566543614,448.566543614,23.4063338091,1.29547012797,22.1108636811
 03/31  17:00:00,904.739214889,34.8851182985,0.0,0.0,348.885089477,398.725816546,21.5932794888,8.4316756611,13.1616038277
 03/31  18:00:00,703.975678595,33.471130313,0.0,0.0,249.203635341,299.044362409,33.4450850177,24.6808039909,8.76428102675
 03/31  19:00:00,721.630543778,32.8368479639,0.0,0.0,249.203635341,299.044362409,52.290745597,43.5496820277,8.74106356931
 03/31  20:00:00,580.702626753,32.8368479639,0.0,0.0,149.522181205,249.203635341,104.310128238,95.5618669126,8.74826132574
 03/31  21:00:00,556.280324551,32.8368479639,0.0,0.0,149.522181205,249.203635341,129.340249002,124.973920664,4.36632833869
 03/31  22:00:00,349.35691757,0.0,0.0,0.0,49.8407270682,199.362908273,2.19037407172,0.0,2.19037407172
 03/31  23:00:00,299.99215819,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040758552,0.0,2.19040758552
 03/31  24:00:00,287.769960386,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044105381,0.0,2.19044105381
 04/01  01:00:00,237.929231962,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047055225,0.0,2.19047055225
 04/01  02:00:00,237.929232055,0.0,0.0,0.0,24.9203635341,149.522181205,4.36103229708,0.0,4.36103229708
 04/01  03:00:00,237.929231819,0.0,0.0,0.0,24.9203635341,149.522181205,2.19056152055,0.0,2.19056152055
 04/01  04:00:00,250.151429519,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997126573,0.0,2.18997126573
 04/01  05:00:00,274.597318814,0.0,0.0,0.0,24.9203635341,149.522181205,4.36672815359,0.0,4.36672815359
 04/01  06:00:00,423.101346308,33.1279952336,0.0,0.0,49.8407270682,199.362908273,293.526082451,289.161345166,4.36473728511
 04/01  07:00:00,404.476865643,32.8368479639,0.0,0.0,49.8407270682,199.362908273,232.592199132,228.21944988,4.37274925222
 04/01  08:00:00,730.535791733,32.8368479639,48.5844032959,0.0,249.203635341,249.203635341,100.413185675,91.671994792,8.74119088341
 04/01  09:00:00,857.477201411,33.3516970323,176.179663351,0.0,249.203635341,249.203635341,57.0924249103,48.3297161767,8.76270873362
 04/01  10:00:00,830.842645357,33.5315986822,195.642348096,0.0,249.203635341,249.203635341,44.5330472832,33.5924138163,10.9406334669
 04/01  11:00:00,857.170076981,34.5096339789,219.326513363,0.0,249.203635341,249.203635341,34.9058750015,23.9465875204,10.9592874811
 04/01  12:00:00,879.226207824,37.0121027448,238.033341114,0.0,249.203635341,249.203635341,26.1184879,17.3580904234,8.76039747653
 04/01  13:00:00,898.467931424,38.5314599293,255.218033796,0.0,249.203635341,249.203635341,20.8808143582,9.94222391476,10.9385904434
 04/01  14:00:00,662.114392617,37.4529918919,269.124658931,0.0,74.7610906023,174.442544739,13.5688862243,7.00898063409,6.55990559022
 04/01  15:00:00,663.688417515,35.8021386281,272.423891051,0.0,74.7610906023,174.442544739,7.04990599883,0.494933995459,6.55497200337
 04/01  16:00:00,709.924110977,34.1534985437,271.465761815,0.0,74.7610906023,174.442544739,7.24994076383,0.692508008363,6.55743275546
 04/01  17:00:00,663.801790443,34.0184046283,263.6555177,0.0,24.9203635341,149.522181205,14.019107344,9.65431346756,4.3647938764
 04/01  18:00:00,552.420864219,22.960658825,182.984664533,0.0,24.9203635341,149.522181205,2.19243658433,0.0,2.19243658433
 04/01  19:00:00,371.035754791,5.25686052131,39.6799884361,0.0,24.9203635341,149.522181205,4.36486810968,0.0,4.36486810968
 04/01  20:00:00,323.485612197,0.0,0.0,0.0,24.9203635341,149.522181205,4.36472036525,0.0,4.36472036525
 04/01  21:00:00,299.042212253,0.0,0.0,0.0,24.9203635341,149.522181205,4.36886331341,0.0,4.36886331341
 04/01  22:00:00,274.595824958,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045466874,0.0,2.19045466874
 04/01  23:00:00,250.15142944,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048475455,0.0,2.19048475455
 04/01  24:00:00,237.929231943,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051480724,0.0,2.19051480724
 04/02  01:00:00,237.928732678,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955736568,0.0,2.18955736568
 04/02  02:00:00,237.928732674,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955578362,0.0,2.18955578362
 04/02  03:00:00,237.928732671,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955404654,0.0,2.18955404654
 04/02  04:00:00,250.15093047,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895521907,0.0,2.1895521907
 04/02  05:00:00,274.596818449,0.0,0.0,0.0,24.9203635341,149.522181205,4.36470024742,0.0,4.36470024742
 04/02  06:00:00,306.396783852,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895308401,0.0,2.1895308401
 04/02  07:00:00,296.66651282,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952941737,0.0,2.18952941737
 04/02  08:00:00,296.666512847,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952734873,0.0,2.18952734873
 04/02  09:00:00,259.999919463,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952556605,0.0,2.18952556605
 04/02  10:00:00,211.111128234,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952254556,0.0,2.18952254556
 04/02  11:00:00,211.112123443,0.0,0.0,0.0,24.9203635341,149.522181205,4.36257187397,0.0,4.36257187397
 04/02  12:00:00,211.112123342,0.0,0.0,0.0,24.9203635341,149.522181205,2.19117563179,0.0,2.19117563179
 04/02  13:00:00,211.113615835,0.0,0.0,0.0,24.9203635341,149.522181205,4.36858948237,0.0,4.36858948237
 04/02  14:00:00,211.11212341,0.0,0.0,0.0,24.9203635341,149.522181205,4.36267717098,0.0,4.36267717098
 04/02  15:00:00,211.111128316,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935503165,0.0,2.18935503165
 04/02  16:00:00,259.999919515,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935295032,0.0,2.18935295032
 04/02  17:00:00,296.666512931,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935090887,0.0,2.18935090887
 04/02  18:00:00,296.666512922,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934886589,0.0,2.18934886589
 04/02  19:00:00,306.396783977,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934682221,0.0,2.18934682221
 04/02  20:00:00,323.4841173,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934476467,0.0,2.18934476467
 04/02  21:00:00,299.041213984,0.0,0.0,0.0,24.9203635341,149.522181205,2.19228752092,0.0,2.19228752092
 04/02  22:00:00,274.595326035,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932763298,0.0,2.18932763298
 04/02  23:00:00,250.150930441,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893255903,0.0,2.1893255903
 04/02  24:00:00,237.928732647,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932355224,0.0,2.18932355224
 04/03  01:00:00,287.769955566,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903647974,0.0,2.1903647974
 04/03  02:00:00,287.769955749,0.0,0.0,0.0,24.9203635341,199.362908273,4.36080082183,0.0,4.36080082183
 04/03  03:00:00,287.769955659,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043705358,0.0,2.19043705358
 04/03  04:00:00,299.992153206,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045951029,0.0,2.19045951029
 04/03  05:00:00,349.358404187,0.0,0.0,0.0,49.8407270682,199.362908273,4.36641919666,0.0,4.36641919666
 04/03  06:00:00,414.793084077,33.1951372737,0.0,0.0,49.8407270682,199.362908273,492.703433696,488.338782688,4.36465100853
 04/03  07:00:00,513.75195143,32.8368479639,0.0,0.0,149.522181205,199.362908273,397.299554362,388.544112104,8.75544225741
 04/03  08:00:00,1052.4094561,32.8368479639,0.0,0.0,448.566543614,448.566543614,244.611565278,226.993094728,17.6184705491
 04/03  09:00:00,1015.69269105,32.8368479639,0.0,0.0,448.566543614,448.566543614,187.301423864,169.659744399,17.6416794646
 04/03  10:00:00,966.767735564,32.8368479639,0.0,0.0,448.566543614,448.566543614,146.307955349,128.65973267,17.6482226787
 04/03  11:00:00,966.753833741,32.8368479639,0.0,0.0,448.566543614,448.566543614,133.048103635,108.698920537,24.3491830983
 04/03  12:00:00,916.913543479,32.8368479639,0.0,0.0,448.566543614,398.725816546,130.685911167,104.008131758,26.6777794088
 04/03  13:00:00,966.722839699,32.8368479639,0.0,0.0,448.566543614,448.566543614,96.1740017208,69.5314727408,26.64252898
 04/03  14:00:00,966.702905636,32.8368479639,0.0,0.0,448.566543614,448.566543614,73.5136391651,58.1038424272,15.4097967379
 04/03  15:00:00,966.704423028,32.8368479639,0.0,0.0,448.566543614,448.566543614,76.141234931,60.7379095641,15.4033253668
 04/03  16:00:00,1015.60221709,32.8368479639,0.0,0.0,448.566543614,448.566543614,87.3101662097,65.2010561026,22.1091101071
 04/03  17:00:00,902.752284483,32.8368479639,0.0,0.0,348.885089477,398.725816546,96.0848155538,82.9228085627,13.162006991
 04/03  18:00:00,703.427589114,32.8368479639,0.0,0.0,249.203635341,299.044362409,140.99026771,132.227233382,8.76303432843
 04/03  19:00:00,713.178868442,32.8368479639,0.0,0.0,249.203635341,299.044362409,170.950719858,162.210719119,8.74000073841
 04/03  20:00:00,580.79069449,32.8368479639,0.0,0.0,149.522181205,249.203635341,227.856582416,219.109543184,8.74703923223
 04/03  21:00:00,556.354933158,32.8368479639,0.0,0.0,149.522181205,249.203635341,241.228104634,236.861767074,4.3663375599
 04/03  22:00:00,349.356912643,0.0,0.0,0.0,49.8407270682,199.362908273,2.19038086291,0.0,2.19038086291
 04/03  23:00:00,299.992153309,0.0,0.0,0.0,24.9203635341,199.362908273,2.190404281,0.0,2.190404281
 04/03  24:00:00,287.769955522,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042766959,0.0,2.19042766959
 04/04  01:00:00,287.769954067,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044689708,0.0,2.19044689708
 04/04  02:00:00,287.769954149,0.0,0.0,0.0,24.9203635341,199.362908273,4.36095441902,0.0,4.36095441902
 04/04  03:00:00,287.76995392,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050731708,0.0,2.19050731708
 04/04  04:00:00,299.992151604,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052728371,0.0,2.19052728371
 04/04  05:00:00,349.358401689,0.0,0.0,0.0,49.8407270682,199.362908273,4.36681065914,0.0,4.36681065914
 04/04  06:00:00,414.565468429,32.9973848167,0.0,0.0,49.8407270682,199.362908273,499.801437916,495.436924546,4.36451336997
 04/04  07:00:00,504.220448119,32.8368479639,0.0,0.0,149.522181205,199.362908273,332.788119405,324.032610744,8.7555086607
 04/04  08:00:00,1052.28753677,32.8368479639,0.0,0.0,448.566543614,448.566543614,112.960758698,95.3432887492,17.6174699487
 04/04  09:00:00,1015.58596553,32.8368479639,0.0,0.0,448.566543614,448.566543614,68.6913667414,51.0502950163,17.6410717251
 04/04  10:00:00,966.683621367,32.8368479639,0.0,0.0,448.566543614,448.566543614,51.5960394043,33.9486914396,17.6473479647
 04/04  11:00:00,1040.44800166,33.4767892926,25.2026860578,0.0,448.566543614,448.566543614,48.3048150839,23.95511594,24.3496991439
 04/04  12:00:00,1062.96836344,35.3744452869,84.3269437974,0.0,448.566543614,398.725816546,52.1752456215,25.5002205564,26.6750250651
 04/04  13:00:00,1173.99910167,37.1780772411,142.175263785,0.0,448.566543614,448.566543614,38.4093310425,11.769987819,26.6393432235
 04/04  14:00:00,1247.11277534,37.2475112537,213.90218763,0.0,448.566543614,448.566543614,17.1023850946,1.69212982693,15.4102552676
 04/04  15:00:00,1264.39824722,36.5032604965,231.415543382,0.0,448.566543614,448.566543614,15.4027808886,0.0,15.4027808886
 04/04  16:00:00,1292.55211417,35.6541714789,212.489050793,0.0,448.566543614,448.566543614,22.107899407,0.0,22.107899407
 04/04  17:00:00,1058.94609349,33.0776260621,96.5849380803,0.0,348.885089477,398.725816546,13.2676221251,0.106695223718,13.1609269014
 04/04  18:00:00,726.544432217,32.8368479639,4.16241291217,0.0,249.203635341,299.044362409,27.9799500513,19.2175635285,8.76238652279
 04/04  19:00:00,713.088285002,32.8368479639,0.0,0.0,249.203635341,299.044362409,62.6927302791,53.9530672319,8.73966304715
 04/04  20:00:00,580.683459374,32.8368479639,0.0,0.0,149.522181205,249.203635341,98.8299068295,90.0831483957,8.74675843382
 04/04  21:00:00,556.253320498,32.8368479639,0.0,0.0,149.522181205,249.203635341,115.974520284,113.781085851,2.19343443239
 04/04  22:00:00,349.356911087,0.0,0.0,0.0,49.8407270682,199.362908273,4.36091901308,0.0,4.36091901308
 04/04  23:00:00,299.992151708,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041726656,0.0,2.19041726656
 04/04  24:00:00,287.769953747,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043716386,0.0,2.19043716386
 04/05  01:00:00,287.769952087,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045222146,0.0,2.19045222146
 04/05  02:00:00,287.769952352,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046892463,0.0,2.19046892463
 04/05  03:00:00,287.769952416,0.0,0.0,0.0,24.9203635341,199.362908273,4.36098756257,0.0,4.36098756257
 04/05  04:00:00,299.992149978,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051848686,0.0,2.19051848686
 04/05  05:00:00,349.358398927,0.0,0.0,0.0,49.8407270682,199.362908273,4.36632898059,0.0,4.36632898059
 04/05  06:00:00,414.787752117,33.4228958621,0.0,0.0,49.8407270682,199.362908273,258.624560003,256.432408649,2.19215135406
 04/05  07:00:00,513.529859405,32.8368479639,0.00057683473722,0.0,149.522181205,199.362908273,164.812634292,153.874075487,10.9385588053
 04/05  08:00:00,1052.24217129,32.8373694699,0.0,0.0,448.566543614,448.566543614,56.0503215787,40.6328277575,15.4174938212
 04/05  09:00:00,1015.5650034,32.8368479639,0.0,0.0,448.566543614,448.566543614,46.0195997604,26.1742490331,19.8453507273
 04/05  10:00:00,1031.48462267,32.8368479639,16.8910358267,0.0,448.566543614,448.566543614,33.8052054046,16.1572109016,17.647994503
 04/05  11:00:00,1063.38120301,33.9326596153,37.4034467956,0.0,448.566543614,448.566543614,30.5144910151,8.38106668492,22.1334243301
 04/05  12:00:00,1079.29817866,36.0300206219,99.1132593131,0.0,448.566543614,398.725816546,36.1048819662,7.19694786741,28.9079340988
 04/05  13:00:00,1234.66702306,36.8861502389,201.673255583,0.0,448.566543614,448.566543614,25.2445843451,0.817243579897,24.4273407652
 04/05  14:00:00,1257.6524484,37.8557642818,222.54037357,0.0,448.566543614,448.566543614,17.6239561175,0.013677981473,17.610278136
 04/05  15:00:00,1257.72645221,37.1383885256,223.62774508,0.0,448.566543614,448.566543614,15.4006385987,0.0,15.4006385987
 04/05  16:00:00,1301.38151428,36.1262797527,219.897397179,0.0,448.566543614,448.566543614,19.949932009,0.0547120151311,19.8952199938
 04/05  17:00:00,1129.95536185,32.8952521854,166.090501445,0.0,348.885089477,398.725816546,19.2581744396,6.09192426668,13.1662501729
 04/05  18:00:00,788.176012472,32.8368479639,36.3774807886,0.0,249.203635341,299.044362409,39.6535281738,28.7057081952,10.9478199786
 04/05  19:00:00,713.086299803,32.8368479639,0.0,0.0,249.203635341,299.044362409,59.3143940999,52.7548390977,6.55955500221
 04/05  20:00:00,580.677044806,32.8368479639,0.0,0.0,149.522181205,249.203635341,92.8005779832,84.0533132833,8.74726469981
 04/05  21:00:00,556.238670175,32.8368479639,0.0,0.0,149.522181205,249.203635341,102.035225294,97.6687177335,4.36650756068
 04/05  22:00:00,349.356908858,0.0,0.0,0.0,49.8407270682,199.362908273,2.19030361272,0.0,2.19030361272
 04/05  23:00:00,299.992149948,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903201113,0.0,2.1903201113
 04/05  24:00:00,287.769952332,0.0,0.0,0.0,24.9203635341,199.362908273,4.36068965196,0.0,4.36068965196
 04/06  01:00:00,287.769950452,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036334657,0.0,2.19036334657
 04/06  02:00:00,287.769950276,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903765446,0.0,2.1903765446
 04/06  03:00:00,287.769950311,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038965013,0.0,2.19038965013
 04/06  04:00:00,299.992148344,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040268208,0.0,2.19040268208
 04/06  05:00:00,349.358395699,0.0,0.0,0.0,49.8407270682,199.362908273,4.36656371563,0.0,4.36656371563
 04/06  06:00:00,415.167772848,33.8283869115,0.0,0.0,49.8407270682,199.362908273,233.776983018,229.412280916,4.36470210198
 04/06  07:00:00,504.094831223,32.8368479639,0.0,0.0,149.522181205,199.362908273,189.596769601,180.841846533,8.75492306762
 04/06  08:00:00,1052.25503495,32.8368479639,0.0,0.0,448.566543614,448.566543614,76.2353268182,58.6191493321,17.616177486
 04/06  09:00:00,1015.71961196,32.9860552629,0.0,0.0,448.566543614,448.566543614,51.2909385448,33.6509949556,17.6399435891
 04/06  10:00:00,967.405219574,33.5680215273,0.0,0.0,448.566543614,448.566543614,43.1788727274,23.3283549989,19.8505177285
 04/06  11:00:00,969.269396893,35.4377889719,0.0,0.0,448.566543614,448.566543614,33.1974005766,11.0612854203,22.1361151563
 04/06  12:00:00,1023.20400248,34.6928275367,46.0826354048,0.0,448.566543614,398.725816546,35.8172129241,9.14221537114,26.6749975529
 04/06  13:00:00,1132.00724182,38.6663806783,99.5517435939,0.0,448.566543614,448.566543614,27.7266444388,1.08834719911,26.6382972397
 04/06  14:00:00,1139.99319575,38.9845864,107.227394788,0.0,448.566543614,448.566543614,15.4911790392,0.0837160945311,15.4074629446
 04/06  15:00:00,1210.85809561,39.5621527716,175.88473534,0.0,448.566543614,448.566543614,15.4041188301,0.0,15.4041188301
 04/06  16:00:00,1294.36945197,40.3840238066,209.338416965,0.0,448.566543614,448.566543614,22.1062141618,0.0,22.1062141618
 04/06  17:00:00,1177.55695457,36.6306467855,208.948083888,0.0,348.885089477,398.725816546,13.1587342175,0.0,13.1587342175
 04/06  18:00:00,924.882118476,32.8491966693,160.438803078,0.0,249.203635341,299.044362409,8.87872973477,0.115177666377,8.7635520684
 04/06  19:00:00,867.447389736,32.8368479639,94.4649238341,0.0,249.203635341,299.044362409,13.0849957417,4.34530109559,8.73969464613
 04/06  20:00:00,613.103646382,32.8368479639,13.0712343765,0.0,149.522181205,249.203635341,42.1529591509,35.5883233694,6.56463578149
 04/06  21:00:00,556.213523553,32.8368479639,0.0,0.0,149.522181205,249.203635341,71.0065658328,66.6400830027,4.36648283012
 04/06  22:00:00,349.356907526,0.0,0.0,0.0,49.8407270682,199.362908273,2.19048574132,0.0,2.19048574132
 04/06  23:00:00,299.992148432,0.0,0.0,0.0,24.9203635341,199.362908273,4.36100789261,0.0,4.36100789261
 04/06  24:00:00,287.769950385,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052301552,0.0,2.19052301552
 04/07  01:00:00,287.76994852,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039754545,0.0,2.19039754545
 04/07  02:00:00,287.769948618,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018505215,0.0,2.19018505215
 04/07  03:00:00,287.769948868,0.0,0.0,0.0,24.9203635341,199.362908273,4.36039922698,0.0,4.36039922698
 04/07  04:00:00,299.992146617,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021402991,0.0,2.19021402991
 04/07  05:00:00,349.358392812,0.0,0.0,0.0,49.8407270682,199.362908273,4.3662202522,0.0,4.3662202522
 04/07  06:00:00,415.500179282,34.1444419076,0.0,0.0,49.8407270682,199.362908273,255.504950347,253.312649866,2.19230048076
 04/07  07:00:00,504.113464499,32.8368479639,0.0,0.0,149.522181205,199.362908273,215.601446876,206.847201291,8.75424558511
 04/07  08:00:00,1052.24092102,32.8402188787,0.0,0.0,448.566543614,448.566543614,54.2085134195,36.591252211,17.6172612085
 04/07  09:00:00,1043.54859413,33.3970611755,8.20050591863,0.0,448.566543614,448.566543614,36.5059415405,18.8670778127,17.6388637278
 04/07  10:00:00,1062.85101817,33.7100095944,37.1005126735,0.0,448.566543614,448.566543614,27.8949377301,8.04426839239,19.8506693377
 04/07  11:00:00,1093.86957613,34.6605078873,66.1274360206,0.0,448.566543614,448.566543614,24.4810840389,2.34815076217,22.1329332768
 04/07  12:00:00,1069.57935789,33.4101114943,92.2384718187,0.0,448.566543614,398.725816546,28.7076132253,2.03004175009,26.6775714752
 04/07  13:00:00,1130.97261311,37.1886888626,100.002633297,0.0,448.566543614,448.566543614,27.3784151985,0.738167815257,26.6402473832
 04/07  14:00:00,1103.07410521,38.2631465373,72.0056865961,0.0,448.566543614,448.566543614,15.4367978624,0.0281210460282,15.4086768164
 04/07  15:00:00,980.110783883,36.4846333626,0.34009844998,0.0,448.566543614,448.566543614,22.2452268252,6.84449953888,15.4007272863
 04/07  16:00:00,1018.89970799,36.1738077329,0.0,0.0,448.566543614,448.566543614,42.3453372093,20.2411786596,22.1041585496
 04/07  17:00:00,903.313325287,33.4544495012,0.0,0.0,348.885089477,398.725816546,30.1546278482,16.9944691446,13.1601587036
 04/07  18:00:00,703.35973501,32.8368479639,0.0,0.0,249.203635341,299.044362409,63.9529074973,55.1911401177,8.76176737959
 04/07  19:00:00,713.103552485,32.8368479639,0.0,0.0,249.203635341,299.044362409,85.5260811331,76.7870680038,8.73901312935
 04/07  20:00:00,580.699433259,32.8368479639,0.0,0.0,149.522181205,249.203635341,122.296741463,115.731914689,6.56482677408
 04/07  21:00:00,556.265024643,32.8368479639,0.0,0.0,149.522181205,249.203635341,139.239956662,134.873329858,4.36662680412
 04/07  22:00:00,349.356905847,0.0,0.0,0.0,49.8407270682,199.362908273,4.36069966662,0.0,4.36069966662
 04/07  23:00:00,299.992146627,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022124924,0.0,2.19022124924
 04/07  24:00:00,287.769948557,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023065613,0.0,2.19023065613
 04/08  01:00:00,237.929219638,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023499482,0.0,2.19023499482
 04/08  02:00:00,237.92921978,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024109629,0.0,2.19024109629
 04/08  03:00:00,237.92921999,0.0,0.0,0.0,24.9203635341,149.522181205,4.3605001263,0.0,4.3605001263
 04/08  04:00:00,250.151417707,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025889464,0.0,2.19025889464
 04/08  05:00:00,274.597299415,0.0,0.0,0.0,24.9203635341,149.522181205,4.36628567415,0.0,4.36628567415
 04/08  06:00:00,406.328651727,33.4646439851,0.0,0.0,49.8407270682,199.362908273,325.533043474,323.340714211,2.19232926282
 04/08  07:00:00,404.48832827,32.8368479639,0.0,0.0,49.8407270682,199.362908273,293.193996507,286.645705574,6.54829093284
 04/08  08:00:00,653.565972066,32.8368479639,0.0,0.0,249.203635341,249.203635341,126.84477122,120.284882194,6.55988902616
 04/08  09:00:00,616.862754571,32.8368479639,0.0,0.0,249.203635341,249.203635341,79.7896606861,68.8409668332,10.9486938529
 04/08  10:00:00,577.415766242,32.8368479639,0.000728810566634,0.0,249.203635341,249.203635341,63.2738370487,54.5194169466,8.7544201021
 04/08  11:00:00,577.508730493,32.9349521195,0.000400203001415,0.0,249.203635341,249.203635341,56.6748836833,45.7178848505,10.9569988328
 04/08  12:00:00,568.846964727,33.7334484228,0.0,0.0,249.203635341,249.203635341,47.6170141744,38.8599002731,8.75711390131
 04/08  13:00:00,677.186939207,33.6981439493,49.9595603095,0.0,249.203635341,249.203635341,42.199828755,31.2620875052,10.9377412498
 04/08  14:00:00,515.053990708,32.8368479639,134.353872959,0.0,74.7610906023,174.442544739,76.8802395472,70.3202239043,6.56001564298
 04/08  15:00:00,404.761809387,32.8368479639,36.5110874228,0.0,74.7610906023,174.442544739,104.338801029,97.7855592984,6.5532417307
 04/08  16:00:00,367.678102713,32.8368479639,0.0,0.0,74.7610906023,174.442544739,105.489480568,98.9333126878,6.55616787992
 04/08  17:00:00,329.620875626,32.8368479639,0.0,0.0,24.9203635341,149.522181205,157.135576488,152.770920635,4.36465585248
 04/08  18:00:00,296.667990423,0.0,0.0,0.0,24.9203635341,149.522181205,2.19232971229,0.0,2.19232971229
 04/08  19:00:00,306.39826193,0.0,0.0,0.0,24.9203635341,149.522181205,4.36465762466,0.0,4.36465762466
 04/08  20:00:00,323.485595303,0.0,0.0,0.0,24.9203635341,149.522181205,4.36433472298,0.0,4.36433472298
 04/08  21:00:00,299.042190416,0.0,0.0,0.0,24.9203635341,149.522181205,4.36831357259,0.0,4.36831357259
 04/08  22:00:00,274.595813151,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020432118,0.0,2.19020432118
 04/08  23:00:00,250.151417483,0.0,0.0,0.0,24.9203635341,149.522181205,2.19021005897,0.0,2.19021005897
 04/08  24:00:00,237.929219799,0.0,0.0,0.0,24.9203635341,149.522181205,2.19021580898,0.0,2.19021580898
 04/09  01:00:00,237.928722927,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953804208,0.0,2.18953804208
 04/09  02:00:00,237.928722903,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951262397,0.0,2.18951262397
 04/09  03:00:00,237.928722888,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948705378,0.0,2.18948705378
 04/09  04:00:00,250.150920682,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946137144,0.0,2.18946137144
 04/09  05:00:00,274.596801735,0.0,0.0,0.0,24.9203635341,149.522181205,4.36426076527,0.0,4.36426076527
 04/09  06:00:00,297.853107476,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936705465,0.0,2.18936705465
 04/09  07:00:00,296.666503098,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934117085,0.0,2.18934117085
 04/09  08:00:00,296.666503116,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931527622,0.0,2.18931527622
 04/09  09:00:00,259.999909721,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892893785,0.0,2.1892893785
 04/09  10:00:00,211.111118533,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926345684,0.0,2.18926345684
 04/09  11:00:00,211.112108431,0.0,0.0,0.0,24.9203635341,149.522181205,2.19113845586,0.0,2.19113845586
 04/09  12:00:00,211.112109045,0.0,0.0,0.0,24.9203635341,149.522181205,4.36281862742,0.0,4.36281862742
 04/09  13:00:00,211.113593779,0.0,0.0,0.0,24.9203635341,149.522181205,4.36833069611,0.0,4.36833069611
 04/09  14:00:00,211.112108417,0.0,0.0,0.0,24.9203635341,149.522181205,2.19137537201,0.0,2.19137537201
 04/09  15:00:00,211.111118518,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950386518,0.0,2.18950386518
 04/09  16:00:00,259.999909711,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947775764,0.0,2.18947775764
 04/09  17:00:00,297.495952944,0.826038449635,0.0,0.0,24.9203635341,149.522181205,6.68497627187,4.49552460894,2.18945166293
 04/09  18:00:00,298.32628946,1.65207689927,0.0,0.0,24.9203635341,149.522181205,12.3479114763,10.1583887466,2.18952272972
 04/09  19:00:00,308.474643154,2.06509612409,0.0,0.0,24.9203635341,149.522181205,19.0141349944,16.8247354558,2.18939953858
 04/09  20:00:00,325.147505826,1.65207689927,0.0,0.0,24.9203635341,149.522181205,17.0943816763,14.9048627506,2.18951892573
 04/09  21:00:00,301.122769543,2.06509612409,0.0,0.0,24.9203635341,149.522181205,26.0391467808,21.6746830316,4.36446374921
 04/09  22:00:00,276.260667494,1.65207689927,0.0,0.0,24.9203635341,149.522181205,19.6367592733,17.4474809966,2.18927827664
 04/09  23:00:00,252.235391491,2.06509612409,0.0,0.0,24.9203635341,149.522181205,27.624841481,25.4353567286,2.18948475243
 04/09  24:00:00,239.596287666,1.65207689927,0.0,0.0,24.9203635341,149.522181205,22.4952560746,20.3057395257,2.18951654892
 04/10  01:00:00,289.856057502,2.06509612409,0.0,0.0,24.9203635341,199.362908273,29.702792833,27.5123049067,2.19048792628
 04/10  02:00:00,289.43851655,1.65207689927,0.0,0.0,24.9203635341,199.362908273,23.749042873,21.5586286494,2.19041422361
 04/10  03:00:00,289.859745656,2.06509612409,0.0,0.0,24.9203635341,199.362908273,34.4075471073,32.2171346195,2.19041248773
 04/10  04:00:00,301.664705031,1.65207689927,0.0,0.0,24.9203635341,199.362908273,28.8350963404,26.6446134882,2.19048285213
 04/10  05:00:00,351.455458165,2.06509612409,0.0,0.0,49.8407270682,199.362908273,45.7952851984,41.4285766645,4.36670853395
 04/10  06:00:00,436.883325353,32.8368479639,0.000847085632731,0.0,49.8407270682,199.362908273,1231.77148745,1227.40690939,4.3645780677
 04/10  07:00:00,504.742934491,32.8368479639,0.0,0.0,149.522181205,199.362908273,840.586655673,831.83259551,8.75406016293
 04/10  08:00:00,1052.61460671,32.8368479639,0.0,0.0,448.566543614,448.566543614,434.783514511,417.169851912,17.6136625995
 04/10  09:00:00,1015.80740045,32.8368479639,0.0,0.0,448.566543614,448.566543614,286.986286764,269.349034269,17.6372524949
 04/10  10:00:00,966.830319347,32.8368479639,0.0,0.0,448.566543614,448.566543614,196.515998519,178.872117845,17.643880674
 04/10  11:00:00,966.817900465,32.8368479639,0.0,0.0,448.566543614,448.566543614,184.579191314,162.448587264,22.1306040497
 04/10  12:00:00,916.975567512,32.8368479639,0.0,0.0,448.566543614,398.725816546,185.340075842,156.440683684,28.8993921579
 04/10  13:00:00,966.768041937,32.8499785092,0.0,0.0,448.566543614,448.566543614,119.539683027,95.1173344367,24.4223485907
 04/10  14:00:00,966.841075016,32.9738465125,0.0,0.0,448.566543614,448.566543614,68.3403321172,52.9344714307,15.4058606865
 04/10  15:00:00,966.693727497,32.8368479639,0.0,0.0,448.566543614,448.566543614,60.4214740589,42.8241242568,17.5973498021
 04/10  16:00:00,1015.57436811,32.8368479639,0.0,0.0,448.566543614,448.566543614,48.5667187927,28.6732619539,19.8934568387
 04/10  17:00:00,903.109728071,33.2233584027,0.0,0.0,348.885089477,398.725816546,56.0274367838,42.8680673315,13.1593694523
 04/10  18:00:00,703.47565946,32.9194161408,0.0,0.0,249.203635341,299.044362409,89.3735449496,80.6111322663,8.76241268336
 04/10  19:00:00,713.15406289,32.8368479639,0.0,0.0,249.203635341,299.044362409,126.230554265,117.491621411,8.73893285395
 04/10  20:00:00,580.811856413,32.8368479639,0.0,0.0,149.522181205,249.203635341,225.38549427,218.820902639,6.56459163053
 04/10  21:00:00,556.395301548,32.8368479639,0.0,0.0,149.522181205,249.203635341,262.134398478,257.767872323,4.36652615492
 04/10  22:00:00,349.356900399,0.0,0.0,0.0,49.8407270682,199.362908273,4.36059495227,0.0,4.36059495227
 04/10  23:00:00,299.992141225,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015314113,0.0,2.19015314113
 04/10  24:00:00,287.76994314,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015146561,0.0,2.19015146561
 04/11  01:00:00,287.769941156,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014454491,0.0,2.19014454491
 04/11  02:00:00,287.769941256,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901394636,0.0,2.1901394636
 04/11  03:00:00,287.769941522,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998054103,0.0,2.18998054103
 04/11  04:00:00,299.992139299,0.0,0.0,0.0,24.9203635341,199.362908273,4.36095529614,0.0,4.36095529614
 04/11  05:00:00,349.358381019,0.0,0.0,0.0,49.8407270682,199.362908273,4.36593788113,0.0,4.36593788113
 04/11  06:00:00,406.025660188,32.8368479639,0.0,0.0,49.8407270682,199.362908273,619.921293037,617.729148904,2.19214413277
 04/11  07:00:00,504.398429299,32.8368479639,0.0,0.0,149.522181205,199.362908273,484.291253484,475.5375873,8.7536661838
