Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/11  08:00:00,1052.46357931,32.9165882709,0.0,0.0,448.566543614,448.566543614,203.355876459,185.742102333,17.6137741257
 04/11  09:00:00,1016.36202035,33.5444960184,0.0,0.0,448.566543614,448.566543614,135.652317222,118.016661076,17.6356561467
 04/11  10:00:00,967.103493326,33.225163679,0.0,0.0,448.566543614,448.566543614,81.5716274274,63.9265778331,17.6450495943
 04/11  11:00:00,966.698556525,32.8368479639,0.0,0.0,448.566543614,448.566543614,66.3436020579,42.0031490038,24.3404530542
 04/11  12:00:00,917.177744829,33.1508248987,0.0,0.0,448.566543614,398.725816546,69.9577252236,43.2967632224,26.6609620012
 04/11  13:00:00,968.38397587,34.5311733252,0.0,0.0,448.566543614,448.566543614,53.3056026159,28.8883457302,24.4172568857
 04/11  14:00:00,968.296660237,34.4692438175,0.0,0.0,448.566543614,448.566543614,29.5794645801,11.9752843699,17.6041802102
 04/11  15:00:00,967.321098822,33.5046759483,0.0,0.0,448.566543614,448.566543614,15.8717524832,0.470316110508,15.4014363727
 04/11  16:00:00,1016.84248566,34.1320385024,0.0,0.0,448.566543614,448.566543614,20.1366558778,0.245295190469,19.8913606874
 04/11  17:00:00,903.841271703,33.9932741914,0.0,0.0,348.885089477,398.725816546,15.6430357809,2.48273790939,13.1602978715
 04/11  18:00:00,703.33981483,32.8368479639,0.0,0.0,249.203635341,299.044362409,33.5992879153,24.8373108889,8.76197702644
 04/11  19:00:00,713.096092479,32.8368479639,0.0,0.0,249.203635341,299.044362409,65.6702859814,56.9313709864,8.73891499498
 04/11  20:00:00,580.712434756,32.8368479639,0.0,0.0,149.522181205,249.203635341,119.867800003,113.303269478,6.56453052475
 04/11  21:00:00,556.316833165,32.8368479639,0.0,0.0,149.522181205,249.203635341,179.03723363,174.67072791,4.36650571994
 04/11  22:00:00,349.356898489,0.0,0.0,0.0,49.8407270682,199.362908273,4.36057318785,0.0,4.36057318785
 04/11  23:00:00,299.992139331,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013686875,0.0,2.19013686875
 04/11  24:00:00,287.769941258,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013139482,0.0,2.19013139482
 04/12  01:00:00,287.769939241,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047135312,0.0,2.19047135312
 04/12  02:00:00,287.769939321,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046208407,0.0,2.19046208407
 04/12  03:00:00,287.769939565,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045273209,0.0,2.19045273209
 04/12  04:00:00,299.992137362,0.0,0.0,0.0,24.9203635341,199.362908273,4.36087718057,0.0,4.36087718057
 04/12  05:00:00,349.35837803,0.0,0.0,0.0,49.8407270682,199.362908273,4.36583152696,0.0,4.36583152696
 04/12  06:00:00,405.988332475,32.8368479639,0.0,0.0,49.8407270682,199.362908273,592.451775276,590.259688194,2.19208708135
 04/12  07:00:00,504.555691352,32.8368479639,0.0,0.0,149.522181205,199.362908273,655.008248461,646.255596396,8.75265206483
 04/12  08:00:00,1052.5798781,32.8368479639,0.0,0.0,448.566543614,448.566543614,399.601133486,381.99046592,17.6106675662
 04/12  09:00:00,1015.83024545,32.8368479639,0.0,0.0,448.566543614,448.566543614,309.448518716,291.814448168,17.634070548
 04/12  10:00:00,966.836205613,32.8368479639,0.0,0.0,448.566543614,448.566543614,202.732338503,185.08918,17.6431585024
 04/12  11:00:00,966.778562308,32.8368479639,0.0,0.0,448.566543614,448.566543614,144.700871566,122.571770228,22.1291013379
 04/12  12:00:00,916.920470621,32.8368479639,0.0,0.0,448.566543614,398.725816546,129.140165114,100.335890134,28.8042749803
 04/12  13:00:00,966.800439711,32.918292313,0.0,0.0,448.566543614,448.566543614,82.9525459404,58.4392866287,24.5132593117
 04/12  14:00:00,967.141903072,33.2984859542,0.0,0.0,448.566543614,448.566543614,43.7805041707,28.3747851306,15.4057190401
 04/12  15:00:00,966.69713941,32.8655370893,0.0,0.0,448.566543614,448.566543614,31.9024442087,16.5038193854,15.3986248233
 04/12  16:00:00,1015.5831323,32.8574407441,0.0,0.0,448.566543614,448.566543614,38.505848647,16.4071392765,22.0987093705
 04/12  17:00:00,902.705657273,32.8368479639,0.0,0.0,348.885089477,398.725816546,36.6339867929,24.5249593295,12.1090274634
 04/12  18:00:00,703.353967283,32.8368479639,0.0,0.0,249.203635341,299.044362409,49.0533922029,39.2470827548,9.80630944812
 04/12  19:00:00,704.558331477,32.8368479639,0.0,0.0,249.203635341,299.044362409,68.3173100347,61.7574978726,6.55981216215
 04/12  20:00:00,580.736276353,32.8368479639,0.0,0.0,149.522181205,249.203635341,145.162316791,136.416370498,8.74594629312
 04/12  21:00:00,556.327424788,32.8368479639,0.0,0.0,149.522181205,249.203635341,186.935039517,182.568515929,4.36652358842
 04/12  22:00:00,349.356896015,0.0,0.0,0.0,49.8407270682,199.362908273,2.1903194216,0.0,2.1903194216
 04/12  23:00:00,299.99213714,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030989289,0.0,2.19030989289
 04/12  24:00:00,287.769939491,0.0,0.0,0.0,24.9203635341,199.362908273,4.36059125387,0.0,4.36059125387
 04/13  01:00:00,287.76993743,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027462628,0.0,2.19027462628
 04/13  02:00:00,287.769937281,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026162434,0.0,2.19026162434
 04/13  03:00:00,287.769937295,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024854932,0.0,2.19024854932
 04/13  04:00:00,299.992135266,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023542158,0.0,2.19023542158
 04/13  05:00:00,349.358374962,0.0,0.0,0.0,49.8407270682,199.362908273,4.36605483675,0.0,4.36605483675
 04/13  06:00:00,405.936599492,32.8641834049,0.0,0.0,49.8407270682,199.362908273,501.136623021,496.772317567,4.36430545461
 04/13  07:00:00,504.173951893,32.8368479639,0.0,0.0,149.522181205,199.362908273,251.860871887,243.107576383,8.75329550345
 04/13  08:00:00,1052.8066333,33.3677269843,0.0,0.0,448.566543614,448.566543614,91.697562371,74.0856948206,17.6118675504
 04/13  09:00:00,1017.14935431,34.4049932426,0.0,0.0,448.566543614,448.566543614,59.179661157,41.5465271779,17.633133979
 04/13  10:00:00,1016.26939458,34.0162836286,18.4469080276,0.0,448.566543614,448.566543614,44.0602213622,26.4181904816,17.6420308807
 04/13  11:00:00,1122.38373783,33.3123008568,94.4505179724,0.0,448.566543614,448.566543614,38.6291739449,16.5022951359,22.126878809
 04/13  12:00:00,1154.37315682,34.8163037236,173.442402778,0.0,448.566543614,398.725816546,43.0184718749,16.3508146712,26.6676572037
 04/13  13:00:00,1236.29311804,36.509466095,202.639993425,0.0,448.566543614,448.566543614,31.0008847613,4.37352054529,26.627364216
 04/13  14:00:00,1243.10389125,36.4625625473,208.399833872,0.0,448.566543614,448.566543614,15.8887463855,0.484715545198,15.4040308403
 04/13  15:00:00,1248.19340173,35.8871358649,213.624502254,0.0,448.566543614,448.566543614,15.3988443337,0.0,15.3988443337
 04/13  16:00:00,1299.06680027,38.2364003703,213.249024602,0.0,448.566543614,448.566543614,19.8871455091,0.0,19.8871455091
 04/13  17:00:00,1184.90793637,36.2132863247,213.975111319,0.0,348.885089477,398.725816546,13.1612896148,0.0,13.1612896148
 04/13  18:00:00,985.012537614,32.892093856,218.049127209,0.0,249.203635341,299.044362409,11.0834847776,0.137341772001,10.9461430055
 04/13  19:00:00,891.198128246,32.8368479639,126.469645665,0.0,249.203635341,299.044362409,12.7990606427,6.24025820106,6.55880244164
 04/13  20:00:00,603.697618214,32.8368479639,4.00782025027,0.0,149.522181205,249.203635341,41.7641381225,33.0188785799,8.74525954254
 04/13  21:00:00,556.215758675,32.8368479639,0.0,0.0,149.522181205,249.203635341,63.5340651098,61.3411831516,2.19288195817
 04/13  22:00:00,349.356894712,0.0,0.0,0.0,49.8407270682,199.362908273,4.36077820441,0.0,4.36077820441
 04/13  23:00:00,299.99213529,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036812087,0.0,2.19036812087
 04/13  24:00:00,287.769937345,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035467992,0.0,2.19035467992
 04/14  01:00:00,287.769935393,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033580666,0.0,2.19033580666
 04/14  02:00:00,287.769935584,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031886816,0.0,2.19031886816
 04/14  03:00:00,287.769935679,0.0,0.0,0.0,24.9203635341,199.362908273,4.36058661033,0.0,4.36058661033
 04/14  04:00:00,299.992133343,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902676403,0.0,2.1902676403
 04/14  05:00:00,349.358371916,0.0,0.0,0.0,49.8407270682,199.362908273,4.36614957027,0.0,4.36614957027
 04/14  06:00:00,406.31310132,33.5430778075,0.0,0.0,49.8407270682,199.362908273,179.195796238,177.003558734,2.19223750448
 04/14  07:00:00,504.046080594,32.8368479639,0.0,0.0,149.522181205,199.362908273,116.177694637,107.424105966,8.75358867138
 04/14  08:00:00,1084.72735735,33.2150859564,8.16133685049,0.0,448.566543614,448.566543614,44.2018781299,26.5903065288,17.6115716011
 04/14  09:00:00,1169.26446409,34.6698332504,91.7277850237,0.0,448.566543614,448.566543614,30.9127147756,13.2797628124,17.6329519633
 04/14  10:00:00,1218.76494598,34.9523879755,187.17661555,0.0,448.566543614,448.566543614,21.3927089266,3.75127832447,17.6414306021
 04/14  11:00:00,1241.33954235,35.5257952648,207.57274927,0.0,448.566543614,448.566543614,23.1652035759,1.03914508701,22.1260584888
 04/14  12:00:00,1197.6480189,36.5086228977,211.689865148,0.0,448.566543614,398.725816546,27.3224255775,0.649513692139,26.6729118853
 04/14  13:00:00,1251.84407601,37.2836892411,215.433680397,0.0,448.566543614,448.566543614,26.6316353297,0.0,26.6316353297
 04/14  14:00:00,1257.18326082,39.5662988318,218.314341899,0.0,448.566543614,448.566543614,15.4040745956,0.0,15.4040745956
 04/14  15:00:00,1267.13712476,39.5671456189,226.729527448,0.0,448.566543614,448.566543614,15.3976984013,0.0,15.3976984013
 04/14  16:00:00,1317.16239321,40.6457386004,227.105237499,0.0,448.566543614,448.566543614,22.0971229122,0.0,22.0971229122
 04/14  17:00:00,1187.01503435,37.3375483908,213.955369264,0.0,348.885089477,398.725816546,10.9721599624,0.0,10.9721599624
 04/14  18:00:00,973.312752408,32.928311977,204.640767277,0.0,249.203635341,299.044362409,10.9467258729,0.0,10.9467258729
 04/14  19:00:00,967.393206082,32.8368479639,198.679106918,0.0,249.203635341,299.044362409,6.58803992497,0.0284760232751,6.5595639017
 04/14  20:00:00,772.679424798,32.8368479639,131.291863477,0.0,149.522181205,249.203635341,21.0674801112,12.3224093199,8.74507079129
 04/14  21:00:00,579.022798935,32.8368479639,3.77607501972,0.0,149.522181205,249.203635341,44.4816114968,40.1155178055,4.36609369131
 04/14  22:00:00,349.356892527,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026840499,0.0,2.19026840499
 04/14  23:00:00,299.992133234,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025111972,0.0,2.19025111972
 04/14  24:00:00,287.769935418,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023384825,0.0,2.19023384825
 04/15  01:00:00,237.929206483,0.0,0.0,0.0,24.9203635341,149.522181205,2.19021178411,0.0,2.19021178411
 04/15  02:00:00,237.929206668,0.0,0.0,0.0,24.9203635341,149.522181205,4.36036115792,0.0,4.36036115792
 04/15  03:00:00,237.929206619,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014922514,0.0,2.19014922514
 04/15  04:00:00,250.151404209,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012825948,0.0,2.19012825948
 04/15  05:00:00,274.597278455,0.0,0.0,0.0,24.9203635341,149.522181205,4.36600500863,0.0,4.36600500863
 04/15  06:00:00,398.003829217,33.825206177,0.0,0.0,49.8407270682,199.362908273,127.60361792,125.41166277,2.19195515031
 04/15  07:00:00,404.350862754,32.858940564,0.0,0.0,49.8407270682,199.362908273,78.6124828511,72.0646010047,6.54788184637
 04/15  08:00:00,665.002511379,34.8795648684,0.000356254024535,0.0,249.203635341,249.203635341,45.5835626351,39.0246870489,6.5588755862
 04/15  09:00:00,717.920049187,35.6174879167,39.9203457782,0.0,249.203635341,249.203635341,41.7950173524,30.8496416475,10.9453757049
 04/15  10:00:00,774.758138183,34.6932633976,143.385499553,0.0,249.203635341,249.203635341,32.6143781142,23.8606399053,8.75373820897
 04/15  11:00:00,822.923047671,33.6169772999,191.587262412,0.0,249.203635341,249.203635341,29.0951521461,18.1395415645,10.9556105816
 04/15  12:00:00,826.995530468,35.2946469351,193.309164437,0.0,249.203635341,249.203635341,23.5047246074,14.7480160131,8.75670859431
 04/15  13:00:00,834.876075837,36.2069603929,198.564799503,0.0,249.203635341,249.203635341,16.3570291831,7.60473723186,8.75229195121
 04/15  14:00:00,598.815701759,35.440843057,211.053606365,0.0,74.7610906023,174.442544739,12.2089188987,3.47050559901,8.73841329967
 04/15  15:00:00,608.29435882,34.1463679529,220.887020301,0.0,74.7610906023,174.442544739,6.55326711213,0.0,6.55326711213
 04/15  16:00:00,663.86029345,34.3695962687,226.963737335,0.0,74.7610906023,174.442544739,6.5660924605,0.0113085783194,6.55478388218
 04/15  17:00:00,625.213945831,35.2881757031,225.498608375,0.0,24.9203635341,149.522181205,4.53201451554,2.33983285074,2.1921816648
 04/15  18:00:00,536.922192191,24.1124146253,165.394230059,0.0,24.9203635341,149.522181205,4.36457136156,0.0,4.36457136156
 04/15  19:00:00,348.808459464,5.25686052131,34.8015389144,0.0,24.9203635341,149.522181205,2.19233786935,0.0,2.19233786935
 04/15  20:00:00,323.485576687,0.0,0.0,0.0,24.9203635341,149.522181205,4.36411490536,0.0,4.36411490536
 04/15  21:00:00,299.042166436,0.0,0.0,0.0,24.9203635341,149.522181205,4.36813861867,0.0,4.36813861867
 04/15  22:00:00,274.59579977,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039291216,0.0,2.19039291216
 04/15  23:00:00,250.151404368,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037153755,0.0,2.19037153755
 04/15  24:00:00,237.929206594,0.0,0.0,0.0,24.9203635341,149.522181205,4.36067901569,0.0,4.36067901569
 04/16  01:00:00,237.928712017,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938316687,0.0,2.18938316687
 04/16  02:00:00,237.928712009,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933168766,0.0,2.18933168766
 04/16  03:00:00,237.928712018,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928008033,0.0,2.18928008033
 04/16  04:00:00,250.150909843,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922838274,0.0,2.18922838274
 04/16  05:00:00,274.596782344,0.0,0.0,0.0,24.9203635341,149.522181205,2.19202486568,0.0,2.19202486568
 04/16  06:00:00,289.30942996,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939324743,0.0,2.18939324743
 04/16  07:00:00,344.486693543,12.8408739552,12.5770970053,0.0,24.9203635341,149.522181205,2.189436334,0.0,2.189436334
 04/16  08:00:00,484.228205566,21.4923429582,105.960761462,0.0,24.9203635341,149.522181205,2.18946037956,0.0,2.18946037956
 04/16  09:00:00,512.524147046,25.9431767278,163.769857012,0.0,24.9203635341,149.522181205,2.18946525544,0.0,2.18946525544
 04/16  10:00:00,439.95753082,21.4908235352,144.893390927,0.0,24.9203635341,149.522181205,2.18907116156,0.0,2.18907116156
 04/16  11:00:00,404.069926627,17.6800904985,132.509153611,0.0,24.9203635341,149.522181205,2.19136947075,0.0,2.19136947075
 04/16  12:00:00,309.482326666,8.84004524926,67.8423002556,0.0,24.9203635341,149.522181205,4.3624059352,0.0,4.3624059352
 04/16  13:00:00,466.02037075,21.7832260778,170.734140295,0.0,24.9203635341,149.522181205,4.36833599341,0.0,4.36833599341
 04/16  14:00:00,374.596764467,14.1687101685,112.116335299,0.0,24.9203635341,149.522181205,2.19124428968,0.0,2.19124428968
 04/16  15:00:00,484.271759875,22.8433207337,184.990565043,0.0,24.9203635341,149.522181205,2.18941853533,0.0,2.18941853533
 04/16  16:00:00,528.758525086,21.5457371717,182.407057894,0.0,24.9203635341,149.522181205,2.18946139661,0.0,2.18946139661
 04/16  17:00:00,591.146233933,26.0089607407,202.280833604,0.0,24.9203635341,149.522181205,2.18946618764,0.0,2.18946618764
 04/16  18:00:00,558.229271699,21.6016237807,175.747991187,0.0,24.9203635341,149.522181205,2.18903665829,0.0,2.18903665829
 04/16  19:00:00,416.42283506,10.0811877205,76.9451624953,0.0,24.9203635341,149.522181205,2.18941904899,0.0,2.18941904899
 04/16  20:00:00,323.484096701,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925203335,0.0,2.18925203335
 04/16  21:00:00,299.041178374,0.0,0.0,0.0,24.9203635341,149.522181205,4.36404046303,0.0,4.36404046303
 04/16  22:00:00,274.595305507,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936179149,0.0,2.18936179149
 04/16  23:00:00,250.15090988,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930968502,0.0,2.18930968502
 04/16  24:00:00,237.928712077,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925759652,0.0,2.18925759652
 04/17  01:00:00,287.769929617,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011431129,0.0,2.19011431129
 04/17  02:00:00,287.769929422,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008548434,0.0,2.19008548434
 04/17  03:00:00,287.769929355,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040325244,0.0,2.19040325244
 04/17  04:00:00,299.99212719,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037402531,0.0,2.19037402531
 04/17  05:00:00,349.358362476,0.0,0.0,0.0,49.8407270682,199.362908273,4.3660673615,0.0,4.3660673615
 04/17  06:00:00,397.214613042,33.0163360821,0.0,0.0,49.8407270682,199.362908273,156.171515307,151.807073223,4.36444208409
 04/17  07:00:00,504.028188308,32.8368479639,0.0,0.0,149.522181205,199.362908273,99.2961181579,90.5415577358,8.75456042213
 04/17  08:00:00,1054.85116251,35.4655068584,0.0,0.0,448.566543614,448.566543614,31.606480412,16.1976485871,15.4088318249
 04/17  09:00:00,1070.12354536,36.3762390965,12.8597448169,0.0,448.566543614,448.566543614,23.8943088234,6.26356122037,17.630747603
 04/17  10:00:00,1199.06225809,35.417642224,168.096035994,0.0,448.566543614,448.566543614,20.9166431944,1.07329891103,19.8433442833
 04/17  11:00:00,1259.74130186,35.1601900965,224.00879642,0.0,448.566543614,448.566543614,22.2157675503,0.0955045718639,22.1202629785
 04/17  12:00:00,1245.15131475,36.2601390941,254.956101235,0.0,448.566543614,398.725816546,24.4412860905,0.0,24.4412860905
 04/17  13:00:00,1317.35774725,38.6618254137,274.374052641,0.0,448.566543614,448.566543614,26.6278276786,0.0,26.6278276786
 04/17  14:00:00,1322.49875235,39.5771691305,278.410073189,0.0,448.566543614,448.566543614,15.403181471,0.0,15.403181471
 04/17  15:00:00,1323.05967044,43.1612848901,275.226579032,0.0,448.566543614,448.566543614,15.3950647804,0.0,15.3950647804
 04/17  16:00:00,1371.87552278,47.1268635631,271.097292563,0.0,448.566543614,448.566543614,19.8845700174,0.0,19.8845700174
 04/17  17:00:00,1261.2408931,41.5930715283,279.072590902,0.0,348.885089477,398.725816546,13.1598095438,0.0,13.1598095438
 04/17  18:00:00,1035.0299519,33.9827229699,261.178232363,0.0,249.203635341,299.044362409,9.23418277496,0.0,9.23418277496
 04/17  19:00:00,1004.55930559,32.9119048677,233.490556812,0.0,249.203635341,299.044362409,8.26529319651,0.0,8.26529319651
 04/17  20:00:00,860.123027327,32.8368479639,214.661246175,0.0,149.522181205,249.203635341,7.12751655869,0.563410917401,6.56410564129
 04/17  21:00:00,830.538968206,32.8368479639,210.143640403,0.0,149.522181205,249.203635341,7.31294104479,2.94659839266,4.36634265213
 04/17  22:00:00,349.356886656,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035485836,0.0,2.19035485836
 04/17  23:00:00,299.992127484,0.0,0.0,0.0,24.9203635341,199.362908273,4.36075683496,0.0,4.36075683496
 04/17  24:00:00,287.769929417,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033429277,0.0,2.19033429277
 04/18  01:00:00,287.769927208,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029849496,0.0,2.19029849496
 04/18  02:00:00,287.769927243,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902654485,0.0,2.1902654485
 04/18  03:00:00,287.769927414,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023232994,0.0,2.19023232994
 04/18  04:00:00,299.992125364,0.0,0.0,0.0,24.9203635341,199.362908273,4.36036512903,0.0,4.36036512903
 04/18  05:00:00,349.358358907,0.0,0.0,0.0,49.8407270682,199.362908273,2.19318986677,0.0,2.19318986677
 04/18  06:00:00,502.945161531,34.843020453,45.7686140179,0.0,49.8407270682,199.362908273,44.3675386664,40.0030837545,4.36445491192
 04/18  07:00:00,622.578209764,32.8368479639,59.3577430548,0.0,149.522181205,199.362908273,38.2002934905,29.4469714506,8.7533220399
 04/18  08:00:00,1214.15271832,33.4857408671,100.518607718,0.0,448.566543614,448.566543614,20.7521588898,3.14485361264,17.6073052772
 04/18  09:00:00,1242.60021171,35.5646229039,162.225899948,0.0,448.566543614,448.566543614,17.9299095689,0.301076654354,17.6288329145
 04/18  10:00:00,1217.19786177,35.4629672541,185.299019756,0.0,448.566543614,448.566543614,17.683197579,0.043838571124,17.6393590079
 04/18  11:00:00,1222.90066276,36.2214539452,189.557685349,0.0,448.566543614,448.566543614,22.1228296057,0.0,22.1228296057
 04/18  12:00:00,1142.24452458,35.4184874446,161.209291492,0.0,448.566543614,398.725816546,26.6506595245,0.0,26.6506595245
 04/18  13:00:00,1202.15075358,42.0913695414,163.937931499,0.0,448.566543614,448.566543614,24.4065829043,0.0,24.4065829043
 04/18  14:00:00,1222.98829926,42.9750393492,183.052457671,0.0,448.566543614,448.566543614,15.4020467684,0.0,15.4020467684
 04/18  15:00:00,1226.852569,43.3061130703,187.069147387,0.0,448.566543614,448.566543614,15.3951280333,0.0,15.3951280333
 04/18  16:00:00,1281.05565777,46.8082532954,188.176025263,0.0,448.566543614,448.566543614,19.885093387,0.0,19.885093387
 04/18  17:00:00,1161.43135496,42.6890134383,185.749796725,0.0,348.885089477,398.725816546,13.1601976522,0.0,13.1601976522
 04/18  18:00:00,917.000006016,36.0011566137,149.413713201,0.0,249.203635341,299.044362409,10.9499841808,0.00574985003099,10.9442343308
 04/18  19:00:00,822.304541705,33.1413070483,58.5407744663,0.0,249.203635341,299.044362409,7.82693252649,1.2685661708,6.55836635569
 04/18  20:00:00,626.768783218,32.8368479639,9.01684735022,0.0,149.522181205,249.203635341,25.1321907059,16.3872495688,8.7449411371
 04/18  21:00:00,565.9821752,32.8368479639,0.000906425857825,0.0,149.522181205,249.203635341,29.860834039,27.6677181333,2.19311590571
 04/18  22:00:00,349.35688463,0.0,0.0,0.0,49.8407270682,199.362908273,4.36045698498,0.0,4.36045698498
 04/18  23:00:00,299.992125464,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038519378,0.0,2.19038519378
 04/18  24:00:00,287.769927368,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035168724,0.0,2.19035168724
 04/19  01:00:00,287.769925129,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031172965,0.0,2.19031172965
 04/19  02:00:00,287.769925161,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027455509,0.0,2.19027455509
 04/19  03:00:00,287.769925329,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023730813,0.0,2.19023730813
 04/19  04:00:00,299.992123263,0.0,0.0,0.0,24.9203635341,199.362908273,4.36036270225,0.0,4.36036270225
 04/19  05:00:00,349.358355558,0.0,0.0,0.0,49.8407270682,199.362908273,2.19317423716,0.0,2.19317423716
 04/19  06:00:00,399.165451489,34.9317223989,0.0,0.0,49.8407270682,199.362908273,202.422997794,198.058582098,4.3644156958
 04/19  07:00:00,506.492850663,32.8368479639,0.0,0.0,149.522181205,199.362908273,119.957763061,111.204067562,8.75369549952
 04/19  08:00:00,1054.70200252,35.3062493427,0.0,0.0,448.566543614,448.566543614,44.3862778148,28.9777750175,15.4085027973
 04/19  09:00:00,1025.23132168,37.6136912417,0.000392777281153,0.0,448.566543614,448.566543614,34.2680164986,14.4361694841,19.8318470145
 04/19  10:00:00,1014.74627989,37.7395356934,13.1655764745,0.0,448.566543614,448.566543614,24.0155093973,6.37860994192,17.6368994554
 04/19  11:00:00,1117.50330699,37.4479713134,95.1654402383,0.0,448.566543614,448.566543614,24.0270517265,1.90706385017,22.1199878764
 04/19  12:00:00,1172.99165316,36.5390875407,190.333655289,0.0,448.566543614,398.725816546,26.8273335623,1.7562964855,25.0710370768
 04/19  13:00:00,1245.6043377,41.387149918,207.727648161,0.0,448.566543614,448.566543614,26.4168069554,0.436124174037,25.9806827814
 04/19  14:00:00,1249.95430501,42.1251156977,210.010887534,0.0,448.566543614,448.566543614,15.4003503212,0.0,15.4003503212
 04/19  15:00:00,1253.8010829,40.7093088622,214.996266427,0.0,448.566543614,448.566543614,15.3950747705,0.0,15.3950747705
 04/19  16:00:00,1299.66469618,39.6115399144,214.193823872,0.0,448.566543614,448.566543614,19.8806286929,0.0,19.8806286929
 04/19  17:00:00,1179.46993141,35.1569499402,211.827681105,0.0,348.885089477,398.725816546,13.526350905,0.369036575445,13.1573143295
 04/19  18:00:00,977.119702653,32.8368479639,211.171279385,0.0,249.203635341,299.044362409,11.1260450808,2.36675437907,8.75929070172
 04/19  19:00:00,952.613774016,32.8368479639,186.200595212,0.0,249.203635341,299.044362409,25.6698449416,16.931796907,8.7380480346
 04/19  20:00:00,728.628735742,32.8368479639,88.3603320827,0.0,149.522181205,249.203635341,53.2598580055,46.6960844953,6.56377351018
 04/19  21:00:00,588.396206343,32.8368479639,3.67790662751,0.0,149.522181205,249.203635341,70.7710983783,66.4051288169,4.36596956139
 04/19  22:00:00,349.35688205,0.0,0.0,0.0,49.8407270682,199.362908273,2.19031850617,0.0,2.19031850617
 04/19  23:00:00,299.992123096,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028000416,0.0,2.19028000416
 04/19  24:00:00,287.76992539,0.0,0.0,0.0,24.9203635341,199.362908273,4.36044730909,0.0,4.36044730909
 04/20  01:00:00,287.76992317,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016009298,0.0,2.19016009298
 04/20  02:00:00,287.769923046,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901188441,0.0,2.1901188441
 04/20  03:00:00,287.769923051,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007753379,0.0,2.19007753379
 04/20  04:00:00,299.992120976,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003618463,0.0,2.19003618463
 04/20  05:00:00,349.358352432,0.0,0.0,0.0,49.8407270682,199.362908273,4.36599974359,0.0,4.36599974359
 04/20  06:00:00,398.907504546,34.6983516909,0.0,0.0,49.8407270682,199.362908273,175.310918139,170.946582857,4.36433528206
 04/20  07:00:00,504.030105096,32.8368479639,0.0,0.0,149.522181205,199.362908273,104.886550224,96.132732837,8.75381738711
 04/20  08:00:00,1054.38501714,34.9867249263,0.0,0.0,448.566543614,448.566543614,48.0596178109,32.6508310713,15.4087867395
 04/20  09:00:00,1083.03421276,37.4890719731,14.8811359492,0.0,448.566543614,448.566543614,37.106491899,19.4792680101,17.6272238889
 04/20  10:00:00,1089.40536954,37.8238189294,58.4900007993,0.0,448.566543614,448.566543614,29.0271423829,11.3915361432,17.6356062398
 04/20  11:00:00,1113.42455391,37.4758386412,82.1794982774,0.0,448.566543614,448.566543614,27.7011529913,5.58295014549,22.1182028458
 04/20  12:00:00,1121.95863265,36.4999547183,139.908913713,0.0,448.566543614,398.725816546,33.1453569584,6.48769490039,26.657662058
 04/20  13:00:00,1223.01454175,41.3073043253,184.555159851,0.0,448.566543614,448.566543614,25.3290840574,0.927677287052,24.4014067703
 04/20  14:00:00,1226.13327933,41.4602815249,188.425355569,0.0,448.566543614,448.566543614,16.7053796655,0.0545705314789,16.650809134
 04/20  15:00:00,1222.78243135,41.315571332,185.519264768,0.0,448.566543614,448.566543614,14.1448415121,0.0,14.1448415121
 04/20  16:00:00,1276.61055549,44.3488845665,186.883851317,0.0,448.566543614,448.566543614,22.0892877771,0.0,22.0892877771
 04/20  17:00:00,1101.46641198,40.7766505739,130.589331414,0.0,348.885089477,398.725816546,10.9680630139,0.0,10.9680630139
 04/20  18:00:00,835.460659533,35.3685839554,70.3597542758,0.0,249.203635341,299.044362409,10.9436102955,0.0,10.9436102955
 04/20  19:00:00,781.223354049,32.9187128789,29.3848572878,0.0,249.203635341,299.044362409,7.05490494354,0.496013159989,6.55889178355
 04/20  20:00:00,586.541294279,32.8368479639,0.0,0.0,149.522181205,249.203635341,24.5389390289,15.7935856934,8.7453533355
 04/20  21:00:00,556.189158973,32.8368479639,0.0,0.0,149.522181205,249.203635341,37.4278782018,34.4660898586,2.96178834314
 04/20  22:00:00,349.356880381,0.0,0.0,0.0,49.8407270682,199.362908273,3.59214317674,0.0,3.59214317674
 04/20  23:00:00,299.992120989,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028681976,0.0,2.19028681976
 04/20  24:00:00,287.769923055,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024509662,0.0,2.19024509662
 04/21  01:00:00,287.769920902,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019754883,0.0,2.19019754883
 04/21  02:00:00,287.769921049,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015213348,0.0,2.19015213348
 04/21  03:00:00,287.769921254,0.0,0.0,0.0,24.9203635341,199.362908273,4.36016775008,0.0,4.36016775008
 04/21  04:00:00,299.99211909,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006908531,0.0,2.19006908531
 04/21  05:00:00,349.358348726,0.0,0.0,0.0,49.8407270682,199.362908273,2.19281615117,0.0,2.19281615117
 04/21  06:00:00,399.018912033,34.8035736985,0.0,0.0,49.8407270682,199.362908273,185.18193126,180.817842286,4.36408897391
 04/21  07:00:00,504.049365686,32.8368479639,0.0,0.0,149.522181205,199.362908273,130.397697951,121.644933511,8.75276444086
 04/21  08:00:00,1052.89991681,33.5050445302,0.0,0.0,448.566543614,448.566543614,46.3147364895,28.7063322707,17.6084042188
 04/21  09:00:00,1018.5255832,35.8077854389,0.0,0.0,448.566543614,448.566543614,31.1957069455,13.5694867718,17.6262201738
 04/21  10:00:00,969.32801655,35.5062865208,0.0,0.0,448.566543614,448.566543614,21.3524507243,3.71737141118,17.6350793132
 04/21  11:00:00,969.995850742,36.1716528824,0.0,0.0,448.566543614,448.566543614,23.9866477246,1.87020563105,22.1164420935
 04/21  12:00:00,918.16980945,34.1779431018,0.0,0.0,448.566543614,398.725816546,30.7409801742,6.30172512328,24.4392550509
 04/21  13:00:00,970.309503931,36.4758470127,0.0,0.0,448.566543614,448.566543614,36.1465242538,9.52917050482,26.6173537489
 04/21  14:00:00,970.447186322,36.6214757941,0.0,0.0,448.566543614,448.566543614,27.2899546601,11.8916332364,15.3983214237
 04/21  15:00:00,970.559542636,36.7246008587,0.0,0.0,448.566543614,448.566543614,39.6548562713,24.263079134,15.3917771373
 04/21  16:00:00,1019.45960579,36.7200291739,0.0,0.0,448.566543614,448.566543614,57.4686536562,37.5867423508,19.8819113053
 04/21  17:00:00,903.703374602,33.7986909074,0.0,0.0,348.885089477,398.725816546,86.2765058517,75.3105463216,10.96595953
 04/21  18:00:00,703.391253247,32.8368479639,0.0,0.0,249.203635341,299.044362409,105.76240474,94.817582139,10.9448226006
 04/21  19:00:00,704.585659194,32.8368479639,0.0,0.0,249.203635341,299.044362409,115.426673696,108.869042771,6.55763092571
 04/21  20:00:00,580.737292629,32.8368479639,0.0,0.0,149.522181205,249.203635341,171.780543,163.035999922,8.74454307785
 04/21  21:00:00,556.306803909,32.8368479639,0.0,0.0,149.522181205,249.203635341,191.565595887,187.199650085,4.36594580184
 04/21  22:00:00,349.356878037,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020105955,0.0,2.19020105955
 04/21  23:00:00,299.992118779,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015520315,0.0,2.19015520315
 04/21  24:00:00,287.769920968,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010937527,0.0,2.19010937527
 04/22  01:00:00,237.929191824,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005841697,0.0,2.19005841697
 04/22  02:00:00,237.929192057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971781103,0.0,2.18971781103
 04/22  03:00:00,237.929191973,0.0,0.0,0.0,24.9203635341,149.522181205,4.36055357341,0.0,4.36055357341
 04/22  04:00:00,250.151389582,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020192317,0.0,2.19020192317
 04/22  05:00:00,274.597254675,0.0,0.0,0.0,24.9203635341,149.522181205,4.36579785578,0.0,4.36579785578
 04/22  06:00:00,389.251075486,33.3832333407,0.0,0.0,49.8407270682,199.362908273,435.941276529,433.749248523,2.19202800662
 04/22  07:00:00,404.553769751,32.8368479639,0.0,0.0,49.8407270682,199.362908273,369.713023825,363.166386115,6.54663771051
 04/22  08:00:00,653.661674096,32.8368479639,0.0,0.0,249.203635341,249.203635341,245.487265041,238.929506485,6.55775855668
 04/22  09:00:00,616.938137202,32.8368479639,0.0,0.0,249.203635341,249.203635341,172.127325228,163.369003805,8.75832142309
 04/22  10:00:00,568.001358843,32.8368479639,0.0,0.0,249.203635341,249.203635341,112.580596895,103.828696205,8.75190069035
 04/22  11:00:00,568.029458426,32.8368479639,0.0,0.0,249.203635341,249.203635341,148.527519574,137.573563605,10.9539559691
 04/22  12:00:00,568.031485523,32.8368479639,0.0,0.0,249.203635341,249.203635341,153.435075907,142.495763609,10.9393122987
 04/22  13:00:00,568.022133994,32.8368479639,0.0,0.0,249.203635341,249.203635341,140.265705998,131.514320226,8.75138577188
 04/22  14:00:00,318.836950428,32.8368479639,0.0,0.0,74.7610906023,174.442544739,164.831397876,158.273341128,6.5580567481
 04/22  15:00:00,318.878651685,32.8368479639,0.0,0.0,74.7610906023,174.442544739,220.581482357,214.028875519,6.55260683852
 04/22  16:00:00,367.790987042,32.8368479639,0.0,0.0,74.7610906023,174.442544739,251.054960751,244.49987285,6.55508790108
 04/22  17:00:00,329.770787177,32.8368479639,0.0,0.0,24.9203635341,149.522181205,347.708287797,345.516422529,2.19186526746
 04/22  18:00:00,296.667952119,0.0,0.0,0.0,24.9203635341,149.522181205,4.36421548419,0.0,4.36421548419
 04/22  19:00:00,297.854556335,0.0,0.0,0.0,24.9203635341,149.522181205,4.3639521909,0.0,4.3639521909
 04/22  20:00:00,323.485556055,0.0,0.0,0.0,24.9203635341,149.522181205,2.19189045527,0.0,2.19189045527
 04/22  21:00:00,299.042140368,0.0,0.0,0.0,24.9203635341,149.522181205,4.36797729328,0.0,4.36797729328
 04/22  22:00:00,274.595785177,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033469224,0.0,2.19033469224
 04/22  23:00:00,250.151389727,0.0,0.0,0.0,24.9203635341,149.522181205,2.19028557922,0.0,2.19028557922
 04/22  24:00:00,238.344205429,0.413019224818,0.0,0.0,24.9203635341,149.522181205,6.94850568044,2.5879994693,4.36050621114
 04/23  01:00:00,239.587616204,1.65207689927,0.0,0.0,24.9203635341,149.522181205,11.0646204596,8.87539301152,2.18922744807
 04/23  02:00:00,239.588350195,1.65207689927,0.0,0.0,24.9203635341,149.522181205,12.0165944711,9.82723520617,2.18935926492
 04/23  03:00:00,240.006631324,2.06509612409,0.0,0.0,24.9203635341,149.522181205,16.6715727542,16.6515727542,0.02
 04/23  04:00:00,251.816391273,1.65207689927,0.0,0.0,24.9203635341,149.522181205,19.5838477771,17.3944990679,2.18934870917
 04/23  05:00:00,276.681972972,2.06509612409,0.0,0.0,24.9203635341,149.522181205,30.4121498486,26.0478130041,4.36433684442
 04/23  06:00:00,282.431075441,1.65207689927,0.0,0.0,24.9203635341,149.522181205,19.3251009428,17.1357321653,2.18936877753
 04/23  07:00:00,298.743899227,2.06509612409,0.0,0.0,24.9203635341,149.522181205,18.1162968265,15.9272810221,2.18901580435
 04/23  08:00:00,298.32679893,1.65207689927,0.0,0.0,24.9203635341,149.522181205,12.8369411165,10.6475920455,2.18934907103
 04/23  09:00:00,262.073759103,2.06509612409,0.0,0.0,24.9203635341,149.522181205,13.5233716058,11.3340179551,2.18935365067
 04/23  10:00:00,212.768333714,1.65207689927,0.0,0.0,24.9203635341,149.522181205,8.85373771674,6.66440911525,2.18932860149
 04/23  11:00:00,212.35382171,1.23905767445,0.0,0.0,24.9203635341,149.522181205,5.66419298187,3.47298704993,2.19120593195
 04/23  12:00:00,212.353657518,1.23905767445,0.0,0.0,24.9203635341,149.522181205,7.62245607542,3.2605028514,4.36195322402
 04/23  13:00:00,211.113543072,0.0,0.0,0.0,24.9203635341,149.522181205,4.36703404908,0.0,4.36703404908
 04/23  14:00:00,211.112074644,0.0,0.0,0.0,24.9203635341,149.522181205,2.19114471288,0.0,2.19114471288
 04/23  15:00:00,211.111095799,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934868958,0.0,2.18934868958
 04/23  16:00:00,259.999887011,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936174697,0.0,2.18936174697
 04/23  17:00:00,309.926549943,13.2600678739,0.0,0.0,24.9203635341,149.522181205,2.18939410979,0.0,2.18939410979
 04/23  18:00:00,296.666480377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920119174,0.0,2.18920119174
 04/23  19:00:00,289.309418179,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892620192,0.0,2.1892620192
 04/23  20:00:00,324.725143296,1.23905767445,0.0,0.0,24.9203635341,149.522181205,4.77172236673,2.5824010828,2.18932128393
 04/23  21:00:00,300.697192248,1.65207689927,0.0,0.0,24.9203635341,149.522181205,7.30259348165,5.11055943111,2.19203405054
 04/23  22:00:00,276.666540369,2.06509612409,0.0,0.0,24.9203635341,149.522181205,10.1289922145,7.93985035682,2.18914185767
 04/23  23:00:00,251.809781942,1.65207689927,0.0,0.0,24.9203635341,149.522181205,10.9751137752,8.78577194358,2.18934183163
 04/23  24:00:00,240.003539477,2.06509612409,0.0,0.0,24.9203635341,149.522181205,14.7616859122,12.5723530386,2.18933287359
 04/24  01:00:00,289.431445787,1.65207689927,0.0,0.0,24.9203635341,199.362908273,14.3864274779,12.1961958068,2.19023167105
 04/24  02:00:00,289.84821395,2.06509612409,0.0,0.0,24.9203635341,199.362908273,19.2141366702,17.0239632409,2.19017342928
 04/24  03:00:00,289.436123926,1.65207689927,0.0,0.0,24.9203635341,199.362908273,22.5680542117,18.2074699893,4.36058422235
 04/24  04:00:00,302.075038164,2.06509612409,0.0,0.0,24.9203635341,199.362908273,25.1347010972,22.9447026547,2.1899984425
 04/24  05:00:00,351.032307074,1.65207689927,0.0,0.0,49.8407270682,199.362908273,30.3080785955,28.1153160673,2.19276252816
 04/24  06:00:00,389.423712958,32.8368479639,0.0,0.0,49.8407270682,199.362908273,1195.20311016,1190.83915651,4.36395364769
 04/24  07:00:00,504.466154594,32.8368479639,0.0,0.0,149.522181205,199.362908273,554.322291195,545.569727417,8.75256377744
 04/24  08:00:00,1052.46485634,32.8750077219,0.0,0.0,448.566543614,448.566543614,246.494447664,231.089557849,15.4048898147
 04/24  09:00:00,1016.23555246,33.3906568323,0.0,0.0,448.566543614,448.566543614,165.669298386,148.042559346,17.6267390394
 04/24  10:00:00,967.010889158,33.1063303144,0.0,0.0,448.566543614,448.566543614,110.771630655,93.1373129156,17.6343177395
 04/24  11:00:00,966.713770826,32.8368479639,0.0,0.0,448.566543614,448.566543614,81.4713339245,59.3580596193,22.1132743052
 04/24  12:00:00,916.8746617,32.8368479639,0.0,0.0,448.566543614,398.725816546,82.78401714,56.1353891671,26.6486279729
 04/24  13:00:00,966.69203206,32.8368479639,0.0,0.0,448.566543614,448.566543614,56.5831517795,32.1852624225,24.397889357
 04/24  14:00:00,966.664619212,32.8368479639,0.0,0.0,448.566543614,448.566543614,28.1124151857,12.7132311409,15.3991840448
 04/24  15:00:00,990.467555154,32.8534240493,8.70938005319,0.0,448.566543614,448.566543614,16.2222153625,0.828086378766,15.3941289837
 04/24  16:00:00,1132.09132735,34.4222628798,60.2618167651,0.0,448.566543614,448.566543614,20.1594135366,0.282403214768,19.8770103218
 04/24  17:00:00,1082.70924905,35.5162385797,116.556684238,0.0,348.885089477,398.725816546,14.2199792296,1.06538107114,13.1545981585
 04/24  18:00:00,881.596064407,34.2265968124,116.332571713,0.0,249.203635341,299.044362409,20.6169738494,11.8577065707,8.75926727862
 04/24  19:00:00,728.515052166,32.8368479639,13.1409086125,0.0,249.203635341,299.044362409,32.7102963837,26.151523202,6.55877318165
 04/24  20:00:00,580.678181369,32.8368479639,0.0,0.0,149.522181205,249.203635341,84.3914820014,75.6472074849,8.74427451652
 04/24  21:00:00,556.265070585,32.8368479639,0.0,0.0,149.522181205,249.203635341,120.920434545,116.5545624,4.36587214575
 04/24  22:00:00,349.356871182,0.0,0.0,0.0,49.8407270682,199.362908273,2.19008845596,0.0,2.19008845596
 04/24  23:00:00,299.992112107,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002987596,0.0,2.19002987596
 04/24  24:00:00,287.769914427,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031195548,0.0,2.19031195548
 04/25  01:00:00,287.769912275,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902479757,0.0,2.1902479757
 04/25  02:00:00,287.769912318,0.0,0.0,0.0,24.9203635341,199.362908273,4.36030841109,0.0,4.36030841109
 04/25  03:00:00,287.769912272,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006029627,0.0,2.19006029627
 04/25  04:00:00,299.992109976,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899976411,0.0,2.1899976411
 04/25  05:00:00,349.358334906,0.0,0.0,0.0,49.8407270682,199.362908273,4.36598402763,0.0,4.36598402763
 04/25  06:00:00,388.686329796,32.8368479639,0.0,0.0,49.8407270682,199.362908273,366.146677033,363.954569595,2.19210743843
 04/25  07:00:00,504.220456017,32.8368479639,0.0,0.0,149.522181205,199.362908273,315.758289708,307.007647194,8.75064251393
 04/25  08:00:00,1052.35411115,32.8368479639,0.0,0.0,448.566543614,448.566543614,185.926638652,168.324822062,17.6018165904
 04/25  09:00:00,1015.65599718,32.8368479639,0.0,0.0,448.566543614,448.566543614,146.501524763,131.079193382,15.4223313806
 04/25  10:00:00,966.723249597,32.8368479639,0.0,0.0,448.566543614,448.566543614,99.447842383,79.6130832622,19.8347591208
 04/25  11:00:00,966.708413363,32.8368479639,0.0,0.0,448.566543614,448.566543614,77.717538848,57.815245655,19.902293193
 04/25  12:00:00,916.87485593,32.8368479639,0.0,0.0,448.566543614,398.725816546,87.4198581795,60.7714013172,26.6484568622
 04/25  13:00:00,966.683939957,32.8368479639,0.0,0.0,448.566543614,448.566543614,49.4252307775,25.0315864554,24.3936443221
 04/25  14:00:00,966.660369412,32.8368479639,0.0,0.0,448.566543614,448.566543614,24.017646513,8.61992894248,15.3977175705
 04/25  15:00:00,966.656923558,32.8368479639,0.0,0.0,448.566543614,448.566543614,20.4873959632,5.09620592987,15.3911900333
 04/25  16:00:00,1015.86197382,33.1470546721,0.0,0.0,448.566543614,448.566543614,25.7820763441,5.90735374144,19.8747226027
 04/25  17:00:00,903.387495264,33.5297562547,0.0,0.0,348.885089477,398.725816546,27.6652111336,14.5114514694,13.1537596641
 04/25  18:00:00,703.67768841,33.1720746722,0.0,0.0,249.203635341,299.044362409,39.1062852913,30.3476284933,8.75865679801
 04/25  19:00:00,695.99138113,32.8368479639,0.0,0.0,249.203635341,299.044362409,47.6619034197,41.1034298399,6.55847357981
 04/25  20:00:00,580.684178743,32.8368479639,0.0,0.0,149.522181205,249.203635341,97.330392608,88.5868134444,8.7435791635
 04/25  21:00:00,556.278264003,32.8368479639,0.0,0.0,149.522181205,249.203635341,145.373236715,141.007691664,4.36554505058
 04/25  22:00:00,349.356869096,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026653526,0.0,2.19026653526
 04/25  23:00:00,299.992109861,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020356161,0.0,2.19020356161
 04/25  24:00:00,287.769912075,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014061332,0.0,2.19014061332
 04/26  01:00:00,287.769909924,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007236062,0.0,2.19007236062
 04/26  02:00:00,287.769910169,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000563008,0.0,2.19000563008
 04/26  03:00:00,287.769910125,0.0,0.0,0.0,24.9203635341,199.362908273,4.36048852865,0.0,4.36048852865
 04/26  04:00:00,299.992107723,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014366308,0.0,2.19014366308
 04/26  05:00:00,349.358330953,0.0,0.0,0.0,49.8407270682,199.362908273,4.36556578201,0.0,4.36556578201
 04/26  06:00:00,388.825970382,32.9339099018,0.0,0.0,49.8407270682,199.362908273,437.556491858,435.364597462,2.19189439599
 04/26  07:00:00,504.13989166,32.8368479639,0.0,0.0,149.522181205,199.362908273,232.84176901,224.089635463,8.75213354694
 04/26  08:00:00,1052.73702464,33.3152366774,0.0,0.0,448.566543614,448.566543614,75.2211295591,59.8170835651,15.404045994
 04/26  09:00:00,1017.21875271,34.4838890822,0.0,0.0,448.566543614,448.566543614,51.2630535524,33.6380030037,17.6250505487
 04/26  10:00:00,1069.64251797,34.0352162936,43.3469374095,0.0,448.566543614,448.566543614,38.4256033636,20.7936422315,17.6319611321
 04/26  11:00:00,1171.54145364,32.8658021758,143.282826833,0.0,448.566543614,448.566543614,34.4053822734,12.2931006739,22.1122815995
 04/26  12:00:00,1182.07762806,33.178942773,202.273547506,0.0,448.566543614,398.725816546,39.7157286941,13.0742680952,26.6414605988
 04/26  13:00:00,1241.6274268,34.2599291992,210.905718328,0.0,448.566543614,448.566543614,26.5313395685,2.13791025333,24.3934293152
 04/26  14:00:00,1248.56318722,34.2354396847,217.190596171,0.0,448.566543614,448.566543614,15.6610598393,0.263489597034,15.3975702423
 04/26  15:00:00,1254.78790066,34.5321888112,222.642059517,0.0,448.566543614,448.566543614,15.391842994,0.0,15.391842994
 04/26  16:00:00,1308.45121335,37.7372010046,224.193971625,0.0,448.566543614,448.566543614,19.8764863508,0.0,19.8764863508
 04/26  17:00:00,1195.88024411,36.8584105647,225.363890562,0.0,348.885089477,398.725816546,10.9649659651,0.0,10.9649659651
 04/26  18:00:00,996.44101266,35.5770072041,227.242302525,0.0,249.203635341,299.044362409,11.0491067805,0.105892651664,10.9432141288
 04/26  19:00:00,929.649438001,33.1280387432,172.277850936,0.0,249.203635341,299.044362409,10.3015785371,3.74382986399,6.55774867313
 04/26  20:00:00,641.9063454,32.8368479639,22.7408766697,0.0,149.522181205,249.203635341,31.4884747285,22.745151347,8.74332338146
 04/26  21:00:00,575.100439412,32.8368479639,0.000677571473016,0.0,149.522181205,249.203635341,40.916668642,38.723736271,2.19293237094
 04/26  22:00:00,349.356867125,0.0,0.0,0.0,49.8407270682,199.362908273,2.18999055991,0.0,2.18999055991
 04/26  23:00:00,299.992107921,0.0,0.0,0.0,24.9203635341,199.362908273,4.36038111954,0.0,4.36038111954
 04/26  24:00:00,287.769909988,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008965021,0.0,2.19008965021
 04/27  01:00:00,287.769907586,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001551015,0.0,2.19001551015
 04/27  02:00:00,287.769907607,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028243324,0.0,2.19028243324
 04/27  03:00:00,287.769907576,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021108298,0.0,2.19021108298
 04/27  04:00:00,299.992105489,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013967801,0.0,2.19013967801
 04/27  05:00:00,349.358327375,0.0,0.0,0.0,49.8407270682,199.362908273,4.36547676158,0.0,4.36547676158
 04/27  06:00:00,389.398166649,33.7602049804,0.0,0.0,49.8407270682,199.362908273,138.308873329,133.94486327,4.36401005884
 04/27  07:00:00,574.912146594,32.8368479639,31.8350538879,0.0,149.522181205,199.362908273,73.3493817378,64.5970363886,8.75234534918
 04/27  08:00:00,1276.92717707,34.5802078594,160.683884742,0.0,448.566543614,448.566543614,27.8038719022,12.4010142546,15.4028576476
 04/27  09:00:00,1293.26534009,36.1588062201,209.362131023,0.0,448.566543614,448.566543614,19.9383986805,2.31614127279,17.6222574077
 04/27  10:00:00,1256.98232111,35.5496890895,221.165112138,0.0,448.566543614,448.566543614,18.2765128241,0.647577224203,17.6289355998
 04/27  11:00:00,1267.61069783,35.4928360904,230.365546342,0.0,448.566543614,448.566543614,22.15163833,0.0433952360277,22.108243094
 04/27  12:00:00,1230.76149614,35.1380498013,242.957041826,0.0,448.566543614,398.725816546,24.4283968924,0.0,24.4283968924
 04/27  13:00:00,1296.56037439,39.4013277157,253.62278047,0.0,448.566543614,448.566543614,24.3905559674,0.0,24.3905559674
 04/27  14:00:00,1316.27245189,40.8511563568,271.189106839,0.0,448.566543614,448.566543614,15.395836881,0.0,15.395836881
 04/27  15:00:00,1320.9854179,43.4256167332,273.312509596,0.0,448.566543614,448.566543614,15.3888871222,0.0,15.3888871222
 04/27  16:00:00,1370.87076336,48.2574981923,269.422745124,0.0,448.566543614,448.566543614,19.8732281393,0.0,19.8732281393
 04/27  17:00:00,1258.35184151,44.5062472946,273.542260181,0.0,348.885089477,398.725816546,13.1528932352,0.0,13.1528932352
 04/27  18:00:00,1038.62719154,37.9056070924,260.835732932,0.0,249.203635341,299.044362409,8.75797720764,0.0,8.75797720764
 04/27  19:00:00,995.142308967,33.8131632911,231.16040182,0.0,249.203635341,299.044362409,6.55747225884,0.0,6.55747225884
 04/27  20:00:00,856.082674676,32.8381235638,210.20279351,0.0,149.522181205,249.203635341,9.12667477657,0.382880669328,8.74379410725
 04/27  21:00:00,791.46731574,32.8368479639,173.175104331,0.0,149.522181205,249.203635341,10.7849630217,6.41929089923,4.36567212245
 04/27  22:00:00,349.35686468,0.0,0.0,0.0,49.8407270682,199.362908273,2.19007058396,0.0,2.19007058396
 04/27  23:00:00,299.992105474,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999899917,0.0,2.18999899917
 04/27  24:00:00,287.769907647,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026543574,0.0,2.19026543574
 04/28  01:00:00,287.769905274,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018759362,0.0,2.19018759362
 04/28  02:00:00,287.76990538,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011203855,0.0,2.19011203855
