Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/28  03:00:00,287.769905564,0.0,0.0,0.0,24.9203635341,199.362908273,4.35999710939,0.0,4.35999710939
 04/28  04:00:00,299.992103373,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022221129,0.0,2.19022221129
 04/28  05:00:00,349.358323599,0.0,0.0,0.0,49.8407270682,199.362908273,2.19259863966,0.0,2.19259863966
 04/28  06:00:00,399.999692977,34.9722990378,0.000521160633639,0.0,49.8407270682,199.362908273,60.4035587704,56.0394195421,4.36413922835
 04/28  07:00:00,605.72679684,32.8628244196,43.2769722482,0.0,149.522181205,199.362908273,40.2234138874,31.4715185684,8.75189531901
 04/28  08:00:00,1281.36317956,35.6662933837,163.366237595,0.0,448.566543614,448.566543614,17.8730362844,2.47016947358,15.4028668109
 04/28  09:00:00,1294.68184964,38.9688259082,206.952676929,0.0,448.566543614,448.566543614,17.6929047685,0.0704538290673,17.6224509394
 04/28  10:00:00,1270.75217407,40.2651074944,229.23794223,0.0,448.566543614,448.566543614,17.6311501628,0.0,17.6311501628
 04/28  11:00:00,1287.31396696,41.6836068619,243.452569203,0.0,448.566543614,448.566543614,22.1072553045,0.0,22.1072553045
 04/28  12:00:00,1238.94838444,38.0830979677,248.173255758,0.0,448.566543614,398.725816546,24.4194033406,0.0,24.4194033406
 04/28  13:00:00,1302.54962529,44.4641008373,254.998715635,0.0,448.566543614,448.566543614,24.3914159755,0.0,24.3914159755
 04/28  14:00:00,1312.9704943,45.5600386253,264.098111038,0.0,448.566543614,448.566543614,15.3964220813,0.0,15.3964220813
 04/28  15:00:00,1312.44258563,46.7799699852,262.812813483,0.0,448.566543614,448.566543614,15.3892778745,0.0,15.3892778745
 04/28  16:00:00,1362.46242044,51.2882727912,259.652296597,0.0,448.566543614,448.566543614,19.873063516,0.0,19.873063516
 04/28  17:00:00,1246.33599519,46.5315782565,260.660457632,0.0,348.885089477,398.725816546,13.1528428989,0.0,13.1528428989
 04/28  18:00:00,1026.77732234,36.4391159326,251.321297377,0.0,249.203635341,299.044362409,8.75789316804,0.0,8.75789316804
 04/28  19:00:00,984.341214007,33.233939815,223.108858376,0.0,249.203635341,299.044362409,6.55740201781,0.0,6.55740201781
 04/28  20:00:00,721.76210697,32.8372864126,91.3188491278,0.0,149.522181205,249.203635341,9.02678776946,0.283178681655,8.7436090878
 04/28  21:00:00,620.978963027,32.8368479639,16.8866487459,0.0,149.522181205,249.203635341,10.1762977782,5.81069970719,4.36559807098
 04/28  22:00:00,349.356862398,0.0,0.0,0.0,49.8407270682,199.362908273,2.19003470925,0.0,2.19003470925
 04/28  23:00:00,299.992103201,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995874711,0.0,2.18995874711
 04/28  24:00:00,287.769905304,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022000047,0.0,2.19022000047
 04/29  01:00:00,237.929175855,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901377452,0.0,2.1901377452
 04/29  02:00:00,237.929175968,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005779978,0.0,2.19005779978
 04/29  03:00:00,237.92917619,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997777173,0.0,2.18997777173
 04/29  04:00:00,250.151373944,0.0,0.0,0.0,24.9203635341,149.522181205,4.3603876705,0.0,4.3603876705
 04/29  05:00:00,274.597229312,0.0,0.0,0.0,24.9203635341,149.522181205,2.19251814604,0.0,2.19251814604
 04/29  06:00:00,381.619144265,34.4517688664,0.0,0.0,49.8407270682,199.362908273,230.874674185,226.510615527,4.36405865758
 04/29  07:00:00,404.485588299,32.8368479639,0.0,0.0,49.8407270682,199.362908273,275.069917971,270.699295452,4.37062251941
 04/29  08:00:00,653.642826152,32.8368479639,0.0,0.0,249.203635341,249.203635341,219.515859124,210.7795524,8.73630672399
 04/29  09:00:00,616.961366585,32.8368479639,0.0,0.0,249.203635341,249.203635341,197.902698571,189.144684147,8.75801442386
 04/29  10:00:00,568.056671355,32.8368479639,0.0,0.0,249.203635341,249.203635341,179.759892325,171.010273583,8.74961874225
 04/29  11:00:00,568.037891877,32.8368479639,0.0,0.0,249.203635341,249.203635341,156.53501424,145.585202824,10.9498114158
 04/29  12:00:00,567.998646919,32.8368479639,0.0,0.0,249.203635341,249.203635341,107.176611929,98.4228505293,8.7537613998
 04/29  13:00:00,567.988625842,32.8368479639,0.0,0.0,249.203635341,249.203635341,95.3677179211,86.6181087587,8.74960916241
 04/29  14:00:00,318.849310382,32.8368479639,0.0,0.0,74.7610906023,174.442544739,177.364759336,170.807339191,6.55742014554
 04/29  15:00:00,318.882173423,32.8368479639,0.0,0.0,74.7610906023,174.442544739,221.020759004,214.468863806,6.55189519818
 04/29  16:00:00,367.770289996,32.8368479639,0.0,0.0,74.7610906023,174.442544739,220.308082905,213.7532358,6.55484710535
 04/29  17:00:00,329.664626685,32.8368479639,0.0,0.0,24.9203635341,149.522181205,206.620368336,204.428521198,2.19184713786
 04/29  18:00:00,296.667929735,0.0,0.0,0.0,24.9203635341,149.522181205,4.36398192462,0.0,4.36398192462
 04/29  19:00:00,289.310867396,0.0,0.0,0.0,24.9203635341,149.522181205,4.36368601212,0.0,4.36368601212
 04/29  20:00:00,323.485533916,0.0,0.0,0.0,24.9203635341,149.522181205,2.19171064986,0.0,2.19171064986
 04/29  21:00:00,299.042111605,0.0,0.0,0.0,24.9203635341,149.522181205,4.36743679382,0.0,4.36743679382
 04/29  22:00:00,274.59576922,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008951077,0.0,2.19008951077
 04/29  23:00:00,250.151373746,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000909917,0.0,2.19000909917
 04/29  24:00:00,237.929176174,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992871987,0.0,2.18992871987
 04/30  01:00:00,237.928687332,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926387697,0.0,2.18926387697
 04/30  02:00:00,237.928687357,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915554107,0.0,2.18915554107
 04/30  03:00:00,237.92868744,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932194999,0.0,2.18932194999
 04/30  04:00:00,252.224590818,2.06509612409,0.0,0.0,24.9203635341,149.522181205,13.2072051074,11.0179918713,2.18921323606
 04/30  05:00:00,276.256814983,1.65207689927,0.0,0.0,24.9203635341,149.522181205,14.5988535296,10.2351839498,4.3636695798
 04/30  06:00:00,274.298499925,2.06509612409,0.0,0.0,24.9203635341,149.522181205,16.6884568654,14.499180267,2.18927659839
 04/30  07:00:00,298.326225807,1.65207689927,0.0,0.0,24.9203635341,149.522181205,12.0160451899,9.82674017344,2.18930501645
 04/30  08:00:00,298.74211662,2.06509612409,0.0,0.0,24.9203635341,149.522181205,15.6873550413,13.4981600706,2.1891949707
 04/30  09:00:00,261.658255316,1.65207689927,0.0,0.0,24.9203635341,149.522181205,10.2522010494,8.06290805227,2.18929299715
 04/30  10:00:00,212.355062721,1.23905767445,0.0,0.0,24.9203635341,149.522181205,6.31504619787,6.29504619787,0.02
 04/30  11:00:00,212.77101683,1.65207689927,0.0,0.0,24.9203635341,149.522181205,13.1656246387,8.80364032434,4.36198431439
 04/30  12:00:00,212.562899242,1.44556728686,0.0,0.0,24.9203635341,149.522181205,8.93979527763,6.74867950289,2.19111577474
 04/30  13:00:00,212.772512606,1.65207689927,0.0,0.0,24.9203635341,149.522181205,13.2197411638,8.85204376094,4.36769740287
 04/30  14:00:00,213.186673607,2.06509612409,0.0,0.0,24.9203635341,149.522181205,14.368416883,12.1775568401,2.19086004287
 04/30  15:00:00,212.770131406,1.65207689927,0.0,0.0,24.9203635341,149.522181205,11.1042890944,8.91504341723,2.18924567719
 04/30  16:00:00,261.659373066,1.65207689927,0.0,0.0,24.9203635341,149.522181205,11.6802525697,9.49097764963,2.18927492009
 04/30  17:00:00,298.742326227,2.06509612409,0.0,0.0,24.9203635341,149.522181205,15.9499827569,13.7606806604,2.18930209653
 04/30  18:00:00,298.331359136,1.65207689927,0.0,0.0,24.9203635341,149.522181205,18.5668818195,16.3776191787,2.18926264085
 04/30  19:00:00,291.391079947,2.06509612409,0.0,0.0,24.9203635341,149.522181205,23.3619188109,21.1728351318,2.18908367916
 04/30  20:00:00,325.152744252,1.65207689927,0.0,0.0,24.9203635341,149.522181205,23.3603967866,21.1711473667,2.18924941988
 04/30  21:00:00,301.126197521,2.06509612409,0.0,0.0,24.9203635341,149.522181205,29.8020653252,25.4384252522,4.36364007292
 04/30  22:00:00,276.266131104,1.65207689927,0.0,0.0,24.9203635341,149.522181205,26.0688850293,23.8796008283,2.18928420098
 04/30  23:00:00,252.237744383,2.06509612409,0.0,0.0,24.9203635341,149.522181205,29.8288037704,27.6397398139,2.18906395647
 04/30  24:00:00,239.600433447,1.65207689927,0.0,0.0,24.9203635341,149.522181205,24.9639400279,24.9439400279,0.02
 05/01  01:00:00,289.854936292,2.06509612409,0.0,0.0,24.9203635341,199.362908273,29.6229537224,25.2627636995,4.36019002297
 05/01  02:00:00,289.437559771,1.65207689927,0.0,0.0,24.9203635341,199.362908273,21.9192108951,19.7292927057,2.18991818948
 05/01  03:00:00,289.852768743,2.06509612409,0.0,0.0,24.9203635341,199.362908273,24.6830141556,22.4928070393,2.19020711631
 05/01  04:00:00,301.657368044,1.65207689927,0.0,0.0,24.9203635341,199.362908273,18.8843155584,16.6941975833,2.19011797516
 05/01  05:00:00,351.439039773,2.06509612409,0.0,0.0,49.8407270682,199.362908273,24.13956051,19.7740386471,4.36552186292
 05/01  06:00:00,380.512400361,32.8368479639,0.0,0.0,49.8407270682,199.362908273,827.292814876,825.100933448,2.19188142827
 05/01  07:00:00,504.335009681,32.8368479639,0.0,0.0,149.522181205,199.362908273,452.229935056,443.480325232,8.74960982359
 05/01  08:00:00,1052.41749693,32.8368479639,0.0,0.0,448.566543614,448.566543614,259.102393924,243.701253877,15.4011400476
 05/01  09:00:00,1015.73536671,32.8368479639,0.0,0.0,448.566543614,448.566543614,243.728346659,226.108074016,17.6202726437
 05/01  10:00:00,966.829796189,32.8368479639,0.0,0.0,448.566543614,448.566543614,225.314030219,207.688576935,17.6254532843
 05/01  11:00:00,966.819198343,32.8368479639,0.0,0.0,448.566543614,448.566543614,214.119107778,192.015137597,22.1039701807
 05/01  12:00:00,916.997435934,32.8368479639,0.0,0.0,448.566543614,398.725816546,234.892871543,210.476145391,24.4167261527
 05/01  13:00:00,966.764907669,32.8368479639,0.0,0.0,448.566543614,448.566543614,148.721678069,124.334748822,24.3869292467
 05/01  14:00:00,966.765195459,32.8368479639,0.0,0.0,448.566543614,448.566543614,152.530661759,137.136903187,15.3937585714
 05/01  15:00:00,966.765778901,32.8368479639,0.0,0.0,448.566543614,448.566543614,154.402378522,139.014451867,15.3879266544
 05/01  16:00:00,1015.65964931,32.8368479639,0.0,0.0,448.566543614,448.566543614,159.186150772,139.313925582,19.8722251907
 05/01  17:00:00,902.835093314,32.8368479639,0.0,0.0,348.885089477,398.725816546,200.114706426,189.151763608,10.9629428183
 05/01  18:00:00,703.530896489,32.8368479639,0.0,0.0,249.203635341,299.044362409,276.918171052,265.977289374,10.9408816781
 05/01  19:00:00,696.181942124,32.8368479639,0.0,0.0,249.203635341,299.044362409,287.029755746,280.473478262,6.55627748388
 05/01  20:00:00,580.901456472,32.8368479639,0.0,0.0,149.522181205,249.203635341,369.422655562,362.861006171,6.5616493904
 05/01  21:00:00,556.464135267,32.8368479639,0.0,0.0,149.522181205,249.203635341,380.916149034,376.550611576,4.36553745776
 05/01  22:00:00,349.356855031,0.0,0.0,0.0,49.8407270682,199.362908273,2.19010963977,0.0,2.19010963977
 05/01  23:00:00,299.992096047,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002032609,0.0,2.19002032609
 05/01  24:00:00,287.769898477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993103892,0.0,2.18993103892
 05/02  01:00:00,287.769896012,0.0,0.0,0.0,24.9203635341,199.362908273,4.36024971117,0.0,4.36024971117
 05/02  02:00:00,287.769895928,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899848718,0.0,2.1899848718
 05/02  03:00:00,287.769895899,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989144266,0.0,2.18989144266
 05/02  04:00:00,300.821642897,0.826038449635,0.0,0.0,24.9203635341,199.362908273,6.55795136663,4.36781969289,2.19013167374
 05/02  05:00:00,351.017818452,1.65207689927,0.0,0.0,49.8407270682,199.362908273,13.6131054735,9.24732199191,4.36578348159
 05/02  06:00:00,380.500296748,32.8368479639,0.0,0.0,49.8407270682,199.362908273,799.852591807,797.66094518,2.1916466278
 05/02  07:00:00,504.355313741,32.8368479639,0.0,0.0,149.522181205,199.362908273,470.657281056,461.907872359,8.7494086969
 05/02  08:00:00,1052.40288474,32.8368479639,0.0,0.0,448.566543614,448.566543614,238.162951243,222.762682165,15.4002690776
 05/02  09:00:00,1015.68589367,32.8368479639,0.0,0.0,448.566543614,448.566543614,182.172225251,164.553316387,17.6189088641
 05/02  10:00:00,966.741923614,32.8368479639,0.0,0.0,448.566543614,448.566543614,118.522675112,100.894122123,17.6285529885
 05/02  11:00:00,966.713653944,32.8368479639,0.0,0.0,448.566543614,448.566543614,85.8493040609,63.7453148102,22.1039892507
 05/02  12:00:00,916.878007209,32.8368479639,0.0,0.0,448.566543614,398.725816546,88.7293521185,64.3133105779,24.4160415407
 05/02  13:00:00,966.697055774,32.8368479639,0.0,0.0,448.566543614,448.566543614,65.0065725246,40.6245089662,24.3820635585
 05/02  14:00:00,1003.99510096,32.8368479639,8.60641545864,0.0,448.566543614,448.566543614,32.4525119218,17.0595163371,15.3929955847
 05/02  15:00:00,1061.01716117,32.8368479639,36.1443216387,0.0,448.566543614,448.566543614,20.7667307057,5.37988563582,15.3868450698
 05/02  16:00:00,1063.19807735,32.8368479639,9.42095364226,0.0,448.566543614,448.566543614,27.7416560629,7.8727768982,19.8688791647
 05/02  17:00:00,902.695983024,32.8368479639,0.0,0.0,348.885089477,398.725816546,27.1764325755,16.2111990973,10.9652334782
 05/02  18:00:00,703.344293811,32.8368479639,0.0,0.0,249.203635341,299.044362409,41.2450925011,32.4880267535,8.75706574754
 05/02  19:00:00,695.994616186,32.8368479639,0.0,0.0,249.203635341,299.044362409,51.4245360716,44.867251772,6.55728429962
 05/02  20:00:00,580.704064789,32.8368479639,0.0,0.0,149.522181205,249.203635341,120.98457324,112.241302985,8.74327025449
 05/02  21:00:00,556.296555348,32.8368479639,0.0,0.0,149.522181205,249.203635341,167.239459395,162.873944136,4.3655152596
 05/02  22:00:00,349.356852715,0.0,0.0,0.0,49.8407270682,199.362908273,2.18992007579,0.0,2.18992007579
 05/02  23:00:00,299.992093566,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015990776,0.0,2.19015990776
 05/02  24:00:00,287.769895756,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006611901,0.0,2.19006611901
 05/03  01:00:00,287.769893445,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899667634,0.0,2.1899667634
 05/03  02:00:00,287.769893672,0.0,0.0,0.0,24.9203635341,199.362908273,2.190201655,0.0,2.190201655
 05/03  03:00:00,287.769893605,0.0,0.0,0.0,24.9203635341,199.362908273,4.36010952692,0.0,4.36010952692
 05/03  04:00:00,299.992091423,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990774518,0.0,2.18990774518
 05/03  05:00:00,349.358304557,0.0,0.0,0.0,49.8407270682,199.362908273,2.19255767657,0.0,2.19255767657
 05/03  06:00:00,380.166919366,32.8368479639,0.0,0.0,49.8407270682,199.362908273,418.747113385,414.383202709,4.36391067616
 05/03  07:00:00,504.115996907,32.8368479639,0.0,0.0,149.522181205,199.362908273,205.088581237,196.338701015,8.7498802217
 05/03  08:00:00,1053.10842983,33.6956068948,0.0,0.0,448.566543614,448.566543614,64.7815334121,49.3840151867,15.3975182254
 05/03  09:00:00,1112.35635054,34.5583904817,36.6329145628,0.0,448.566543614,448.566543614,49.9083460084,32.2905923498,17.6177536586
 05/03  10:00:00,1158.73436535,33.9697076409,129.377752929,0.0,448.566543614,448.566543614,38.4157100139,20.7887302829,17.626979731
 05/03  11:00:00,1212.29290874,32.8618379975,182.313386079,0.0,448.566543614,448.566543614,32.3786841201,12.4849376273,19.8937464928
 05/03  12:00:00,1172.11878735,32.8930338133,190.236831231,0.0,448.566543614,398.725816546,38.4900977317,11.8614615555,26.6286361762
 05/03  13:00:00,1231.32164392,33.6622459418,197.985812801,0.0,448.566543614,448.566543614,23.3925624572,1.22545240373,22.1671100535
 05/03  14:00:00,1236.56579054,33.6583948937,202.67416397,0.0,448.566543614,448.566543614,15.4784955588,0.0859889113204,15.3925066475
 05/03  15:00:00,1246.62796061,33.8354364182,211.609827013,0.0,448.566543614,448.566543614,15.3865197087,0.0,15.3865197087
 05/03  16:00:00,1301.59973443,36.2968917981,215.929564855,0.0,448.566543614,448.566543614,19.8660241441,0.0,19.8660241441
 05/03  17:00:00,1183.88565529,36.7274919244,210.881178887,0.0,348.885089477,398.725816546,10.9620967976,0.0,10.9620967976
 05/03  18:00:00,982.771949447,35.78325124,210.242944844,0.0,249.203635341,299.044362409,10.9406411112,0.0,10.9406411112
 05/03  19:00:00,954.476801562,33.4202417555,201.828799235,0.0,249.203635341,299.044362409,6.94774845395,0.39084086498,6.55690758897
 05/03  20:00:00,837.799392307,32.8368479639,194.081907865,0.0,149.522181205,249.203635341,19.7640418407,13.20190449,6.56213735068
 05/03  21:00:00,726.069717113,32.8368479639,109.674639763,0.0,149.522181205,249.203635341,30.8755584856,26.5101698544,4.36538863118
 05/03  22:00:00,349.35685047,0.0,0.0,0.0,49.8407270682,199.362908273,2.19012728968,0.0,2.19012728968
 05/03  23:00:00,299.992091499,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901942732,0.0,2.1901942732
 05/03  24:00:00,287.769893625,0.0,0.0,0.0,24.9203635341,199.362908273,4.36009374099,0.0,4.36009374099
 05/04  01:00:00,287.769891193,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989150089,0.0,2.18989150089
 05/04  02:00:00,287.769891025,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012107932,0.0,2.19012107932
 05/04  03:00:00,287.76989093,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001862961,0.0,2.19001862961
 05/04  04:00:00,299.99208878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991611724,0.0,2.18991611724
 05/04  05:00:00,349.3583012,0.0,0.0,0.0,49.8407270682,199.362908273,4.36517989178,0.0,4.36517989178
 05/04  06:00:00,380.658503301,33.5062156429,0.0,0.0,49.8407270682,199.362908273,207.536118874,205.344394455,2.19172441908
 05/04  07:00:00,504.049576136,32.8368479639,0.0,0.0,149.522181205,199.362908273,127.480610878,118.729853134,8.75075774416
 05/04  08:00:00,1053.53115555,34.1340618444,0.0,0.0,448.566543614,448.566543614,46.354225941,30.95508428,15.399141661
 05/04  09:00:00,1017.66771977,34.9462132941,0.0,0.0,448.566543614,448.566543614,35.7006236125,18.0837612113,17.6168624012
 05/04  10:00:00,968.111584061,34.2849468901,0.0,0.0,448.566543614,448.566543614,27.6062449886,9.98048602671,17.6257589619
 05/04  11:00:00,1130.32351354,32.921037228,103.299271339,0.0,448.566543614,448.566543614,22.5226393509,2.63123244615,19.8914069048
 05/04  12:00:00,1192.54148027,33.3247049007,211.907560995,0.0,448.566543614,398.725816546,27.7337370871,1.1015742548,26.6321628323
 05/04  13:00:00,1255.99493769,35.2832338971,222.451417359,0.0,448.566543614,448.566543614,24.3804487891,0.0,24.3804487891
 05/04  14:00:00,1255.96683054,35.4687587441,222.431103199,0.0,448.566543614,448.566543614,15.3911449275,0.0,15.3911449275
 05/04  15:00:00,1255.44470152,37.115928509,220.074481504,0.0,448.566543614,448.566543614,13.1919728384,0.0,13.1919728384
 05/04  16:00:00,1313.28906395,40.0189689521,225.652999335,0.0,448.566543614,448.566543614,19.8671010411,0.0,19.8671010411
 05/04  17:00:00,1192.86710437,34.0915424306,225.327965253,0.0,348.885089477,398.725816546,10.9631833428,0.0,10.9631833428
 05/04  18:00:00,965.784249758,32.9858306762,200.410065963,0.0,249.203635341,299.044362409,10.9412419328,0.0,10.9412419328
 05/04  19:00:00,910.477367633,32.8368479639,161.695772265,0.0,249.203635341,299.044362409,6.65356048581,0.0963216227152,6.55723886309
 05/04  20:00:00,689.536673123,32.8368479639,59.7334360576,0.0,149.522181205,249.203635341,18.7014698808,9.95953733528,8.74193254554
 05/04  21:00:00,657.012377415,32.8368479639,42.4085360356,0.0,149.522181205,249.203635341,29.5078252774,27.3151519344,2.19267334305
 05/04  22:00:00,349.356848093,0.0,0.0,0.0,49.8407270682,199.362908273,2.19005809488,0.0,2.19005809488
 05/04  23:00:00,299.992089076,0.0,0.0,0.0,24.9203635341,199.362908273,2.76152745874,0.0,2.76152745874
 05/04  24:00:00,287.769891246,0.0,0.0,0.0,24.9203635341,199.362908273,3.78825522221,0.0,3.78825522221
 05/05  01:00:00,287.769888613,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996970541,0.0,2.18996970541
 05/05  02:00:00,287.769888604,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986287599,0.0,2.18986287599
 05/05  03:00:00,287.769888492,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008693995,0.0,2.19008693995
 05/05  04:00:00,299.992086298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997990002,0.0,2.18997990002
 05/05  05:00:00,349.35829725,0.0,0.0,0.0,49.8407270682,199.362908273,4.3652764042,0.0,4.3652764042
 05/05  06:00:00,381.397867343,34.3135767432,0.0,0.0,49.8407270682,199.362908273,126.086819017,123.895051341,2.19176767581
 05/05  07:00:00,573.995851021,32.9085074707,30.8562136024,0.0,149.522181205,199.362908273,61.1347287579,52.3839737472,8.75075501067
 05/05  08:00:00,1279.66697858,35.5672011909,162.431234058,0.0,448.566543614,448.566543614,27.2013243759,11.8051387276,15.3961856484
 05/05  09:00:00,1292.20701188,36.9938257123,206.897393043,0.0,448.566543614,448.566543614,19.4895769365,1.87368971561,17.6158872209
 05/05  10:00:00,1255.39727259,37.311831675,216.884682861,0.0,448.566543614,448.566543614,18.0990710949,0.474661192635,17.6244099023
 05/05  11:00:00,1270.70645269,37.0607044426,231.008352072,0.0,448.566543614,448.566543614,19.8892680114,0.0,19.8892680114
 05/05  12:00:00,1233.97061282,35.4043403335,245.040236324,0.0,448.566543614,398.725816546,26.6282971235,0.0,26.6282971235
 05/05  13:00:00,1296.57738863,41.2666422039,251.909274159,0.0,448.566543614,448.566543614,24.3763634563,0.0,24.3763634563
 05/05  14:00:00,1310.97909237,42.8186457837,263.922247979,0.0,448.566543614,448.566543614,13.1931479208,0.0,13.1931479208
 05/05  15:00:00,1320.97896791,43.6756648703,272.843240216,0.0,448.566543614,448.566543614,15.3829188881,0.0,15.3829188881
 05/05  16:00:00,1364.93878511,43.8114646847,268.451214899,0.0,448.566543614,448.566543614,19.8656928279,0.0,19.8656928279
 05/05  17:00:00,1237.57890281,38.5963751736,259.557997699,0.0,348.885089477,398.725816546,10.9610246588,0.0,10.9610246588
 05/05  18:00:00,1021.56120429,33.5800544987,248.466985244,0.0,249.203635341,299.044362409,10.9402447645,0.0,10.9402447645
 05/05  19:00:00,984.082488584,33.0635004674,229.394227212,0.0,249.203635341,299.044362409,6.55631768411,0.0,6.55631768411
 05/05  20:00:00,854.407132119,32.8368479639,208.53336697,0.0,149.522181205,249.203635341,6.76656699609,0.20454827057,6.56201872552
 05/05  21:00:00,820.337719162,32.8368479639,199.955683481,0.0,149.522181205,249.203635341,11.7541058654,7.38893737936,4.36516848608
 05/05  22:00:00,349.356845373,0.0,0.0,0.0,49.8407270682,199.362908273,2.1900949521,0.0,2.1900949521
 05/05  23:00:00,299.992086343,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015199848,0.0,2.19015199848
 05/05  24:00:00,287.769888586,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004470324,0.0,2.19004470324
 05/06  01:00:00,237.929159213,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993252868,0.0,2.18993252868
 05/06  02:00:00,237.9291592,0.0,0.0,0.0,24.9203635341,149.522181205,4.36019087035,0.0,4.36019087035
 05/06  03:00:00,237.929159094,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992821045,0.0,2.18992821045
 05/06  04:00:00,250.15135688,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014645396,0.0,2.19014645396
 05/06  05:00:00,274.597202395,0.0,0.0,0.0,24.9203635341,149.522181205,4.36527240232,0.0,4.36527240232
 05/06  06:00:00,381.468994901,34.3930427774,0.0,0.0,49.8407270682,199.362908273,116.588264784,114.396562993,2.19170179052
 05/06  07:00:00,500.322995623,32.9166464417,65.5424477772,0.0,49.8407270682,199.362908273,60.425292119,56.054424048,4.37086807101
 05/06  08:00:00,908.380730885,35.0578001983,188.115438994,0.0,249.203635341,249.203635341,36.3416555614,27.6067772257,8.73487833576
 05/06  09:00:00,891.171532772,35.8103526877,204.397323064,0.0,249.203635341,249.203635341,26.952258692,18.1957777688,8.75648092328
 05/06  10:00:00,861.515479502,34.8511416512,223.2844689,0.0,249.203635341,249.203635341,20.3773403652,11.6284831281,8.74885723705
 05/06  11:00:00,873.794829473,33.0052543444,236.555813068,0.0,249.203635341,249.203635341,16.1455731477,6.55744429592,9.58812885177
 05/06  12:00:00,887.200170194,33.5765689969,248.614993023,0.0,249.203635341,249.203635341,11.4777574589,1.36786272025,10.1098947386
 05/06  13:00:00,899.874571376,34.1971375454,260.344791097,0.0,249.203635341,249.203635341,8.82000708098,0.0718686906239,8.74813839036
 05/06  14:00:00,653.298605182,33.4802021621,263.723448798,0.0,74.7610906023,174.442544739,6.55532464687,0.0,6.55532464687
 05/06  15:00:00,646.0638387,33.0625661124,257.310722977,0.0,74.7610906023,174.442544739,4.37396404176,0.0,4.37396404176
 05/06  16:00:00,687.091589155,32.8368479639,249.988271633,0.0,74.7610906023,174.442544739,7.14517844606,0.591184839569,6.55399360649
 05/06  17:00:00,648.33883849,32.8368479639,249.335546029,0.0,24.9203635341,149.522181205,19.2047496262,14.8415364694,4.36321315678
 05/06  18:00:00,296.667905667,0.0,0.0,0.0,24.9203635341,149.522181205,2.19187629082,0.0,2.19187629082
 05/06  19:00:00,280.767177183,0.0,0.0,0.0,24.9203635341,149.522181205,4.36338739321,0.0,4.36338739321
 05/06  20:00:00,323.485510111,0.0,0.0,0.0,24.9203635341,149.522181205,2.19173721067,0.0,2.19173721067
 05/06  21:00:00,299.042081207,0.0,0.0,0.0,24.9203635341,149.522181205,4.36706589209,0.0,4.36706589209
 05/06  22:00:00,274.595752738,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983557256,0.0,2.18983557256
 05/06  23:00:00,250.151357052,0.0,0.0,0.0,24.9203635341,149.522181205,4.35999580705,0.0,4.35999580705
 05/06  24:00:00,237.929159309,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983018699,0.0,2.18983018699
 05/07  01:00:00,237.928673752,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891785012,0.0,2.1891785012
 05/07  02:00:00,237.928673706,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903977579,0.0,2.18903977579
 05/07  03:00:00,237.92867371,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  04:00:00,250.150871508,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917085323,0.0,2.18917085323
 05/07  05:00:00,266.053049066,0.0,0.0,0.0,24.9203635341,149.522181205,4.36346499202,0.0,4.36346499202
 05/07  06:00:00,272.22205847,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913266017,0.0,2.18913266017
 05/07  07:00:00,303.720306646,7.05385260881,0.0,0.0,24.9203635341,149.522181205,2.1891283338,0.0,2.1891283338
 05/07  08:00:00,318.117714766,21.4512607571,0.0,0.0,24.9203635341,149.522181205,2.18920523879,0.0,2.18920523879
 05/07  09:00:00,285.898473953,25.8986134004,0.0,0.0,24.9203635341,149.522181205,2.18922772593,0.0,2.18922772593
 05/07  10:00:00,358.632475822,20.6279351432,77.9007554024,0.0,24.9203635341,149.522181205,2.13605675157,0.0,2.13605675157
 05/07  11:00:00,365.946687475,13.6838865458,109.822705234,0.0,24.9203635341,149.522181205,2.24416902922,0.0,2.24416902922
 05/07  12:00:00,321.092357374,8.84004524926,79.0249334704,0.0,24.9203635341,149.522181205,2.19100795091,0.0,2.19100795091
 05/07  13:00:00,268.222853047,4.42002262463,41.6002588028,0.0,24.9203635341,149.522181205,4.36726330832,0.0,4.36726330832
 05/07  14:00:00,211.112034971,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906540039,0.0,2.1906540039
 05/07  15:00:00,401.612609162,13.5605702516,134.8048837,0.0,24.9203635341,149.522181205,2.18917622091,0.0,2.18917622091
 05/07  16:00:00,556.506630322,21.6434490963,209.997836223,0.0,24.9203635341,149.522181205,2.18923934928,0.0,2.18923934928
 05/07  17:00:00,356.026761273,4.42002262463,43.0744242843,0.0,24.9203635341,149.522181205,2.18877477801,0.0,2.18877477801
 05/07  18:00:00,296.666454086,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916195934,0.0,2.18916195934
 05/07  19:00:00,280.765725184,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902247665,0.0,2.18902247665
 05/07  20:00:00,323.484058492,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915292164,0.0,2.18915292164
 05/07  21:00:00,299.041111178,0.0,0.0,0.0,24.9203635341,149.522181205,2.19178368107,0.0,2.19178368107
 05/07  22:00:00,274.59526722,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912029226,0.0,2.18912029226
 05/07  23:00:00,250.15087171,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898080054,0.0,2.18898080054
 05/07  24:00:00,237.928673868,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911138075,0.0,2.18911138075
 05/08  01:00:00,287.76988121,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899201364,0.0,2.1899201364
 05/08  02:00:00,287.769881389,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012775521,0.0,2.19012775521
 05/08  03:00:00,287.769881328,0.0,0.0,0.0,24.9203635341,199.362908273,4.3598938469,0.0,4.3598938469
 05/08  04:00:00,299.992079168,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009394712,0.0,2.19009394712
 05/08  05:00:00,340.814618225,0.0,0.0,0.0,49.8407270682,199.362908273,2.19235009153,0.0,2.19235009153
 05/08  06:00:00,380.912140501,33.7829650296,0.0,0.0,49.8407270682,199.362908273,187.148918923,182.785300828,4.36361809531
 05/08  07:00:00,504.076521804,32.8368479639,0.0,0.0,149.522181205,199.362908273,165.429023741,156.68049574,8.74852800154
 05/08  08:00:00,1052.23856199,32.8368479639,0.0,0.0,448.566543614,448.566543614,53.2819417825,37.885094797,15.3968469855
 05/08  09:00:00,1041.63908007,32.9778111128,6.71562778852,0.0,448.566543614,448.566543614,28.1792543854,12.7635460955,15.4157082899
 05/08  10:00:00,1083.77486351,33.3412746023,57.3589182177,0.0,448.566543614,448.566543614,21.4737420053,3.8523034758,17.6214385295
 05/08  11:00:00,1083.01896522,33.71271715,56.5175334551,0.0,448.566543614,448.566543614,23.4311771785,1.33434608529,22.0968310932
 05/08  12:00:00,964.682983958,32.8368479639,9.63389403582,0.0,448.566543614,398.725816546,26.9747304002,2.56889293995,24.4058374602
 05/08  13:00:00,968.501883778,34.6752668327,0.0,0.0,448.566543614,448.566543614,25.5034357258,1.13147666644,24.3719590593
 05/08  14:00:00,1064.46782154,35.5988509059,36.6149892914,0.0,448.566543614,448.566543614,13.3085152583,0.117597832319,13.1909174259
 05/08  15:00:00,1082.25446776,36.4999865443,52.9655579832,0.0,448.566543614,448.566543614,15.381690803,0.0,15.381690803
 05/08  16:00:00,1041.82905064,36.5815382967,3.48265713233,0.0,448.566543614,448.566543614,19.8647637803,0.0,19.8647637803
 05/08  17:00:00,903.531496605,33.6858048183,0.0,0.0,348.885089477,398.725816546,11.3031276323,0.34068882177,10.9624388105
 05/08  18:00:00,703.333249969,32.8368479639,0.0,0.0,249.203635341,299.044362409,29.5392272841,20.7833568648,8.7558704193
 05/08  19:00:00,687.441881682,32.8368479639,0.0,0.0,249.203635341,299.044362409,43.0107897362,36.4544573399,6.55633239627
 05/08  20:00:00,580.670766334,32.8368479639,0.0,0.0,149.522181205,249.203635341,85.911339927,77.1698877092,8.74145221789
 05/08  21:00:00,556.239229997,32.8368479639,0.0,0.0,149.522181205,249.203635341,103.816625685,99.4513965334,4.3652291519
 05/08  22:00:00,349.356838268,0.0,0.0,0.0,49.8407270682,199.362908273,2.18986105961,0.0,2.18986105961
 05/08  23:00:00,299.992079024,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006819691,0.0,2.19006819691
 05/08  24:00:00,287.769881108,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994728673,0.0,2.18994728673
 05/09  01:00:00,287.769878623,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981983355,0.0,2.18981983355
 05/09  02:00:00,287.769878582,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002217319,0.0,2.19002217319
 05/09  03:00:00,287.769878654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989705403,0.0,2.18989705403
 05/09  04:00:00,299.992076622,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009889596,0.0,2.19009889596
 05/09  05:00:00,340.814614253,0.0,0.0,0.0,49.8407270682,199.362908273,4.36503768252,0.0,4.36503768252
 05/09  06:00:00,381.181341675,33.8924600499,0.0,0.0,49.8407270682,199.362908273,391.535246971,387.171855938,4.36339103318
 05/09  07:00:00,504.161168484,32.8368479639,0.0,0.0,149.522181205,199.362908273,271.705930791,262.957533973,8.74839681799
 05/09  08:00:00,1052.91155335,33.4770879299,0.0,0.0,448.566543614,448.566543614,94.221289506,78.823985634,15.397303872
 05/09  09:00:00,1017.0736239,34.3281627011,0.0,0.0,448.566543614,448.566543614,64.2475384394,48.8357168844,15.411821555
 05/09  10:00:00,967.835961786,33.9885767558,0.0,0.0,448.566543614,448.566543614,54.1765478861,36.555889713,17.6206581731
 05/09  11:00:00,967.683791675,33.8413124005,0.0,0.0,448.566543614,448.566543614,45.397020262,25.5120492785,19.8849709835
 05/09  12:00:00,916.84276411,32.8368479639,0.0,0.0,448.566543614,398.725816546,49.1052039652,24.7056797963,24.3995241689
 05/09  13:00:00,1065.05917062,34.7534053481,38.047027271,0.0,448.566543614,448.566543614,34.5386333973,10.1662866515,24.3723467458
 05/09  14:00:00,1135.98035543,35.3950159294,105.984191119,0.0,448.566543614,448.566543614,16.5754945725,1.184214837,15.3912797355
 05/09  15:00:00,1173.51164194,36.2899582751,142.043071063,0.0,448.566543614,448.566543614,15.3843514183,0.0,15.3843514183
 05/09  16:00:00,1261.0960294,37.9140915488,178.354261925,0.0,448.566543614,448.566543614,17.6570203081,0.0,17.6570203081
 05/09  17:00:00,1142.70058358,33.9910045501,176.972252171,0.0,348.885089477,398.725816546,13.1485558775,0.0,13.1485558775
 05/09  18:00:00,877.959297392,32.8368479639,114.103122052,0.0,249.203635341,299.044362409,9.25343024497,0.498231383866,8.75519886111
 05/09  19:00:00,802.180831715,32.8368479639,55.8038450875,0.0,249.203635341,299.044362409,13.0458245591,6.48961744426,6.5562071148
 05/09  20:00:00,627.846504528,32.8368479639,8.97335865618,0.0,149.522181205,249.203635341,55.2078569188,48.6467868107,6.56107010812
 05/09  21:00:00,570.899258556,32.8368479639,0.00104138114913,0.0,149.522181205,249.203635341,75.1275789308,70.762378026,4.36520090483
 05/09  22:00:00,349.356835441,0.0,0.0,0.0,49.8407270682,199.362908273,2.19000873354,0.0,2.19000873354
 05/09  23:00:00,299.992076419,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988323848,0.0,2.18988323848
 05/09  24:00:00,287.769878774,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008476539,0.0,2.19008476539
 05/10  01:00:00,287.769876231,0.0,0.0,0.0,24.9203635341,199.362908273,4.35977912992,0.0,4.35977912992
 05/10  02:00:00,287.769876252,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002149522,0.0,2.19002149522
 05/10  03:00:00,287.769876124,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989174638,0.0,2.18989174638
 05/10  04:00:00,299.992073931,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900880106,0.0,2.1900880106
 05/10  05:00:00,340.814610368,0.0,0.0,0.0,49.8407270682,199.362908273,4.36528630123,0.0,4.36528630123
 05/10  06:00:00,381.207088628,34.0283986837,0.0,0.0,49.8407270682,199.362908273,249.101690726,246.910127462,2.19156326409
 05/10  07:00:00,504.091123035,32.8368479639,0.0,0.0,149.522181205,199.362908273,184.806918567,176.058789188,8.74812937953
 05/10  08:00:00,1052.24166429,32.8368479639,0.0,0.0,448.566543614,448.566543614,57.4482826208,42.051437935,15.3968446859
 05/10  09:00:00,1015.55981472,32.8368479639,0.0,0.0,448.566543614,448.566543614,36.1449564589,20.731933354,15.4130231049
 05/10  10:00:00,1001.1185322,33.3175393251,7.40470471239,0.0,448.566543614,448.566543614,29.7902906482,12.1699902211,17.6203004272
 05/10  11:00:00,1082.78867519,34.1786402607,55.5347526564,0.0,448.566543614,448.566543614,25.6769194729,3.5829654147,22.0939540582
 05/10  12:00:00,1053.28251302,32.8368479639,76.5262210258,0.0,448.566543614,398.725816546,28.2414883287,3.84075981149,24.4007285172
 05/10  13:00:00,1140.06576324,35.214697348,110.239842426,0.0,448.566543614,448.566543614,23.323820746,1.16760554247,22.1562152035
 05/10  14:00:00,1146.16539669,35.7415448967,116.056027763,0.0,448.566543614,448.566543614,16.0095260502,0.62204956993,15.3874764803
 05/10  15:00:00,1122.99052414,36.0746522766,93.1574582418,0.0,448.566543614,448.566543614,16.2121312252,0.830581501931,15.3815497233
 05/10  16:00:00,1139.54974634,36.2480491059,61.6169209593,0.0,448.566543614,448.566543614,21.46183342,3.80818177264,17.6536516473
 05/10  17:00:00,1025.30631925,33.5795100848,62.6276083151,0.0,348.885089477,398.725816546,17.7791735337,4.62832783894,13.1508456948
 05/10  18:00:00,844.829165889,32.8368479639,81.5793754441,0.0,249.203635341,299.044362409,9.75115430023,0.995624567614,8.75552973262
 05/10  19:00:00,801.675894629,32.8368479639,55.2932687531,0.0,249.203635341,299.044362409,17.5428930598,10.9868983815,6.55599467822
 05/10  20:00:00,628.054886836,32.8368479639,9.17761928723,0.0,149.522181205,249.203635341,61.6986390306,55.1338761769,6.56476285372
 05/10  21:00:00,556.220448994,32.8368479639,0.0,0.0,149.522181205,249.203635341,79.893165973,75.5319875454,4.36117842758
 05/10  22:00:00,349.356833077,0.0,0.0,0.0,49.8407270682,199.362908273,2.19006829042,0.0,2.19006829042
 05/10  23:00:00,299.992074073,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953885437,0.0,2.18953885437
 05/10  24:00:00,287.769876226,0.0,0.0,0.0,24.9203635341,199.362908273,4.35981067006,0.0,4.35981067006
 05/11  01:00:00,287.769873686,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002739925,0.0,2.19002739925
 05/11  02:00:00,287.769873549,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989319027,0.0,2.18989319027
 05/11  03:00:00,287.769873581,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008401499,0.0,2.19008401499
 05/11  04:00:00,299.992071238,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899496323,0.0,2.1899496323
 05/11  05:00:00,340.814606606,0.0,0.0,0.0,49.8407270682,199.362908273,4.36487896556,0.0,4.36487896556
 05/11  06:00:00,381.311891533,34.2073192042,0.0,0.0,49.8407270682,199.362908273,156.780744392,154.589013709,2.19173068273
 05/11  07:00:00,504.050929563,32.8368479639,0.0,0.0,149.522181205,199.362908273,135.152400349,126.403779795,8.74862055402
 05/11  08:00:00,1052.2374752,32.8368479639,0.0,0.0,448.566543614,448.566543614,52.564879671,37.171958249,15.3929214221
 05/11  09:00:00,1038.27670098,32.8368479639,7.66237537099,0.0,448.566543614,448.566543614,33.5028296147,15.8920668298,17.6107627849
 05/11  10:00:00,1066.01529559,33.3596693463,62.3428865694,0.0,448.566543614,448.566543614,25.7331172211,10.3156258732,15.4174913479
 05/11  11:00:00,1123.20860544,34.0624461681,95.3705128247,0.0,448.566543614,448.566543614,27.4230902644,5.33026990003,22.0928203644
 05/11  12:00:00,1076.31272317,32.8368479639,99.538677202,0.0,448.566543614,398.725816546,32.4548811462,8.05636973872,24.3985114075
 05/11  13:00:00,1127.54339895,34.9302368005,98.8410395095,0.0,448.566543614,448.566543614,23.5995700677,1.44519459558,22.1543754721
 05/11  14:00:00,1094.64526955,35.4485837822,66.4071204135,0.0,448.566543614,448.566543614,17.039167685,1.65337495925,15.3857927258
 05/11  15:00:00,1018.81960029,35.7399254738,11.0301893625,0.0,448.566543614,448.566543614,21.3959568923,6.01433811636,15.381618776
 05/11  16:00:00,1018.67584556,35.9574701307,0.0,0.0,448.566543614,448.566543614,29.0019286714,11.3484449037,17.6534837677
 05/11  17:00:00,903.16880734,33.2988572936,0.0,0.0,348.885089477,398.725816546,45.0243111874,31.8770711092,13.1472400782
 05/11  18:00:00,703.36833968,32.8368479639,0.0,0.0,249.203635341,299.044362409,75.5763276132,66.8215732688,8.7547543444
 05/11  19:00:00,687.477015627,32.8368479639,0.0,0.0,249.203635341,299.044362409,89.5124046265,82.9565498499,6.55585477661
 05/11  20:00:00,580.706881659,32.8368479639,0.0,0.0,149.522181205,249.203635341,132.442912367,125.882321925,6.56059044178
 05/11  21:00:00,556.284568652,32.8368479639,0.0,0.0,149.522181205,249.203635341,165.096825096,160.731774671,4.36505042503
 05/11  22:00:00,349.356830373,0.0,0.0,0.0,49.8407270682,199.362908273,2.18987358147,0.0,2.18987358147
 05/11  23:00:00,299.992071371,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006404954,0.0,2.19006404954
 05/11  24:00:00,287.769873556,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992942049,0.0,2.18992942049
 05/12  01:00:00,287.769871153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978974472,0.0,2.18978974472
 05/12  02:00:00,287.769871112,0.0,0.0,0.0,24.9203635341,199.362908273,4.35981233131,0.0,4.35981233131
 05/12  03:00:00,287.769871158,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900221503,0.0,2.1900221503
 05/12  04:00:00,299.992068809,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988315737,0.0,2.18988315737
 05/12  05:00:00,340.814601932,0.0,0.0,0.0,49.8407270682,199.362908273,2.19241503884,0.0,2.19241503884
 05/12  06:00:00,381.026677141,33.7070705375,0.0,0.0,49.8407270682,199.362908273,437.855752293,433.492228086,4.36352420761
 05/12  07:00:00,504.204769026,32.8368479639,0.0,0.0,149.522181205,199.362908273,332.932246971,324.185478591,8.74676837996
 05/12  08:00:00,1052.33732577,32.8368479639,0.0,0.0,448.566543614,448.566543614,180.996145087,165.602764751,15.3933803365
 05/12  09:00:00,1015.63513684,32.8368479639,0.0,0.0,448.566543614,448.566543614,133.533033807,118.122383157,15.4106506496
 05/12  10:00:00,966.728974296,32.8368479639,0.0,0.0,448.566543614,448.566543614,112.879634389,95.262383087,17.6172513019
 05/12  11:00:00,966.721954866,32.8368479639,0.0,0.0,448.566543614,448.566543614,101.27254098,81.3918338367,19.8807071435
 05/12  12:00:00,916.883999687,32.8368479639,0.0,0.0,448.566543614,398.725816546,103.306082495,78.9097054841,24.396377011
 05/12  13:00:00,966.861406134,33.0026240272,0.0,0.0,448.566543614,448.566543614,67.472641586,43.1054546103,24.3671869757
 05/12  14:00:00,967.522769613,33.6946491257,0.0,0.0,448.566543614,448.566543614,31.1347685022,15.7465896923,15.3881788099
 05/12  15:00:00,968.181787343,34.3622536404,0.0,0.0,448.566543614,448.566543614,18.4011966923,5.21513843282,13.1860582595
 05/12  16:00:00,1017.59890506,34.8855937279,0.0,0.0,448.566543614,448.566543614,24.6786880698,4.82047661352,19.8582114563
 05/12  17:00:00,902.692665589,32.8368479639,0.0,0.0,348.885089477,398.725816546,24.5573370705,13.5973999554,10.9599371151
 05/12  18:00:00,703.342095643,32.8368479639,0.0,0.0,249.203635341,299.044362409,41.5585262251,32.8035596319,8.75496659327
 05/12  19:00:00,687.447754017,32.8368479639,0.0,0.0,249.203635341,299.044362409,51.4776378769,44.9220119006,6.55562597632
 05/12  20:00:00,580.698662376,32.8368479639,0.0,0.0,149.522181205,249.203635341,123.983902683,115.242735132,8.7411675509
 05/12  21:00:00,556.296579195,32.8368479639,0.0,0.0,149.522181205,249.203635341,178.708661985,176.516206787,2.19245519813
 05/12  22:00:00,349.356828193,0.0,0.0,0.0,49.8407270682,199.362908273,4.3599381975,0.0,4.3599381975
 05/12  23:00:00,299.992069044,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975949957,0.0,2.18975949957
 05/12  24:00:00,287.769871025,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994473485,0.0,2.18994473485
 05/13  01:00:00,237.929141339,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979808136,0.0,2.18979808136
 05/13  02:00:00,237.929141285,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997824207,0.0,2.18997824207
 05/13  03:00:00,237.929141288,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898347724,0.0,2.1898347724
 05/13  04:00:00,250.151339156,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001456992,0.0,2.19001456992
 05/13  05:00:00,266.053507724,0.0,0.0,0.0,24.9203635341,149.522181205,4.36509659388,0.0,4.36509659388
 05/13  06:00:00,380.423857572,33.0448978233,0.0,0.0,49.8407270682,199.362908273,505.740123084,503.548485506,2.19163757747
 05/13  07:00:00,404.458954076,32.8368479639,0.0,0.0,49.8407270682,199.362908273,248.477054565,241.931514803,6.54553976146
 05/13  08:00:00,653.96859196,33.2246991636,0.0,0.0,249.203635341,249.203635341,142.656494103,136.101466468,6.55502763431
 05/13  09:00:00,644.896023081,33.6989966871,7.92596813532,0.0,249.203635341,249.203635341,96.1832546263,87.4288519546,8.75440267164
 05/13  10:00:00,689.090000901,33.1516475078,61.5571802358,0.0,249.203635341,249.203635341,71.8502317368,63.1037954097,8.74643632705
 05/13  11:00:00,767.71313583,32.8368479639,138.197758401,0.0,249.203635341,249.203635341,59.504938952,50.7438077383,8.76113121367
 05/13  12:00:00,827.309269182,32.8368479639,196.05967313,0.0,249.203635341,249.203635341,48.9831249554,40.2317685223,8.75135643313
 05/13  13:00:00,835.279910038,32.8368479639,202.933387389,0.0,249.203635341,249.203635341,39.8496845493,31.102149182,8.74753536734
 05/13  14:00:00,591.575714195,32.8368479639,207.399038468,0.0,74.7610906023,174.442544739,33.9848741433,27.4294542727,6.55541987066
 05/13  15:00:00,593.651338088,32.8368479639,209.072007748,0.0,74.7610906023,174.442544739,14.6905439767,8.14002098591,6.55052299083
 05/13  16:00:00,651.005027733,33.2616499299,215.985828835,0.0,74.7610906023,174.442544739,17.0700933919,10.5166113534,6.55348203858
 05/13  17:00:00,624.017652224,34.396466937,225.649595188,0.0,24.9203635341,149.522181205,27.2621872673,25.0706637225,2.19152354482
 05/13  18:00:00,528.271139372,22.7911313563,160.8039652,0.0,24.9203635341,149.522181205,4.36355977773,0.0,4.36355977773
 05/13  19:00:00,324.069673091,5.25686052131,35.8062840008,0.0,24.9203635341,149.522181205,2.19172433699,0.0,2.19172433699
 05/13  20:00:00,323.485485845,0.0,0.0,0.0,24.9203635341,149.522181205,4.36298479198,0.0,4.36298479198
 05/13  21:00:00,299.042049436,0.0,0.0,0.0,24.9203635341,149.522181205,4.366847162,0.0,4.366847162
 05/13  22:00:00,274.595734784,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993781092,0.0,2.18993781092
 05/13  23:00:00,250.151339161,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979397775,0.0,2.18979397775
 05/13  24:00:00,237.929141303,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997355108,0.0,2.18997355108
 05/14  01:00:00,237.928659611,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909572393,0.0,2.18909572393
 05/14  02:00:00,237.928659642,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892629815,0.0,2.18892629815
 05/14  03:00:00,237.928659548,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902158693,0.0,2.18902158693
 05/14  04:00:00,250.150857314,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911646177,0.0,2.18911646177
 05/14  05:00:00,266.053023656,0.0,0.0,0.0,24.9203635341,149.522181205,2.19156392486,0.0,2.19156392486
 05/14  06:00:00,272.222044181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901475056,0.0,2.18901475056
 05/14  07:00:00,296.666439827,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910930153,0.0,2.18910930153
 05/14  08:00:00,296.666439838,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893920811,0.0,2.18893920811
 05/14  09:00:00,259.999846358,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903383916,0.0,2.18903383916
 05/14  10:00:00,211.111055122,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912821233,0.0,2.18912821233
 05/14  11:00:00,211.112013594,0.0,0.0,0.0,24.9203635341,149.522181205,2.19090493343,0.0,2.19090493343
 05/14  12:00:00,211.112013319,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066322722,0.0,2.19066322722
 05/14  13:00:00,211.113451655,0.0,0.0,0.0,24.9203635341,149.522181205,4.36655389783,0.0,4.36655389783
 05/14  14:00:00,211.112013553,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058988152,0.0,2.19058988152
 05/14  15:00:00,369.584063022,13.2600678739,112.035104539,0.0,24.9203635341,149.522181205,2.18911013884,0.0,2.18911013884
 05/14  16:00:00,314.175985699,4.42002262463,38.6765818221,0.0,24.9203635341,149.522181205,2.18907228416,0.0,2.18907228416
 05/14  17:00:00,608.562467229,26.0314178386,219.179021016,0.0,24.9203635341,149.522181205,2.18916693301,0.0,2.18916693301
 05/14  18:00:00,578.556298968,21.1465964424,196.422656564,0.0,24.9203635341,149.522181205,2.18915550199,0.0,2.18915550199
 05/14  19:00:00,568.375285847,25.4376265131,207.136371364,0.0,24.9203635341,149.522181205,2.18914408275,0.0,2.18914408275
 05/14  20:00:00,337.062248643,0.413019224818,3.62627261282,0.0,24.9203635341,149.522181205,2.18891992462,0.0,2.18891992462
 05/14  21:00:00,299.041086017,0.0,0.0,0.0,24.9203635341,149.522181205,2.19145788635,0.0,2.19145788635
 05/14  22:00:00,274.595252981,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908274793,0.0,2.18908274793
 05/14  23:00:00,250.150857474,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891248842,0.0,2.18891248842
 05/14  24:00:00,237.928659638,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900706014,0.0,2.18900706014
