Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/15  01:00:00,287.769863178,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982069038,0.0,2.18982069038
 05/15  02:00:00,287.769863244,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998969931,0.0,2.18998969931
 05/15  03:00:00,287.769863248,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898370747,0.0,2.1898370747
 05/15  04:00:00,299.992061186,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000576119,0.0,2.19000576119
 05/15  05:00:00,340.814589726,0.0,0.0,0.0,49.8407270682,199.362908273,4.36466837878,0.0,4.36466837878
 05/15  06:00:00,380.102223428,33.0275651986,0.0,0.0,49.8407270682,199.362908273,119.874954285,115.511586186,4.36336809858
 05/15  07:00:00,604.279948198,33.0360227629,42.0991519188,0.0,149.522181205,199.362908273,72.8329944116,66.2667291186,6.56626529302
 05/15  08:00:00,1310.373904,35.6650904629,192.346898069,0.0,448.566543614,448.566543614,23.7005336146,8.31189591871,15.3886376959
 05/15  09:00:00,1320.47758362,36.2299396559,234.901799692,0.0,448.566543614,448.566543614,19.154829361,1.54449630656,17.6103330544
 05/15  10:00:00,1291.06989442,34.8239324251,254.07134507,0.0,448.566543614,448.566543614,15.6682236496,0.2546836029,15.4135400467
 05/15  11:00:00,1296.25647073,32.9030847924,260.808960109,0.0,448.566543614,448.566543614,20.03784476,0.156997976014,19.880846784
 05/15  12:00:00,1232.23101175,32.8368479639,248.320947917,0.0,448.566543614,398.725816546,24.4410476756,0.0488440071618,24.3922036684
 05/15  13:00:00,1272.43999189,33.4562253191,238.131184228,0.0,448.566543614,448.566543614,24.3646982458,0.0,24.3646982458
 05/15  14:00:00,1290.07544223,34.8763769699,253.55300715,0.0,448.566543614,448.566543614,15.3846601749,0.0,15.3846601749
 05/15  15:00:00,1291.79616948,36.3984667675,254.840607157,0.0,448.566543614,448.566543614,13.183193645,0.0,13.183193645
 05/15  16:00:00,1340.58324891,36.2268464532,254.58431104,0.0,448.566543614,448.566543614,19.8559947392,0.0,19.8559947392
 05/15  17:00:00,1222.86275168,34.1187901622,252.178082776,0.0,348.885089477,398.725816546,10.9598076236,0.0,10.9598076236
 05/15  18:00:00,1004.77977938,32.8368479639,236.155038041,0.0,249.203635341,299.044362409,8.75413741353,0.0,8.75413741353
 05/15  19:00:00,971.095698654,32.8368479639,228.62763145,0.0,249.203635341,299.044362409,6.60860739632,0.0545684894054,6.55403890691
 05/15  20:00:00,808.475285119,32.8368479639,166.7414724,0.0,149.522181205,249.203635341,15.0061387727,6.26585828716,8.74028048554
 05/15  21:00:00,640.989226884,32.8368479639,36.3426168645,0.0,149.522181205,249.203635341,36.1464068551,33.9540215843,2.19238527075
 05/15  22:00:00,349.356820193,0.0,0.0,0.0,49.8407270682,199.362908273,2.18996502396,0.0,2.18996502396
 05/15  23:00:00,299.992061111,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997175753,0.0,2.18997175753
 05/15  24:00:00,287.769863381,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981874542,0.0,2.18981874542
 05/16  01:00:00,287.769860727,0.0,0.0,0.0,24.9203635341,199.362908273,4.35980710793,0.0,4.35980710793
 05/16  02:00:00,287.769860762,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998837525,0.0,2.18998837525
 05/16  03:00:00,287.769860611,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983110183,0.0,2.18983110183
 05/16  04:00:00,299.992058441,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999418474,0.0,2.18999418474
 05/16  05:00:00,340.814585499,0.0,0.0,0.0,49.8407270682,199.362908273,4.36490880718,0.0,4.36490880718
 05/16  06:00:00,381.244991327,34.1860875923,0.0,0.0,49.8407270682,199.362908273,98.010858561,95.8195100378,2.19134852318
 05/16  07:00:00,504.035728562,32.8368479639,0.0,0.0,149.522181205,199.362908273,115.61414734,106.86800655,8.74614078995
 05/16  08:00:00,1061.69597948,32.8368479639,0.0,0.0,448.566543614,448.566543614,59.7094035625,44.3192669604,15.3901366021
 05/16  09:00:00,1015.56823636,32.8368479639,0.0,0.0,448.566543614,448.566543614,47.4763952516,32.0691520789,15.4072431726
 05/16  10:00:00,966.798947313,32.96349052,0.0,0.0,448.566543614,448.566543614,39.8235318318,22.2083082287,17.6152236031
 05/16  11:00:00,967.4701761,33.6376865991,0.0,0.0,448.566543614,448.566543614,33.2887391864,13.4109789246,19.8777602618
 05/16  12:00:00,916.838658356,32.8368479639,0.0,0.0,448.566543614,398.725816546,44.6461289649,20.2558658311,24.3902631338
 05/16  13:00:00,968.241907905,34.4053149956,0.0,0.0,448.566543614,448.566543614,36.5480049135,14.4012583389,22.1467465746
 05/16  14:00:00,968.665545301,34.8373378724,0.0,0.0,448.566543614,448.566543614,31.3303443975,15.9470262297,15.3833181678
 05/16  15:00:00,969.023684686,35.1996360702,0.0,0.0,448.566543614,448.566543614,24.3523242919,11.1688947019,13.1834295901
 05/16  16:00:00,1018.20246752,35.4750102982,0.0,0.0,448.566543614,448.566543614,43.1993048741,23.34412471,19.8551801641
 05/16  17:00:00,902.836949465,32.9519694553,0.0,0.0,348.885089477,398.725816546,62.6219236584,51.6629777483,10.9589459101
 05/16  18:00:00,703.383466304,32.8368479639,0.0,0.0,249.203635341,299.044362409,95.6555333848,86.9015413891,8.75399199576
 05/16  19:00:00,678.937485987,32.8368479639,0.0,0.0,249.203635341,299.044362409,95.3194450219,88.7645792532,6.55486576868
 05/16  20:00:00,580.709806412,32.8368479639,0.0,0.0,149.522181205,249.203635341,139.029670792,130.289917444,8.7397533483
 05/16  21:00:00,556.292023132,32.8368479639,0.0,0.0,149.522181205,249.203635341,173.370684392,171.178532292,2.19215210006
 05/16  22:00:00,349.356817752,0.0,0.0,0.0,49.8407270682,199.362908273,2.19000351973,0.0,2.19000351973
 05/16  23:00:00,299.992058566,0.0,0.0,0.0,24.9203635341,199.362908273,4.35965951143,0.0,4.35965951143
 05/16  24:00:00,287.769860766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991392318,0.0,2.18991392318
 05/17  01:00:00,287.769858065,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974802773,0.0,2.18974802773
 05/17  02:00:00,287.769857972,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990602586,0.0,2.18990602586
 05/17  03:00:00,287.76985797,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974414179,0.0,2.18974414179
 05/17  04:00:00,299.992055721,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990189845,0.0,2.18990189845
 05/17  05:00:00,332.270914882,0.0,0.0,0.0,49.8407270682,199.362908273,4.36459316659,0.0,4.36459316659
 05/17  06:00:00,381.008278224,33.8244039363,0.0,0.0,49.8407270682,199.362908273,263.747474271,261.555918142,2.19155612858
 05/17  07:00:00,504.115533701,32.8368479639,0.0,0.0,149.522181205,199.362908273,222.145383037,213.3985917,8.74679133769
 05/17  08:00:00,1052.26672551,32.8368479639,0.0,0.0,448.566543614,448.566543614,91.7595451266,76.3688109861,15.3907341405
 05/17  09:00:00,1015.57803974,32.8368479639,0.0,0.0,448.566543614,448.566543614,60.9112007106,45.5036935417,15.4075071689
 05/17  10:00:00,966.677081257,32.8368479639,0.0,0.0,448.566543614,448.566543614,46.4933350752,28.8781890156,17.6151460596
 05/17  11:00:00,1023.1106539,32.9078072676,17.5552719214,0.0,448.566543614,448.566543614,35.5368795241,15.6598643872,19.8770151369
 05/17  12:00:00,1046.67711416,32.8368686905,70.5870458836,0.0,448.566543614,398.725816546,37.4052113291,13.0168192526,24.3883920765
 05/17  13:00:00,1126.25869398,33.7932163733,98.6906134088,0.0,448.566543614,448.566543614,24.2279587956,2.0834044392,22.1445543564
 05/17  14:00:00,1169.5666192,34.6162825458,140.327872267,0.0,448.566543614,448.566543614,15.7298986494,0.346022524844,15.3838761246
 05/17  15:00:00,1213.5858278,35.4572237393,182.921388009,0.0,448.566543614,448.566543614,13.1819227673,0.0,13.1819227673
 05/17  16:00:00,1228.92090061,35.7228790391,149.917302522,0.0,448.566543614,448.566543614,19.8523110538,0.0,19.8523110538
 05/17  17:00:00,1144.46030031,33.0778009393,178.014789028,0.0,348.885089477,398.725816546,12.3570631669,1.39871143718,10.9583517297
 05/17  18:00:00,916.378637181,32.8368479639,148.006029722,0.0,249.203635341,299.044362409,40.1592778459,31.4052993561,8.75397848974
 05/17  19:00:00,852.18471712,32.8368479639,109.598978298,0.0,249.203635341,299.044362409,55.8681937429,49.3142748786,6.55391886434
 05/17  20:00:00,690.104422052,32.8368479639,49.8623844995,0.0,149.522181205,249.203635341,85.4898242833,77.3543108961,8.13551338718
 05/17  21:00:00,603.092230137,32.8368479639,8.63919762527,0.0,149.522181205,249.203635341,95.0834527431,92.2895359101,2.79391683309
 05/17  22:00:00,349.356814973,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990375194,0.0,2.18990375194
 05/17  23:00:00,299.992055845,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899003574,0.0,2.1899003574
 05/17  24:00:00,287.769858153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973813143,0.0,2.18973813143
 05/18  01:00:00,287.769855486,0.0,0.0,0.0,24.9203635341,199.362908273,4.3596147826,0.0,4.3596147826
 05/18  02:00:00,287.769855487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987673552,0.0,2.18987673552
 05/18  03:00:00,287.769855473,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897102308,0.0,2.1897102308
 05/18  04:00:00,299.992053145,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986249441,0.0,2.18986249441
 05/18  05:00:00,332.270910278,0.0,0.0,0.0,49.8407270682,199.362908273,2.1923149547,0.0,2.1923149547
 05/18  06:00:00,381.07227657,33.9319207149,0.0,0.0,49.8407270682,199.362908273,210.785313801,206.422057815,4.36325598614
 05/18  07:00:00,504.024925245,32.8368479639,0.0,0.0,149.522181205,199.362908273,104.108523524,95.3619343379,8.74658918661
 05/18  08:00:00,1052.65635623,33.2607426668,0.0,0.0,448.566543614,448.566543614,47.0174695723,31.6275551957,15.3899143766
 05/18  09:00:00,1140.64760251,34.056107327,63.8143090463,0.0,448.566543614,448.566543614,32.2080466012,16.8021927003,15.405853901
 05/18  10:00:00,1227.06584734,34.359968311,191.522643576,0.0,448.566543614,448.566543614,23.0831620711,7.66981093542,15.4133511357
 05/18  11:00:00,1284.02004913,34.0594355355,244.879448923,0.0,448.566543614,448.566543614,24.1500989062,2.23031094107,21.9197879651
 05/18  12:00:00,1248.01964383,32.9428680275,256.204422443,0.0,448.566543614,398.725816546,24.4188168651,2.08372222599,22.3350946391
 05/18  13:00:00,1317.96213803,36.2822601197,270.881442226,0.0,448.566543614,448.566543614,24.4510914609,0.0936121008663,24.35747936
 05/18  14:00:00,1336.29757948,37.7964737831,287.712280701,0.0,448.566543614,448.566543614,13.1871969806,0.0,13.1871969806
 05/18  15:00:00,1346.41965238,40.18128714,299.598737026,0.0,448.566543614,448.566543614,15.3751197556,0.0,15.3751197556
 05/18  16:00:00,1400.56995519,44.4670667408,301.559373212,0.0,448.566543614,448.566543614,17.6460329668,0.0,17.6460329668
 05/18  17:00:00,1290.67765524,40.6493211835,306.499120963,0.0,348.885089477,398.725816546,10.9574050887,0.0,10.9574050887
 05/18  18:00:00,1084.48002435,36.2242291376,300.882183239,0.0,249.203635341,299.044362409,10.936107738,0.0,10.936107738
 05/18  19:00:00,1033.70630819,34.1953258823,279.273140808,0.0,249.203635341,299.044362409,6.5543964542,0.0,6.5543964542
 05/18  20:00:00,916.743909778,32.8368479639,264.695073641,0.0,149.522181205,249.203635341,7.5982912418,1.03752952996,6.56076171184
 05/18  21:00:00,883.544579731,32.8368479639,258.21185035,0.0,149.522181205,249.203635341,13.6250182916,9.2603984798,4.36461981179
 05/18  22:00:00,349.356812235,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981238326,0.0,2.18981238326
 05/18  23:00:00,299.992053178,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996408715,0.0,2.18996408715
 05/18  24:00:00,287.769855271,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979730763,0.0,2.18979730763
 05/19  01:00:00,287.769852658,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899415826,0.0,2.1899415826
 05/19  02:00:00,287.769852625,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977069693,0.0,2.18977069693
 05/19  03:00:00,287.769852687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991741382,0.0,2.18991741382
 05/19  04:00:00,299.992050517,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974630024,0.0,2.18974630024
 05/19  05:00:00,332.270906608,0.0,0.0,0.0,49.8407270682,199.362908273,4.36451820069,0.0,4.36451820069
 05/19  06:00:00,382.083164623,35.0743383222,0.0,0.0,49.8407270682,199.362908273,34.4323475857,32.2407824882,2.19156509754
 05/19  07:00:00,562.736068473,33.5930525212,10.094437183,0.0,149.522181205,199.362908273,38.5978680138,29.8513496309,8.74651838289
 05/19  08:00:00,1213.4280424,37.0796930767,94.691597348,0.0,448.566543614,448.566543614,17.7999898255,2.41269214071,15.3872976848
 05/19  09:00:00,1291.92977271,39.2082465555,202.591159613,0.0,448.566543614,448.566543614,15.8711864433,0.465148920203,15.4060375231
 05/19  10:00:00,1286.79443027,39.0733637554,243.973477908,0.0,448.566543614,448.566543614,17.625094005,0.0144233032183,17.6106707018
 05/19  11:00:00,1271.80735038,38.2281420705,235.089069717,0.0,448.566543614,448.566543614,19.8758928844,0.0,19.8758928844
 05/19  12:00:00,1232.85580055,36.1843355035,248.211471073,0.0,448.566543614,398.725816546,24.382971807,0.0,24.382971807
 05/19  13:00:00,1292.05409714,41.8861342966,251.392626142,0.0,448.566543614,448.566543614,22.143620622,0.0,22.143620622
 05/19  14:00:00,1309.56545091,42.4959172201,262.122849731,0.0,448.566543614,448.566543614,15.3831977883,0.0,15.3831977883
 05/19  15:00:00,1313.60490471,43.1770730287,266.95399189,0.0,448.566543614,448.566543614,13.1791654019,0.0,13.1791654019
 05/19  16:00:00,1357.02053197,43.0174202997,265.295491915,0.0,448.566543614,448.566543614,19.849041957,0.0,19.849041957
 05/19  17:00:00,1255.96713124,40.2254372979,275.70406442,0.0,348.885089477,398.725816546,10.9575921875,0.0,10.9575921875
 05/19  18:00:00,1063.59041463,35.1947874568,280.97402156,0.0,249.203635341,299.044362409,8.75343719175,0.0,8.75343719175
 05/19  19:00:00,1020.04914157,33.0897380674,265.481266288,0.0,249.203635341,299.044362409,6.55480930786,0.0,6.55480930786
 05/19  20:00:00,909.34444033,32.8368479639,256.905435316,0.0,149.522181205,249.203635341,6.7222760044,0.162249453523,6.56002655088
 05/19  21:00:00,808.442778526,32.8368479639,185.952027149,0.0,149.522181205,249.203635341,11.1552727787,6.79060178817,4.36467099051
 05/19  22:00:00,349.356809475,0.0,0.0,0.0,49.8407270682,199.362908273,2.18976416902,0.0,2.18976416902
 05/19  23:00:00,299.992050416,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991042579,0.0,2.18991042579
 05/19  24:00:00,287.769852622,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973902686,0.0,2.18973902686
 05/20  01:00:00,237.929122907,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987868524,0.0,2.18987868524
 05/20  02:00:00,237.929122984,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970320861,0.0,2.18970320861
 05/20  03:00:00,237.929123002,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984456269,0.0,2.18984456269
 05/20  04:00:00,250.151320942,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966884074,0.0,2.18966884074
 05/20  05:00:00,257.509811401,0.0,0.0,0.0,24.9203635341,149.522181205,4.36447583175,0.0,4.36447583175
 05/20  06:00:00,381.78683821,34.7331380909,0.0,0.0,49.8407270682,199.362908273,96.3744851491,92.0116096855,4.36287546359
 05/20  07:00:00,404.346339157,32.8368479639,0.0,0.0,49.8407270682,199.362908273,109.14124761,104.77158424,4.36966336919
 05/20  08:00:00,653.516661633,32.8368479639,0.0,0.0,249.203635341,249.203635341,64.4737854791,57.9193308812,6.55445459789
 05/20  09:00:00,616.856467862,32.8368479639,0.0,0.0,249.203635341,249.203635341,71.4405244618,62.6879021067,8.7526223551
 05/20  10:00:00,567.961522953,32.8368479639,0.0,0.0,249.203635341,249.203635341,64.5644880316,55.8191289628,8.74535906877
 05/20  11:00:00,567.953313628,32.8368479639,0.0,0.0,249.203635341,249.203635341,51.0985546683,42.3385802095,8.75997445884
 05/20  12:00:00,760.873216342,32.8368479639,128.424740182,0.0,249.203635341,249.203635341,43.3528098298,34.6026696732,8.75014015664
 05/20  13:00:00,888.614694807,32.8368479639,246.755844783,0.0,249.203635341,249.203635341,20.4681548595,11.7224871863,8.74566767324
 05/20  14:00:00,650.809371482,32.8368479639,257.956688675,0.0,74.7610906023,174.442544739,19.0108807333,12.4560425053,6.55483822798
 05/20  15:00:00,593.946337124,32.8368479639,207.820660027,0.0,74.7610906023,174.442544739,44.337002867,39.9643816559,4.37262121107
 05/20  16:00:00,504.587154488,32.8368479639,75.3671172139,0.0,74.7610906023,174.442544739,69.4734327668,62.9209848917,6.55244787512
 05/20  17:00:00,431.475831432,32.8368479639,41.9524822197,0.0,24.9203635341,149.522181205,101.919115608,97.5558740893,4.36324151878
 05/20  18:00:00,296.667855025,0.0,0.0,0.0,24.9203635341,149.522181205,2.1915558421,0.0,2.1915558421
 05/20  19:00:00,272.223460103,0.0,0.0,0.0,24.9203635341,149.522181205,4.36298224124,0.0,4.36298224124
 05/20  20:00:00,323.48545961,0.0,0.0,0.0,24.9203635341,149.522181205,2.19142648118,0.0,2.19142648118
 05/20  21:00:00,299.042016565,0.0,0.0,0.0,24.9203635341,149.522181205,4.36629908619,0.0,4.36629908619
 05/20  22:00:00,274.595716399,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991404562,0.0,2.18991404562
 05/20  23:00:00,250.151320757,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973808169,0.0,2.18973808169
 05/20  24:00:00,237.929122981,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987886602,0.0,2.18987886602
 05/21  01:00:00,237.928644883,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904286674,0.0,2.18904286674
 05/21  02:00:00,237.92864495,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884265253,0.0,2.18884265253
 05/21  03:00:00,237.928644891,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890191815,0.0,2.18890191815
 05/21  04:00:00,250.15084263,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896086676,0.0,2.18896086676
 05/21  05:00:00,257.509331214,0.0,0.0,0.0,24.9203635341,149.522181205,2.19157700929,0.0,2.19157700929
 05/21  06:00:00,272.222029484,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904911594,0.0,2.18904911594
 05/21  07:00:00,296.666425134,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897866369,0.0,2.18897866369
 05/21  08:00:00,395.976235472,11.5848421397,52.8653867776,0.0,24.9203635341,149.522181205,2.18906340455,0.0,2.18906340455
 05/21  09:00:00,259.999831627,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896523213,0.0,2.18896523213
 05/21  10:00:00,211.111040364,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902358215,0.0,2.18902358215
 05/21  11:00:00,211.111991471,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907247283,0.0,2.1907247283
 05/21  12:00:00,211.111991308,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904521688,0.0,2.1904521688
 05/21  13:00:00,266.633210708,4.42002262463,38.2709495698,0.0,24.9203635341,149.522181205,4.36644641929,0.0,4.36644641929
 05/21  14:00:00,328.349708172,8.84004524926,82.7400310807,0.0,24.9203635341,149.522181205,2.19079394474,0.0,2.19079394474
 05/21  15:00:00,528.679968993,25.1192092194,225.044520578,0.0,24.9203635341,149.522181205,2.18907464818,0.0,2.18907464818
 05/21  16:00:00,540.995324652,21.486481478,193.791425328,0.0,24.9203635341,149.522181205,2.18908107156,0.0,2.18908107156
 05/21  17:00:00,608.694250411,26.0478358133,218.381579532,0.0,24.9203635341,149.522181205,2.18908748576,0.0,2.18908748576
 05/21  18:00:00,560.887543427,19.5494764572,179.841441071,0.0,24.9203635341,149.522181205,2.18900747931,0.0,2.18900747931
 05/21  19:00:00,542.231790841,20.4976687454,184.559541918,0.0,24.9203635341,149.522181205,2.18906567659,0.0,2.18906567659
 05/21  20:00:00,377.448321536,4.42002262463,38.3064578373,0.0,24.9203635341,149.522181205,2.18895029636,0.0,2.18895029636
 05/21  21:00:00,299.041060325,0.0,0.0,0.0,24.9203635341,149.522181205,2.19130412833,0.0,2.19130412833
 05/21  22:00:00,274.595238242,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903776679,0.0,2.18903776679
 05/21  23:00:00,250.150842672,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883666313,0.0,2.18883666313
 05/21  24:00:00,237.928644767,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889512959,0.0,2.18889512959
 05/22  01:00:00,287.769844654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976621611,0.0,2.18976621611
 05/22  02:00:00,287.769844705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989643404,0.0,2.18989643404
 05/22  03:00:00,287.769844653,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971166094,0.0,2.18971166094
 05/22  04:00:00,299.992042457,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984175338,0.0,2.18984175338
 05/22  05:00:00,332.27089384,0.0,0.0,0.0,49.8407270682,199.362908273,4.36456076986,0.0,4.36456076986
 05/22  06:00:00,409.013220756,33.6147948393,0.000950216660561,0.0,49.8407270682,199.362908273,74.3179792494,72.1263731614,2.19160608798
 05/22  07:00:00,504.281263313,33.1254135027,0.0,0.0,149.522181205,199.362908273,62.1612418369,53.4154824459,8.745759391
 05/22  08:00:00,1090.94065277,35.5179464763,11.6852189839,0.0,448.566543614,448.566543614,27.9227939872,12.5355106066,15.3872833806
 05/22  09:00:00,1147.42573199,35.9981974835,74.2941492845,0.0,448.566543614,448.566543614,19.1327725011,3.73022007068,15.4025524304
 05/22  10:00:00,1164.68797806,35.1215532628,134.198801115,0.0,448.566543614,448.566543614,16.9743258507,1.5655133709,15.4088124798
 05/22  11:00:00,1205.65393375,34.1557734566,174.392740698,0.0,448.566543614,448.566543614,20.6726874833,0.801909856805,19.8707776265
 05/22  12:00:00,1163.42380977,32.8452610581,182.839332963,0.0,448.566543614,398.725816546,25.2979559649,0.918565705047,24.3793902599
 05/22  13:00:00,1223.32393508,35.7131071521,188.788052678,0.0,448.566543614,448.566543614,22.1584776413,0.0218707995359,22.1366068418
 05/22  14:00:00,1233.60423774,36.9651182682,196.965431256,0.0,448.566543614,448.566543614,15.3798717539,0.0,15.3798717539
 05/22  15:00:00,1238.79093385,38.8336656281,200.272552034,0.0,448.566543614,448.566543614,13.1812041995,0.0,13.1812041995
 05/22  16:00:00,1296.36524874,42.9643932928,204.793075421,0.0,448.566543614,448.566543614,19.8461486949,0.0,19.8461486949
 05/22  17:00:00,1181.97978705,40.2218990405,206.026160815,0.0,348.885089477,398.725816546,10.9558966978,0.0,10.9558966978
 05/22  18:00:00,971.134140254,36.443924966,199.552067942,0.0,249.203635341,299.044362409,8.75194369901,0.0,8.75194369901
 05/22  19:00:00,933.673375013,34.2478382122,190.297184877,0.0,249.203635341,299.044362409,6.55410626333,0.0,6.55410626333
 05/22  20:00:00,748.37595024,32.8368479639,107.554535114,0.0,149.522181205,249.203635341,10.3017208609,3.74153199146,6.56018886944
 05/22  21:00:00,585.384157674,32.8368479639,3.45550749157,0.0,149.522181205,249.203635341,22.8053846415,18.4410482776,4.36433636388
 05/22  22:00:00,349.35680177,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967233915,0.0,2.18967233915
 05/22  23:00:00,299.992042565,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980220733,0.0,2.18980220733
 05/22  24:00:00,287.76984483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942985235,0.0,2.18942985235
 05/23  01:00:00,287.769841989,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973935811,0.0,2.18973935811
 05/23  02:00:00,287.769842028,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986415833,0.0,2.18986415833
 05/23  03:00:00,287.769842027,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967483232,0.0,2.18967483232
 05/23  04:00:00,299.992039815,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979951134,0.0,2.18979951134
 05/23  05:00:00,332.270889661,0.0,0.0,0.0,49.8407270682,199.362908273,4.36459161731,0.0,4.36459161731
 05/23  06:00:00,381.774521281,34.7018203129,0.0,0.0,49.8407270682,199.362908273,120.686270834,118.495055438,2.19121539544
 05/23  07:00:00,504.145887814,32.9710710152,0.0,0.0,149.522181205,199.362908273,87.6750595503,78.9290259604,8.7460335899
 05/23  08:00:00,1054.71561654,35.3273172502,0.0,0.0,448.566543614,448.566543614,37.7330897134,22.3469199123,15.3861698011
 05/23  09:00:00,1019.99723211,37.2830755551,0.0,0.0,448.566543614,448.566543614,25.6974767754,10.2945692492,15.4029075262
 05/23  10:00:00,1038.60053095,37.2481377616,29.6352745671,0.0,448.566543614,448.566543614,17.911404228,2.5023100781,15.4090941499
 05/23  11:00:00,1143.63993531,36.2244903467,112.801670202,0.0,448.566543614,448.566543614,21.0265343793,1.1560357846,19.8704985947
 05/23  12:00:00,1153.50213324,33.9758411578,173.433405112,0.0,448.566543614,398.725816546,25.2934417645,0.915363720435,24.3780780441
 05/23  13:00:00,1228.77503878,37.7495951539,194.567507076,0.0,448.566543614,448.566543614,22.1348946637,0.0,22.1348946637
 05/23  14:00:00,1236.54046788,38.6042933427,200.151789518,0.0,448.566543614,448.566543614,15.3797184024,0.0,15.3797184024
 05/23  15:00:00,1240.37598323,38.4856156713,203.830028289,0.0,448.566543614,448.566543614,13.1771092391,0.0,13.1771092391
 05/23  16:00:00,1281.80748495,38.2070163881,197.769717146,0.0,448.566543614,448.566543614,17.6434718509,0.0,17.6434718509
 05/23  17:00:00,1162.55251308,34.9296684705,195.154695813,0.0,348.885089477,398.725816546,12.3025545098,1.34642936668,10.9561251431
 05/23  18:00:00,809.62025086,32.8368479639,66.5121154826,0.0,249.203635341,299.044362409,29.8895884663,18.9551160344,10.9344724319
 05/23  19:00:00,678.885872913,32.8368479639,0.0,0.0,249.203635341,299.044362409,28.5219839946,21.9690949226,6.55288907199
 05/23  20:00:00,580.671926184,32.8368479639,0.0,0.0,149.522181205,249.203635341,89.5241488151,82.9653094701,6.55883934504
 05/23  21:00:00,556.251480976,32.8368479639,0.0,0.0,149.522181205,249.203635341,123.268356016,121.076053046,2.19230297015
 05/23  22:00:00,349.356799259,0.0,0.0,0.0,49.8407270682,199.362908273,4.35963900923,0.0,4.35963900923
 05/23  23:00:00,299.992040093,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984821668,0.0,2.18984821668
 05/23  24:00:00,287.769842224,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896585292,0.0,2.1896585292
 05/24  01:00:00,287.769839411,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977466184,0.0,2.18977466184
 05/24  02:00:00,287.769839464,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989386057,0.0,2.18989386057
 05/24  03:00:00,287.769839342,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970000548,0.0,2.18970000548
 05/24  04:00:00,299.992037158,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981909229,0.0,2.18981909229
 05/24  05:00:00,332.270885134,0.0,0.0,0.0,49.8407270682,199.362908273,4.36420931478,0.0,4.36420931478
 05/24  06:00:00,381.376249083,34.0963338158,0.0,0.0,49.8407270682,199.362908273,396.349491399,394.158165198,2.19132620123
 05/24  07:00:00,504.198413326,32.8368479639,0.0,0.0,149.522181205,199.362908273,333.368130825,324.623571403,8.74455942166
 05/24  08:00:00,1052.3464502,32.8368479639,0.0,0.0,448.566543614,448.566543614,194.971150589,181.78144301,13.1897075794
 05/24  09:00:00,1015.6568063,32.8368479639,0.0,0.0,448.566543614,448.566543614,167.186496784,149.584593985,17.6019027992
 05/24  10:00:00,966.739782635,32.842684709,0.0,0.0,448.566543614,448.566543614,119.568163146,104.160610565,15.4075525817
 05/24  11:00:00,967.095897176,33.202321644,0.0,0.0,448.566543614,448.566543614,114.466256647,94.6011973526,19.8650592947
 05/24  12:00:00,916.911075407,32.8368479639,0.0,0.0,448.566543614,398.725816546,141.099436859,116.725945176,24.3734916826
 05/24  13:00:00,967.5646486,33.6747822857,0.0,0.0,448.566543614,448.566543614,107.651165196,85.5148142697,22.136350926
 05/24  14:00:00,968.156945188,34.3102837306,0.0,0.0,448.566543614,448.566543614,54.0898364797,40.9057381603,13.1840983194
 05/24  15:00:00,968.733674741,34.9075910955,0.0,0.0,448.566543614,448.566543614,29.6394516922,14.2655491653,15.3739025269
 05/24  16:00:00,1018.66293412,35.9424490718,0.0,0.0,448.566543614,448.566543614,32.4468051109,14.8043567461,17.6424483648
 05/24  17:00:00,903.880127664,34.0094242538,0.0,0.0,348.885089477,398.725816546,44.7949127843,33.8391320177,10.9557807666
 05/24  18:00:00,704.052100833,33.5347759184,0.0,0.0,249.203635341,299.044362409,58.4106714489,49.6571256825,8.75354576645
 05/24  19:00:00,679.09160784,33.0238933312,0.0,0.0,249.203635341,299.044362409,53.0940396335,46.5404980868,6.55354154671
 05/24  20:00:00,572.133612373,32.8368479639,0.0,0.0,149.522181205,249.203635341,95.6122944941,89.0526474422,6.55964705194
 05/24  21:00:00,556.276550548,32.8368479639,0.0,0.0,149.522181205,249.203635341,157.241720741,152.877018789,4.36470195193
 05/24  22:00:00,349.356796176,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897087202,0.0,2.1897087202
 05/24  23:00:00,299.992037121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982746597,0.0,2.18982746597
 05/24  24:00:00,287.769839385,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963320292,0.0,2.18963320292
 05/25  01:00:00,287.769836661,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897462607,0.0,2.1897462607
 05/25  02:00:00,287.769836773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986011696,0.0,2.18986011696
 05/25  03:00:00,287.769836791,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966175557,0.0,2.18966175557
 05/25  04:00:00,299.992034636,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977549867,0.0,2.18977549867
 05/25  05:00:00,332.270880306,0.0,0.0,0.0,49.8407270682,199.362908273,4.36452804151,0.0,4.36452804151
 05/25  06:00:00,380.952917796,33.6983895092,0.0,0.0,49.8407270682,199.362908273,359.981382153,355.61853486,4.36284729264
 05/25  07:00:00,504.108540089,32.8368479639,0.0,0.0,149.522181205,199.362908273,210.885662776,204.321850839,6.56381193651
 05/25  08:00:00,1052.23737212,32.8368479639,0.0,0.0,448.566543614,448.566543614,53.3288328836,37.9428840758,15.3859488078
 05/25  09:00:00,1090.66601836,33.2266318349,35.6447744983,0.0,448.566543614,448.566543614,34.8391543538,19.4394944792,15.3996598746
 05/25  10:00:00,1184.06430604,33.3137571856,155.357578439,0.0,448.566543614,448.566543614,27.4275857262,9.82098535899,17.6066003672
 05/25  11:00:00,1244.67979047,33.1884317623,213.704402275,0.0,448.566543614,448.566543614,21.5057434318,3.84295116536,17.6627922664
 05/25  12:00:00,1199.26745163,32.8368479639,217.581784025,0.0,448.566543614,398.725816546,29.6292378441,5.25618150207,24.373056342
 05/25  13:00:00,1251.05967098,34.1593442684,217.614165106,0.0,448.566543614,448.566543614,23.1203298305,0.988039373773,22.1322904567
 05/25  14:00:00,1258.63299125,34.8942496844,223.469369676,0.0,448.566543614,448.566543614,15.437054879,0.0570716799776,15.379983199
 05/25  15:00:00,1268.62352634,36.4604273473,230.939262548,0.0,448.566543614,448.566543614,13.1790749774,0.0,13.1790749774
 05/25  16:00:00,1334.49262858,40.5358178185,243.421008597,0.0,448.566543614,448.566543614,17.639791057,0.0,17.639791057
 05/25  17:00:00,1229.5933778,38.5167377261,252.872162642,0.0,348.885089477,398.725816546,10.9554942852,0.0,10.9554942852
 05/25  18:00:00,1026.96397226,36.3508219849,252.479208723,0.0,249.203635341,299.044362409,8.75139739497,0.0,8.75139739497
 05/25  19:00:00,981.40374207,34.4265921816,235.826228688,0.0,249.203635341,299.044362409,6.69370478586,0.139476070224,6.55422871564
 05/25  20:00:00,861.197293342,32.8368479639,225.993656574,0.0,149.522181205,249.203635341,19.0217310408,10.2837006193,8.73803042152
 05/25  21:00:00,818.760196697,32.8368479639,200.671656096,0.0,149.522181205,249.203635341,23.1895762781,20.9972728305,2.19230344759
 05/25  22:00:00,349.356793692,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975346473,0.0,2.18975346473
 05/25  23:00:00,299.992034597,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986565554,0.0,2.18986565554
 05/25  24:00:00,287.769836792,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966690141,0.0,2.18966690141
 05/26  01:00:00,287.769834126,0.0,0.0,0.0,24.9203635341,199.362908273,3.47959073571,0.0,3.47959073571
 05/26  02:00:00,287.769834115,0.0,0.0,0.0,24.9203635341,199.362908273,3.06913163659,0.0,3.06913163659
 05/26  03:00:00,287.769834091,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897891506,0.0,2.1897891506
 05/26  04:00:00,299.992031928,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895860487,0.0,2.1895860487
 05/26  05:00:00,332.270875972,0.0,0.0,0.0,49.8407270682,199.362908273,2.1916916063,0.0,2.1916916063
 05/26  06:00:00,381.545104768,34.5208474426,0.0,0.0,49.8407270682,199.362908273,56.6728621336,52.3099936469,4.36286848664
 05/26  07:00:00,602.272402148,33.5252962558,58.0096341565,0.0,149.522181205,199.362908273,42.7733370226,36.2092737982,6.56406322443
 05/26  08:00:00,1329.91145266,36.2719725971,210.145345564,0.0,448.566543614,448.566543614,18.1545921927,2.77405167005,15.3805405226
 05/26  09:00:00,1314.06354593,37.7150730287,226.626537743,0.0,448.566543614,448.566543614,15.6517476295,0.250299220905,15.4014484086
 05/26  10:00:00,1278.8225813,37.953388273,238.727664531,0.0,448.566543614,448.566543614,17.6073669103,0.0,17.6073669103
 05/26  11:00:00,1288.26112452,38.7992361026,246.936711111,0.0,448.566543614,448.566543614,17.65761547,0.0,17.65761547
 05/26  12:00:00,1240.42906131,36.2425285775,250.997022349,0.0,448.566543614,398.725816546,24.3724492394,0.0,24.3724492394
 05/26  13:00:00,1305.57515269,41.393521887,260.752866266,0.0,448.566543614,448.566543614,22.131209354,0.0,22.131209354
 05/26  14:00:00,1318.00057874,42.760459674,271.304827214,0.0,448.566543614,448.566543614,15.378298349,0.0,15.378298349
 05/26  15:00:00,1328.35569351,46.0911875954,277.956700728,0.0,448.566543614,448.566543614,13.17443807,0.0,13.17443807
 05/26  16:00:00,1378.11947001,49.8551355428,275.007246466,0.0,448.566543614,448.566543614,17.64068018,0.0,17.64068018
 05/26  17:00:00,1261.89083938,40.0832998515,281.974255188,0.0,348.885089477,398.725816546,10.9552882117,0.0,10.9552882117
 05/26  18:00:00,1039.68261224,33.8524091098,266.273656078,0.0,249.203635341,299.044362409,8.75058999196,0.0,8.75058999196
 05/26  19:00:00,1002.91099574,33.4779400563,255.216420503,0.0,249.203635341,299.044362409,6.55361055812,0.0,6.55361055812
 05/26  20:00:00,879.408599934,32.8925612676,241.158350554,0.0,149.522181205,249.203635341,8.73858012816,0.0,8.73858012816
 05/26  21:00:00,848.166281712,32.8368479639,228.408979082,0.0,149.522181205,249.203635341,2.8362493749,0.644164794161,2.19208458074
 05/26  22:00:00,349.356790951,0.0,0.0,0.0,49.8407270682,199.362908273,2.1898491849,0.0,2.1898491849
 05/26  23:00:00,299.992031806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964507088,0.0,2.18964507088
 05/26  24:00:00,287.769834022,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975299321,0.0,2.18975299321
 05/27  01:00:00,237.929104349,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985485739,0.0,2.18985485739
 05/27  02:00:00,237.929104329,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964762543,0.0,2.18964762543
 05/27  03:00:00,237.929104373,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975060487,0.0,2.18975060487
 05/27  04:00:00,250.151302168,0.0,0.0,0.0,24.9203635341,149.522181205,4.35949893694,0.0,4.35949893694
 05/27  05:00:00,257.50978092,0.0,0.0,0.0,24.9203635341,149.522181205,2.1921447734,0.0,2.1921447734
 05/27  06:00:00,424.60317299,35.0079887121,13.8411217701,0.0,49.8407270682,199.362908273,27.8726026146,23.5095817195,4.36302089511
 05/27  07:00:00,612.549178327,33.3162155246,146.815061665,0.0,49.8407270682,199.362908273,28.760602171,24.3912054633,4.36939670773
 05/27  08:00:00,939.82799852,33.6281223416,222.230418124,0.0,249.203635341,249.203635341,15.0426364991,8.48909808987,6.55353840923
 05/27  09:00:00,918.050785858,35.464462604,232.964367974,0.0,249.203635341,249.203635341,10.9831451836,2.23154681095,8.75159837269
 05/27  10:00:00,897.725222066,34.9322194897,259.198204908,0.0,249.203635341,249.203635341,6.83546041665,0.272142326564,6.56331809008
 05/27  11:00:00,919.678541378,33.4557045686,280.828800342,0.0,249.203635341,249.203635341,10.9425596331,0.0,10.9425596331
 05/27  12:00:00,917.033964247,33.8569843595,277.62331613,0.0,249.203635341,249.203635341,8.74837558247,0.0,8.74837558247
 05/27  13:00:00,911.444223355,34.7204632569,271.126497602,0.0,249.203635341,249.203635341,6.56294998333,0.0,6.56294998333
 05/27  14:00:00,671.879320983,33.6542023205,281.826107719,0.0,74.7610906023,174.442544739,6.5539674352,0.0,6.5539674352
 05/27  15:00:00,677.083114556,33.1288328243,287.975262641,0.0,74.7610906023,174.442544739,6.54859606368,0.0,6.54859606368
 05/27  16:00:00,704.673275746,32.8370774183,269.573153899,0.0,74.7610906023,174.442544739,6.55117597037,0.0,6.55117597037
 05/27  17:00:00,649.215619785,32.8368479639,252.666040228,0.0,24.9203635341,149.522181205,2.1911742645,0.0,2.1911742645
 05/27  18:00:00,296.667829281,0.0,0.0,0.0,24.9203635341,149.522181205,2.19151828573,0.0,2.19151828573
 05/27  19:00:00,457.606389891,14.4991255483,128.329490021,0.0,24.9203635341,149.522181205,4.36305524618,0.0,4.36305524618
 05/27  20:00:00,314.941766641,0.0,0.0,0.0,24.9203635341,149.522181205,2.19149244399,0.0,2.19149244399
 05/27  21:00:00,299.041982868,0.0,0.0,0.0,24.9203635341,149.522181205,4.36559551324,0.0,4.36559551324
 05/27  22:00:00,274.595697572,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980269592,0.0,2.18980269592
 05/27  23:00:00,250.151302024,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959485993,0.0,2.18959485993
 05/27  24:00:00,237.92910421,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969742217,0.0,2.18969742217
 05/28  01:00:00,237.928629771,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890109886,0.0,2.18890109886
 05/28  02:00:00,237.928629868,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892475714,0.0,2.18892475714
 05/28  03:00:00,237.928629906,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894812627,0.0,2.18894812627
 05/28  04:00:00,250.150827684,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897127315,0.0,2.18897127315
 05/28  05:00:00,257.509304935,0.0,0.0,0.0,24.9203635341,149.522181205,2.19149212262,0.0,2.19149212262
 05/28  06:00:00,332.064165906,6.31286239255,40.1030573061,0.0,24.9203635341,149.522181205,2.18898658435,0.0,2.18898658435
 05/28  07:00:00,536.714238602,21.8642799819,157.430101868,0.0,24.9203635341,149.522181205,2.18900958555,0.0,2.18900958555
 05/28  08:00:00,584.387657328,25.6503487144,198.422666303,0.0,24.9203635341,149.522181205,2.1889816577,0.0,2.1889816577
 05/28  09:00:00,533.618060469,22.1278310921,187.280343112,0.0,24.9203635341,149.522181205,2.18899163934,0.0,2.18899163934
 05/28  10:00:00,531.093753571,25.6967064496,227.462721491,0.0,24.9203635341,149.522181205,2.18897638633,0.0,2.18897638633
 05/28  11:00:00,500.234541527,20.6001221248,203.304737664,0.0,24.9203635341,149.522181205,2.19063339857,0.0,2.19063339857
 05/28  12:00:00,516.234567323,22.6272576163,218.241347027,0.0,24.9203635341,149.522181205,2.19065864488,0.0,2.19065864488
 05/28  13:00:00,467.362989618,17.7018314229,178.210806724,0.0,24.9203635341,149.522181205,4.36605744652,0.0,4.36605744652
 05/28  14:00:00,391.40423236,12.8427033811,127.105548797,0.0,24.9203635341,149.522181205,2.19066212041,0.0,2.19066212041
 05/28  15:00:00,521.056814645,24.1375566138,222.650221086,0.0,24.9203635341,149.522181205,2.18901079646,0.0,2.18901079646
 05/28  16:00:00,517.72109692,15.892327442,184.105828335,0.0,24.9203635341,149.522181205,2.18890616398,0.0,2.18890616398
 05/28  17:00:00,637.275428806,25.5015182905,247.674619725,0.0,24.9203635341,149.522181205,2.1890053031,0.0,2.1890053031
 05/28  18:00:00,604.319811149,22.0345821672,219.747673441,0.0,24.9203635341,149.522181205,2.18897720952,0.0,2.18897720952
 05/28  19:00:00,602.646432379,25.4564618677,238.323444983,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  20:00:00,349.901337981,0.826038449635,14.9523155249,0.0,24.9203635341,149.522181205,2.18899981292,0.0,2.18899981292
 05/28  21:00:00,299.041034764,0.0,0.0,0.0,24.9203635341,149.522181205,4.36258566118,0.0,4.36258566118
 05/28  22:00:00,274.595223056,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888103912,0.0,2.18888103912
 05/28  23:00:00,250.150827373,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  24:00:00,237.928629645,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890368681,0.0,2.18890368681
 05/29  01:00:00,237.928627627,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892176158,0.0,2.18892176158
 05/29  02:00:00,237.928627733,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894036292,0.0,2.18894036292
 05/29  03:00:00,237.928627775,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889586832,0.0,2.1889586832
 05/29  04:00:00,250.150825553,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897678863,0.0,2.18897678863
 05/29  05:00:00,257.509301182,0.0,0.0,0.0,24.9203635341,149.522181205,2.19148422154,0.0,2.19148422154
 05/29  06:00:00,308.575288261,3.08435482469,26.3440184538,0.0,24.9203635341,149.522181205,2.18898169843,0.0,2.18898169843
 05/29  07:00:00,583.095805411,26.3083730566,196.62563824,0.0,24.9203635341,149.522181205,2.18899968487,0.0,2.18899968487
 05/29  08:00:00,548.77463097,21.2842263977,167.37945411,0.0,24.9203635341,149.522181205,2.18893297236,0.0,2.18893297236
 05/29  09:00:00,569.520336438,26.7267468188,215.926850865,0.0,24.9203635341,149.522181205,2.1889846107,0.0,2.1889846107
 05/29  10:00:00,493.147811639,21.24778539,195.348485972,0.0,24.9203635341,149.522181205,2.18866052637,0.0,2.18866052637
 05/29  11:00:00,541.346159814,25.4395823658,237.59394604,0.0,24.9203635341,149.522181205,2.19059809244,0.0,2.19059809244
 05/29  12:00:00,484.174437183,20.3917140775,196.923809388,0.0,24.9203635341,149.522181205,2.19065412166,0.0,2.19065412166
 05/29  13:00:00,518.124629125,23.2812047223,226.886424156,0.0,24.9203635341,149.522181205,4.36618051138,0.0,4.36618051138
 05/29  14:00:00,434.801060501,15.9082546389,157.32273278,0.0,24.9203635341,149.522181205,2.19060561116,0.0,2.19060561116
 05/29  15:00:00,474.475843876,19.4698404727,194.543370374,0.0,24.9203635341,149.522181205,2.18895451991,0.0,2.18895451991
 05/29  16:00:00,411.23922248,8.27534666898,102.968699152,0.0,24.9203635341,149.522181205,2.18897231091,0.0,2.18897231091
 05/29  17:00:00,441.977162638,9.94142984877,102.750199221,0.0,24.9203635341,149.522181205,2.18898945997,0.0,2.18898945997
 05/29  18:00:00,399.353588439,4.1857394242,62.0531282344,0.0,24.9203635341,149.522181205,2.18892297978,0.0,2.18892297978
 05/29  19:00:00,563.611647209,21.0021723603,212.309268525,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  20:00:00,354.816881467,0.826038449635,19.8120576586,0.0,24.9203635341,149.522181205,2.18897451321,0.0,2.18897451321
 05/29  21:00:00,299.041030868,0.0,0.0,0.0,24.9203635341,149.522181205,4.36282104831,0.0,4.36282104831
 05/29  22:00:00,274.595220914,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878983556,0.0,2.18878983556
 05/29  23:00:00,250.150825264,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  24:00:00,237.928627591,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880757848,0.0,2.18880757848
 05/30  01:00:00,287.769823255,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897077691,0.0,2.1897077691
 05/30  02:00:00,287.769823336,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979455196,0.0,2.18979455196
 05/30  03:00:00,287.769823337,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957372189,0.0,2.18957372189
 05/30  04:00:00,299.992021131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966046447,0.0,2.18966046447
 05/30  05:00:00,332.270858947,0.0,0.0,0.0,49.8407270682,199.362908273,4.36413929947,0.0,4.36413929947
 05/30  06:00:00,537.805577594,34.0409125312,116.394752521,0.0,49.8407270682,199.362908273,26.5767935262,24.3853456662,2.19144785994
 05/30  07:00:00,820.606410004,35.1711887379,248.490550263,0.0,149.522181205,199.362908273,29.0230231151,20.2791448988,8.74387821625
 05/30  08:00:00,1405.66213002,37.9474755787,279.414163103,0.0,448.566543614,448.566543614,15.5369955587,0.154476968972,15.3825185898
 05/30  09:00:00,1392.58458778,39.4243354592,299.909527913,0.0,448.566543614,448.566543614,15.3971272954,0.0,15.3971272954
 05/30  10:00:00,1348.37957157,41.1181159585,302.352927651,0.0,448.566543614,448.566543614,15.403183876,0.0,15.403183876
 05/30  11:00:00,1352.83168515,41.178284877,300.858673173,0.0,448.566543614,448.566543614,19.8618927535,0.0,19.8618927535
 05/30  12:00:00,1307.88346732,38.1828220713,308.741936246,0.0,448.566543614,398.725816546,22.1476894744,0.0,22.1476894744
 05/30  13:00:00,1352.69563995,44.0283687077,297.869251194,0.0,448.566543614,448.566543614,22.1241639116,0.0,22.1241639116
 05/30  14:00:00,1348.61427219,45.9138300751,291.91183353,0.0,448.566543614,448.566543614,15.3767113358,0.0,15.3767113358
 05/30  15:00:00,1348.70594172,51.981880725,285.935927889,0.0,448.566543614,448.566543614,13.1714639942,0.0,13.1714639942
 05/30  16:00:00,1400.93003702,58.3848705565,282.86306056,0.0,448.566543614,448.566543614,17.6343523845,0.0,17.6343523845
 05/30  17:00:00,1289.13751495,53.5037903023,288.815680352,0.0,348.885089477,398.725816546,10.9538307308,0.0,10.9538307308
 05/30  18:00:00,1092.59405665,44.5481571989,300.593116703,0.0,249.203635341,299.044362409,8.75048729806,0.0,8.75048729806
 05/30  19:00:00,1070.73472547,40.6398927803,307.089269952,0.0,249.203635341,299.044362409,6.55383408482,0.0,6.55383408482
 05/30  20:00:00,966.568391118,34.1029180073,319.176125362,0.0,149.522181205,249.203635341,6.55834307022,0.0,6.55834307022
 05/30  21:00:00,945.400894035,33.2456443955,317.856546755,0.0,149.522181205,249.203635341,4.36426730943,0.0,4.36426730943
 05/30  22:00:00,349.356780059,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964032966,0.0,2.18964032966
 05/30  23:00:00,361.665347165,1.23905767445,31.6035290608,0.0,24.9203635341,199.362908273,2.18972753013,0.0,2.18972753013
 05/30  24:00:00,287.769823263,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898126828,0.0,2.1898126828
 05/31  01:00:00,287.769820464,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958414172,0.0,2.18958414172
 05/31  02:00:00,287.769820451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966570968,0.0,2.18966570968
 05/31  03:00:00,287.769820502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974697037,0.0,2.18974697037
 05/31  04:00:00,299.992018357,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952151969,0.0,2.18952151969
 05/31  05:00:00,332.270855094,0.0,0.0,0.0,49.8407270682,199.362908273,4.36417381569,0.0,4.36417381569
 05/31  06:00:00,704.674276919,38.9505963972,252.463292905,0.0,49.8407270682,199.362908273,2.28060220723,0.0892015066568,2.19140070057
 05/31  07:00:00,852.980105478,36.5257597691,276.424655069,0.0,149.522181205,199.362908273,8.74381273227,0.0,8.74381273227
 05/31  08:00:00,1427.52090023,50.1290945992,287.172333072,0.0,448.566543614,448.566543614,13.1844499313,0.0,13.1844499313
 05/31  09:00:00,1391.58587571,56.0313981508,281.377295493,0.0,448.566543614,448.566543614,15.3967612052,0.0,15.3967612052
 05/31  10:00:00,1343.253227,57.1912923166,280.989699137,0.0,448.566543614,448.566543614,17.6018759632,0.0,17.6018759632
 05/31  11:00:00,1346.15393173,55.4562048826,280.053601093,0.0,448.566543614,448.566543614,17.6554494107,0.0,17.6554494107
 05/31  12:00:00,1301.19866956,49.8471182442,291.223915009,0.0,448.566543614,398.725816546,24.3639656407,0.0,24.3639656407
 05/31  13:00:00,1346.40729747,58.1975029858,283.592001862,0.0,448.566543614,448.566543614,22.1241852578,0.0,22.1241852578
 05/31  14:00:00,1346.97585434,59.7560082059,278.26427618,0.0,448.566543614,448.566543614,13.1769696698,0.0,13.1769696698
 05/31  15:00:00,1352.50297319,55.8367831726,285.878072054,0.0,448.566543614,448.566543614,13.1749658871,0.0,13.1749658871
 05/31  16:00:00,1403.04370365,63.4798140631,279.881804797,0.0,448.566543614,448.566543614,17.6334349039,0.0,17.6334349039
 05/31  17:00:00,1289.04549901,57.7543128158,284.473154377,0.0,348.885089477,398.725816546,10.9534417876,0.0,10.9534417876
 05/31  18:00:00,1090.59786146,46.3308576107,296.814232682,0.0,249.203635341,299.044362409,8.74947922037,0.0,8.74947922037
 05/31  19:00:00,1074.9788178,40.6110210432,311.362242929,0.0,249.203635341,299.044362409,6.5527276367,0.0,6.5527276367
 05/31  20:00:00,976.450520618,33.9662373426,326.281636504,0.0,149.522181205,249.203635341,6.55829068729,0.0,6.55829068729
 05/31  21:00:00,938.832104472,33.1448534519,305.965692106,0.0,149.522181205,249.203635341,4.36427838806,0.0,4.36427838806
 05/31  22:00:00,349.35677755,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928343798,0.0,2.18928343798
 05/31  23:00:00,299.992018345,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958319678,0.0,2.18958319678
