Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/31  24:00:00,287.769820524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966417448,0.0,2.18966417448
 06/01  01:00:00,287.769817849,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973847107,0.0,2.18973847107
 06/01  02:00:00,287.769817905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950885768,0.0,2.18950885768
 06/01  03:00:00,287.769817845,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958511814,0.0,2.18958511814
 06/01  04:00:00,299.992015655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966110408,0.0,2.18966110408
 06/01  05:00:00,323.727184043,0.0,0.0,0.0,49.8407270682,199.362908273,4.36393526912,0.0,4.36393526912
 06/01  06:00:00,384.040049387,37.0539782495,0.0,0.0,49.8407270682,199.362908273,4.26019334519,2.06899270317,2.19120064202
 06/01  07:00:00,578.857693655,32.8368479639,17.4504564844,0.0,149.522181205,199.362908273,18.4739893124,9.7308670664,8.74312224605
 06/01  08:00:00,1171.26853677,37.8138676444,54.9872224885,0.0,448.566543614,448.566543614,13.185729815,0.0,13.185729815
 06/01  09:00:00,1096.54044815,39.5497151901,25.9281970188,0.0,448.566543614,448.566543614,15.396484929,0.0,15.396484929
 06/01  10:00:00,973.828140642,40.0101149991,0.0,0.0,448.566543614,448.566543614,17.6001144154,0.0,17.6001144154
 06/01  11:00:00,993.011618237,40.2823983841,0.00126946623417,0.0,448.566543614,448.566543614,17.6540543093,0.0,17.6540543093
 06/01  12:00:00,1070.55711827,37.2295759134,94.1747360577,0.0,448.566543614,398.725816546,24.361515806,0.0,24.361515806
 06/01  13:00:00,1321.69167368,43.8053774183,276.815902444,0.0,448.566543614,448.566543614,22.124382203,0.0,22.124382203
 06/01  14:00:00,1348.63205477,46.0357796533,300.277258723,0.0,448.566543614,448.566543614,13.177137244,0.0,13.177137244
 06/01  15:00:00,1349.38195128,45.2217035181,302.13690132,0.0,448.566543614,448.566543614,13.1749409394,0.0,13.1749409394
 06/01  16:00:00,1364.09510319,43.9649339481,272.626034644,0.0,448.566543614,448.566543614,17.6328173358,0.0,17.6328173358
 06/01  17:00:00,951.053508077,37.9947750853,23.6445892418,0.0,348.885089477,398.725816546,10.9531161661,0.0,10.9531161661
 06/01  18:00:00,703.557135561,33.0772920656,0.0,0.0,249.203635341,299.044362409,8.75541575982,0.00623135365172,8.74918440617
 06/01  19:00:00,678.899137168,32.8632622613,0.0,0.0,249.203635341,299.044362409,10.8504030442,4.29791402473,6.55248901951
 06/01  20:00:00,572.092094976,32.8368479639,0.0,0.0,149.522181205,249.203635341,40.3281650547,33.7701815337,6.557983521
 06/01  21:00:00,556.203652112,32.8368479639,0.0,0.0,149.522181205,249.203635341,60.0303704118,55.6662743181,4.36409609369
 06/01  22:00:00,349.356774757,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971779053,0.0,2.18971779053
 06/01  23:00:00,299.992015722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963291506,0.0,2.18963291506
 06/01  24:00:00,287.76981783,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956316914,0.0,2.18956316914
 06/02  01:00:00,287.769815095,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963232553,0.0,2.18963232553
 06/02  02:00:00,287.769815135,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970318652,0.0,2.18970318652
 06/02  03:00:00,287.76981521,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977376538,0.0,2.18977376538
 06/02  04:00:00,299.992012966,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953957895,0.0,2.18953957895
 06/02  05:00:00,323.727179999,0.0,0.0,0.0,49.8407270682,199.362908273,4.36412884745,0.0,4.36412884745
 06/02  06:00:00,383.209793277,36.1662495685,0.0,0.0,49.8407270682,199.362908273,80.4517465977,78.2606885032,2.1910580945
 06/02  07:00:00,518.16970451,32.8368479639,0.00193532610963,0.0,149.522181205,199.362908273,55.5305719319,46.7864952679,8.74407666397
 06/02  08:00:00,1162.43428008,36.3447698358,48.0520017712,0.0,448.566543614,448.566543614,25.5053228804,12.3202129816,13.1851098988
 06/02  09:00:00,1228.03217824,38.9750353104,144.200859158,0.0,448.566543614,448.566543614,19.236808909,3.84034793583,15.3964609732
 06/02  10:00:00,1305.13098706,39.4340175208,265.39879232,0.0,448.566543614,448.566543614,19.0683594744,1.46899704583,17.5993624285
 06/02  11:00:00,1339.96331296,38.430227729,296.526687903,0.0,448.566543614,448.566543614,18.2941901286,0.640901326003,17.6532888026
 06/02  12:00:00,1269.478932,36.073184593,280.237690734,0.0,448.566543614,398.725816546,24.7372496981,0.378064344507,24.3591853536
 06/02  13:00:00,1329.94949659,41.9179540056,285.304147703,0.0,448.566543614,448.566543614,20.4692738892,0.0,20.4692738892
 06/02  14:00:00,1352.32109166,43.751648244,304.924028213,0.0,448.566543614,448.566543614,14.8126718126,0.0,14.8126718126
 06/02  15:00:00,1349.72987208,44.5951352441,302.715110401,0.0,448.566543614,448.566543614,13.171506803,0.0,13.171506803
 06/02  16:00:00,1378.82637146,43.2645167512,282.261279755,0.0,448.566543614,448.566543614,17.6326978973,0.0,17.6326978973
 06/02  17:00:00,1157.91256491,36.7926806643,188.6273976,0.0,348.885089477,398.725816546,10.9529497261,0.0,10.9529497261
 06/02  18:00:00,779.67963625,32.8566224116,18.7141224712,0.0,249.203635341,299.044362409,13.3801318304,4.63049148757,8.74964034286
 06/02  19:00:00,678.87771579,32.8368479639,0.0,0.0,249.203635341,299.044362409,17.5103607706,10.9571980708,6.55316269977
 06/02  20:00:00,572.095761726,32.8368479639,0.0,0.0,149.522181205,249.203635341,45.3546467669,38.7962165955,6.55843017138
 06/02  21:00:00,565.658932696,32.8368479639,0.000850549442993,0.0,149.522181205,249.203635341,62.0264697144,57.6627155015,4.36375421286
 06/02  22:00:00,349.356772165,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969043515,0.0,2.18969043515
 06/02  23:00:00,299.992013102,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976058037,0.0,2.18976058037
 06/02  24:00:00,287.769815231,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952610609,0.0,2.18952610609
 06/03  01:00:00,237.929085386,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958851137,0.0,2.18958851137
 06/03  02:00:00,237.929085386,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965410125,0.0,2.18965410125
 06/03  03:00:00,237.929085426,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971943442,0.0,2.18971943442
 06/03  04:00:00,250.151283258,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948079233,0.0,2.18948079233
 06/03  05:00:00,248.966084359,0.0,0.0,0.0,24.9203635341,149.522181205,2.19202954443,0.0,2.19202954443
 06/03  06:00:00,381.846235886,34.7879296413,0.0,0.0,49.8407270682,199.362908273,102.615959911,98.2533703122,4.3625895993
 06/03  07:00:00,413.791584317,32.8368479639,0.000675809647994,0.0,49.8407270682,199.362908273,97.8886079421,93.5201414265,4.36846651559
 06/03  08:00:00,662.959039297,32.8368479639,0.000374831017954,0.0,249.203635341,249.203635341,49.8093150187,43.2557789641,6.55353605469
 06/03  09:00:00,654.659474903,32.8368479639,0.00155564020821,0.0,249.203635341,249.203635341,57.0523953161,48.3030185884,8.7493767277
 06/03  10:00:00,660.746064966,32.8368479639,33.9943781531,0.0,249.203635341,249.203635341,48.5584019283,41.9961314859,6.5622704424
 06/03  11:00:00,725.904151876,32.8368479639,95.9270753261,0.0,249.203635341,249.203635341,38.0891139436,27.1494736313,10.9396403124
 06/03  12:00:00,813.237933848,32.8368479639,180.246902347,0.0,249.203635341,249.203635341,25.4545431179,18.8899361364,6.56460698148
 06/03  13:00:00,883.189233283,32.8368479639,244.611928423,0.0,249.203635341,249.203635341,20.4059782639,11.6620705887,8.74390767525
 06/03  14:00:00,646.107512515,32.8368479639,256.656864098,0.0,74.7610906023,174.442544739,14.1057383892,7.55222212932,6.55351625989
 06/03  15:00:00,646.324190951,32.8368479639,258.196788842,0.0,74.7610906023,174.442544739,17.6111981902,13.2393852132,4.37181297691
 06/03  16:00:00,669.547183076,32.8368479639,234.400390446,0.0,74.7610906023,174.442544739,53.4978095988,46.947299223,6.55051037572
 06/03  17:00:00,481.188842818,32.8368479639,90.4207335443,0.0,24.9203635341,149.522181205,74.5900087048,71.2892750911,3.30073361367
 06/03  18:00:00,296.667802825,0.0,0.0,0.0,24.9203635341,149.522181205,3.25242747281,0.0,3.25242747281
 06/03  19:00:00,272.223406827,0.0,0.0,0.0,24.9203635341,149.522181205,2.19118302746,0.0,2.19118302746
 06/03  20:00:00,314.941741063,0.0,0.0,0.0,24.9203635341,149.522181205,4.36243729952,0.0,4.36243729952
 06/03  21:00:00,299.041948543,0.0,0.0,0.0,24.9203635341,149.522181205,2.19270079425,0.0,2.19270079425
 06/03  22:00:00,274.595679,0.0,0.0,0.0,24.9203635341,149.522181205,4.35922603499,0.0,4.35922603499
 06/03  23:00:00,250.151283342,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955878466,0.0,2.18955878466
 06/03  24:00:00,237.929085498,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962386527,0.0,2.18962386527
 06/04  01:00:00,237.928614514,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  02:00:00,237.928614591,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884260867,0.0,2.18884260867
 06/04  03:00:00,237.928614773,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883138413,0.0,2.18883138413
 06/04  04:00:00,250.150812673,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881996146,0.0,2.18881996146
 06/04  05:00:00,248.96561225,0.0,0.0,0.0,24.9203635341,149.522181205,2.19133645617,0.0,2.19133645617
 06/04  06:00:00,272.221999365,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888830374,0.0,2.18888830374
 06/04  07:00:00,296.66639511,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887655838,0.0,2.18887655838
 06/04  08:00:00,447.005333955,17.9444061783,81.2891036895,0.0,24.9203635341,149.522181205,2.18886474927,0.0,2.18886474927
 06/04  09:00:00,514.248952129,22.1807740451,182.772232791,0.0,24.9203635341,149.522181205,2.18889456166,0.0,2.18889456166
 06/04  10:00:00,401.000152352,14.8261920645,132.527101163,0.0,24.9203635341,149.522181205,2.18891601724,0.0,2.18891601724
 06/04  11:00:00,324.498272372,8.84004524926,82.9900610198,0.0,24.9203635341,149.522181205,2.19052023089,0.0,2.19052023089
 06/04  12:00:00,211.111946222,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054326651,0.0,2.19054326651
 06/04  13:00:00,211.113350789,0.0,0.0,0.0,24.9203635341,149.522181205,4.36544797714,0.0,4.36544797714
 06/04  14:00:00,211.111946178,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050934334,0.0,2.19050934334
 06/04  15:00:00,382.196510805,12.1196072426,122.175052193,0.0,24.9203635341,149.522181205,2.1889324928,0.0,2.1889324928
 06/04  16:00:00,619.154925016,25.4553058336,260.956197155,0.0,24.9203635341,149.522181205,2.18892048702,0.0,2.18892048702
 06/04  17:00:00,635.545951979,21.9216044938,245.56294891,0.0,24.9203635341,149.522181205,2.18890848556,0.0,2.18890848556
 06/04  18:00:00,671.62051289,25.5769987296,275.187648179,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  19:00:00,568.011629426,19.7667855167,216.812159462,0.0,24.9203635341,149.522181205,2.18889649449,0.0,2.18889649449
 06/04  20:00:00,314.940332696,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888406189,0.0,2.18888406189
 06/04  21:00:00,299.041008117,0.0,0.0,0.0,24.9203635341,149.522181205,4.36235498876,0.0,4.36235498876
 06/04  22:00:00,274.595207987,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  23:00:00,250.150812471,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888118914,0.0,2.1888118914
 06/04  24:00:00,237.928614835,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879988491,0.0,2.18879988491
 06/05  01:00:00,287.769807211,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970609172,0.0,2.18970609172
 06/05  02:00:00,287.769807226,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945906039,0.0,2.18945906039
 06/05  03:00:00,287.76980716,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951431614,0.0,2.18951431614
 06/05  04:00:00,299.992004943,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956934597,0.0,2.18956934597
 06/05  05:00:00,323.727167056,0.0,0.0,0.0,49.8407270682,199.362908273,4.36362997098,0.0,4.36362997098
 06/05  06:00:00,380.478107417,33.4624755268,0.0,0.0,49.8407270682,199.362908273,43.953458709,41.7624320397,2.19102666929
 06/05  07:00:00,688.651474712,32.8368479639,123.985307029,0.0,149.522181205,199.362908273,42.5697813138,33.8271165254,8.74266478834
 06/05  08:00:00,1387.97515078,34.1525791092,268.641525269,0.0,448.566543614,448.566543614,15.1340547885,1.95224517536,13.1818096131
 06/05  09:00:00,1367.14798268,33.7778666396,282.465553245,0.0,448.566543614,448.566543614,15.9605206342,0.56767090483,15.3928497294
 06/05  10:00:00,1333.28196547,33.9631110382,295.636855168,0.0,448.566543614,448.566543614,15.406394351,0.00727787274619,15.3991164782
 06/05  11:00:00,1348.96572655,33.8504274297,309.470121346,0.0,448.566543614,448.566543614,19.8551239771,0.0,19.8551239771
 06/05  12:00:00,1319.78245052,33.7064079966,326.50680432,0.0,448.566543614,398.725816546,22.1413837613,0.0,22.1413837613
 06/05  13:00:00,1373.4238812,36.8525322864,326.090392224,0.0,448.566543614,448.566543614,22.1185141526,0.0,22.1185141526
 06/05  14:00:00,1369.18687229,38.5551130805,319.843264298,0.0,448.566543614,448.566543614,13.1775018714,0.0,13.1775018714
 06/05  15:00:00,1365.54792507,40.1396072874,314.620285225,0.0,448.566543614,448.566543614,13.1745056684,0.0,13.1745056684
 06/05  16:00:00,1412.28783069,41.7510115909,311.865435161,0.0,448.566543614,448.566543614,17.6299466572,0.0,17.6299466572
 06/05  17:00:00,1269.1744676,36.4423836541,288.34997569,0.0,348.885089477,398.725816546,10.9515688841,0.0,10.9515688841
 06/05  18:00:00,1062.49614879,33.0286768758,282.393589787,0.0,249.203635341,299.044362409,8.75012441164,0.0,8.75012441164
 06/05  19:00:00,1026.65866596,32.9572414212,273.846300309,0.0,249.203635341,299.044362409,6.55223087585,0.0,6.55223087585
 06/05  20:00:00,905.940854678,32.8368479639,265.236179917,0.0,149.522181205,249.203635341,6.7504471409,0.19288145027,6.55756569063
 06/05  21:00:00,762.407791675,32.8368479639,144.18823339,0.0,149.522181205,249.203635341,12.4154394571,8.05124875165,4.36419070548
 06/05  22:00:00,349.356763853,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960389399,0.0,2.18960389399
 06/05  23:00:00,299.992004817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965840161,0.0,2.18965840161
 06/05  24:00:00,287.76980709,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971283619,0.0,2.18971283619
 06/06  01:00:00,287.769804406,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945814985,0.0,2.18945814985
 06/06  02:00:00,287.769804373,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895083013,0.0,2.1895083013
 06/06  03:00:00,287.769804374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955821558,0.0,2.18955821558
 06/06  04:00:00,299.992002199,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960794004,0.0,2.18960794004
 06/06  05:00:00,323.7271625,0.0,0.0,0.0,49.8407270682,199.362908273,4.36385575868,0.0,4.36385575868
 06/06  06:00:00,417.342334031,35.1670413456,6.50358644388,0.0,49.8407270682,199.362908273,37.2325793039,35.0413208892,2.19125841478
 06/06  07:00:00,503.974275909,32.8368479639,0.0,0.0,149.522181205,199.362908273,35.4232908543,28.8620512501,6.56123960422
 06/06  08:00:00,1168.85008048,33.1688852917,56.7138631935,0.0,448.566543614,448.566543614,16.9696285354,1.5952473943,15.3743811411
 06/06  09:00:00,1277.30583799,35.8994876853,194.261107332,0.0,448.566543614,448.566543614,15.4901956428,0.0983696042016,15.3918260386
 06/06  10:00:00,1298.3531488,36.882761283,260.565876259,0.0,448.566543614,448.566543614,15.3977449217,0.0,15.3977449217
 06/06  11:00:00,1311.42989211,38.2973280139,268.039092207,0.0,448.566543614,448.566543614,17.6488327174,0.0,17.6488327174
 06/06  12:00:00,1275.60319189,36.458112464,281.445824692,0.0,448.566543614,398.725816546,24.3533831427,0.0,24.3533831427
 06/06  13:00:00,1348.01821944,41.9842823583,298.353382541,0.0,448.566543614,448.566543614,21.9313754662,0.0,21.9313754662
 06/06  14:00:00,1343.30577806,43.2328173817,296.602198225,0.0,448.566543614,448.566543614,13.3532031135,0.0,13.3532031135
 06/06  15:00:00,1344.7105759,43.7695693183,299.147505007,0.0,448.566543614,448.566543614,13.1682592951,0.0,13.1682592951
 06/06  16:00:00,1367.79421399,44.0553887636,277.002890045,0.0,448.566543614,448.566543614,17.6309879573,0.0,17.6309879573
 06/06  17:00:00,1096.88786012,37.7196287229,128.420781237,0.0,348.885089477,398.725816546,10.9505016469,0.0,10.9505016469
 06/06  18:00:00,888.333328949,33.1578285508,122.972468592,0.0,249.203635341,299.044362409,8.74811219173,0.0,8.74811219173
 06/06  19:00:00,842.497850398,33.0709867758,101.628885557,0.0,249.203635341,299.044362409,4.37555928447,0.0,4.37555928447
 06/06  20:00:00,644.198215424,32.8368479639,23.5095320814,0.0,149.522181205,249.203635341,14.4742664533,5.7374310857,8.73683536761
 06/06  21:00:00,556.178873953,32.8368479639,0.0,0.0,149.522181205,249.203635341,25.4179767691,23.2260897342,2.19188703487
 06/06  22:00:00,349.356761278,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967503072,0.0,2.18967503072
 06/06  23:00:00,299.99200222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972340803,0.0,2.18972340803
 06/06  24:00:00,287.769804397,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947160061,0.0,2.18947160061
 06/07  01:00:00,287.769801702,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951550837,0.0,2.18951550837
 06/07  02:00:00,287.769801728,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956047034,0.0,2.18956047034
 06/07  03:00:00,287.769801766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960519706,0.0,2.18960519706
 06/07  04:00:00,299.991999615,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964973723,0.0,2.18964973723
 06/07  05:00:00,323.727158294,0.0,0.0,0.0,49.8407270682,199.362908273,4.36373106039,0.0,4.36373106039
 06/07  06:00:00,392.023969477,35.5400400614,0.000300844224589,0.0,49.8407270682,199.362908273,64.111947407,61.9208808646,2.19106654238
 06/07  07:00:00,522.898526308,32.8368479639,0.00164161807614,0.0,149.522181205,199.362908273,59.6985618474,50.9559276982,8.74263414921
 06/07  08:00:00,1052.90663166,33.5308654038,0.0,0.0,448.566543614,448.566543614,19.0688989331,5.88823288796,13.1806660452
 06/07  09:00:00,1059.65197016,35.0799813737,11.7867252223,0.0,448.566543614,448.566543614,16.8403897827,1.44949233059,15.3908974521
 06/07  10:00:00,1074.10279646,35.9882702282,45.3915890201,0.0,448.566543614,448.566543614,16.029647691,0.631653933044,15.3979937579
 06/07  11:00:00,1202.29557567,36.8819891149,168.654791154,0.0,448.566543614,448.566543614,19.9152842157,0.0620704279117,19.8532137878
 06/07  12:00:00,1246.0745824,35.0940150426,258.526952326,0.0,448.566543614,398.725816546,22.1642310979,0.0255584323225,22.1386726656
 06/07  13:00:00,1315.52892472,41.1122434595,270.185575867,0.0,448.566543614,448.566543614,22.1139156552,0.0,22.1139156552
 06/07  14:00:00,1333.40832882,42.7193261709,284.455241452,0.0,448.566543614,448.566543614,13.1730275595,0.0,13.1730275595
 06/07  15:00:00,1337.00944791,43.3603397962,289.556831779,0.0,448.566543614,448.566543614,13.1696361077,0.0,13.1696361077
 06/07  16:00:00,1373.62506715,43.1620759893,278.497671415,0.0,448.566543614,448.566543614,17.6273769399,0.0,17.6273769399
 06/07  17:00:00,1249.10863521,38.0541223104,268.030225721,0.0,348.885089477,398.725816546,10.9498972259,0.0,10.9498972259
 06/07  18:00:00,1046.50466647,33.0572638127,271.635206567,0.0,249.203635341,299.044362409,8.74872690861,0.0,8.74872690861
 06/07  19:00:00,1020.36867435,32.9607985174,274.487213449,0.0,249.203635341,299.044362409,4.37418219977,0.0,4.37418219977
 06/07  20:00:00,811.100197095,32.8368479639,184.293313279,0.0,149.522181205,249.203635341,17.435203463,8.69974523497,8.73545822801
 06/07  21:00:00,659.600755332,32.8368479639,44.6064474511,0.0,149.522181205,249.203635341,33.4383260856,31.2462989854,2.19202710023
 06/07  22:00:00,349.356758733,0.0,0.0,0.0,49.8407270682,199.362908273,2.18966635804,0.0,2.18966635804
 06/07  23:00:00,299.991999564,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955959861,0.0,2.18955959861
 06/07  24:00:00,287.769801792,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960385275,0.0,2.18960385275
 06/08  01:00:00,287.769799148,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896424526,0.0,2.1896424526
 06/08  02:00:00,287.769799199,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968212825,0.0,2.18968212825
 06/08  03:00:00,287.769799217,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894221889,0.0,2.1894221889
 06/08  04:00:00,299.991996986,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946190487,0.0,2.18946190487
 06/08  05:00:00,323.72715393,0.0,0.0,0.0,49.8407270682,199.362908273,4.36392775761,0.0,4.36392775761
 06/08  06:00:00,453.265769621,35.7123953459,26.1625285888,0.0,49.8407270682,199.362908273,38.6832738913,36.4921155453,2.19115834596
 06/08  07:00:00,719.087873379,33.2230561048,150.216596512,0.0,149.522181205,199.362908273,42.39727694,33.6549591642,8.74231777577
 06/08  08:00:00,1370.11689306,37.5552736708,245.46439364,0.0,448.566543614,448.566543614,17.0457923135,3.86524260538,13.1805497081
 06/08  09:00:00,1352.31521327,40.396222676,258.43796462,0.0,448.566543614,448.566543614,16.2900818998,0.899639171469,15.3904427283
 06/08  10:00:00,1326.96861354,40.5180537969,276.597104916,0.0,448.566543614,448.566543614,15.5180648663,0.120684352802,15.3973805135
 06/08  11:00:00,1353.98944716,40.9320612999,302.262884336,0.0,448.566543614,448.566543614,19.8516472677,0.0,19.8516472677
 06/08  12:00:00,1314.69673551,37.4653398023,316.272963943,0.0,448.566543614,398.725816546,22.1368832474,0.0,22.1368832474
 06/08  13:00:00,1351.59276283,44.1289259,296.666075239,0.0,448.566543614,448.566543614,22.1108906836,0.0,22.1108906836
 06/08  14:00:00,1347.61777693,46.3304757846,290.498858439,0.0,448.566543614,448.566543614,13.1712865305,0.0,13.1712865305
 06/08  15:00:00,1344.62602282,49.8267362443,284.011311269,0.0,448.566543614,448.566543614,13.1686021099,0.0,13.1686021099
 06/08  16:00:00,1397.30080013,51.1629658403,286.455937388,0.0,448.566543614,448.566543614,17.6290748988,0.0,17.6290748988
 06/08  17:00:00,1287.41366734,44.7452506897,295.850498077,0.0,348.885089477,398.725816546,10.9494287723,0.0,10.9494287723
 06/08  18:00:00,1095.76008903,35.5707221178,313.614165143,0.0,249.203635341,299.044362409,6.56665001684,0.0,6.56665001684
 06/08  19:00:00,1067.15198506,34.1309243988,311.007478295,0.0,249.203635341,299.044362409,6.55277892064,0.0,6.55277892064
 06/08  20:00:00,935.556301591,32.9485886461,298.572719599,0.0,149.522181205,249.203635341,6.55733417317,0.0,6.55733417317
 06/08  21:00:00,900.126498134,32.8403660779,276.044733618,0.0,149.522181205,249.203635341,4.37429984745,0.0101873059177,4.36411254153
 06/08  22:00:00,349.356756051,0.0,0.0,0.0,49.8407270682,199.362908273,2.18957571356,0.0,2.18957571356
 06/08  23:00:00,299.991996902,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946419937,0.0,2.18946419937
 06/08  24:00:00,287.769799094,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950347468,0.0,2.18950347468
 06/09  01:00:00,287.769796431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953640702,0.0,2.18953640702
 06/09  02:00:00,287.769796459,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957111512,0.0,2.18957111512
 06/09  03:00:00,287.769796492,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960561808,0.0,2.18960561808
 06/09  04:00:00,299.991994329,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963996006,0.0,2.18963996006
 06/09  05:00:00,323.72715005,0.0,0.0,0.0,49.8407270682,199.362908273,4.36397010604,0.0,4.36397010604
 06/09  06:00:00,422.080637502,36.6166456619,7.86257377168,0.0,49.8407270682,199.362908273,24.9775348394,22.7864123422,2.1911224972
 06/09  07:00:00,690.344572729,32.8368479639,123.053487479,0.0,149.522181205,199.362908273,27.7240597329,18.9815986299,8.74246110299
 06/09  08:00:00,1363.08398638,36.1358646381,237.694624678,0.0,448.566543614,448.566543614,13.3216392142,0.142718573864,13.1789206403
 06/09  09:00:00,1365.33241025,40.8521315431,268.246461114,0.0,448.566543614,448.566543614,15.3904036245,0.0,15.3904036245
 06/09  10:00:00,1348.3119496,42.8705801738,298.33223379,0.0,448.566543614,448.566543614,15.3955526181,0.0,15.3955526181
 06/09  11:00:00,1369.44797684,43.2909795482,317.331782821,0.0,448.566543614,448.566543614,17.6447711382,0.0,17.6447711382
 06/09  12:00:00,1317.00299274,39.8588421978,318.8502086,0.0,448.566543614,398.725816546,24.3483086775,0.0,24.3483086775
 06/09  13:00:00,1383.63771867,45.9577824045,329.200145925,0.0,448.566543614,448.566543614,19.9001014082,0.0,19.9001014082
 06/09  14:00:00,1380.88989975,48.5045939066,322.223091471,0.0,448.566543614,448.566543614,13.1772822856,0.0,13.1772822856
 06/09  15:00:00,1371.06719458,50.7141391948,309.565093438,0.0,448.566543614,448.566543614,13.1734682587,0.0,13.1734682587
 06/09  16:00:00,1422.80191815,52.1816946718,310.938357456,0.0,448.566543614,448.566543614,17.6263695326,0.0,17.6263695326
 06/09  17:00:00,1298.10208358,44.5718926048,308.201654867,0.0,348.885089477,398.725816546,10.9510116932,0.0,10.9510116932
 06/09  18:00:00,1065.84286614,34.3299923415,288.36552085,0.0,249.203635341,299.044362409,8.74857680368,0.000251913058763,8.74832489062
 06/09  19:00:00,1026.11879633,33.2920285612,276.726464888,0.0,249.203635341,299.044362409,6.55252818133,0.0,6.55252818133
 06/09  20:00:00,896.315646169,32.8718717117,264.893206135,0.0,149.522181205,249.203635341,6.55733131889,0.0,6.55733131889
 06/09  21:00:00,878.025349061,32.8368479639,255.999637711,0.0,149.522181205,249.203635341,2.79816603522,0.606152371325,2.19201366389
 06/09  22:00:00,349.356753674,0.0,0.0,0.0,49.8407270682,199.362908273,4.35906932856,0.0,4.35906932856
 06/09  23:00:00,299.991994484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943599824,0.0,2.18943599824
 06/09  24:00:00,287.769796624,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947025308,0.0,2.18947025308
 06/10  01:00:00,237.929066857,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949601714,0.0,2.18949601714
 06/10  02:00:00,237.929066851,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952566388,0.0,2.18952566388
 06/10  03:00:00,237.929066856,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955513357,0.0,2.18955513357
 06/10  04:00:00,250.151264669,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958446451,0.0,2.18958446451
 06/10  05:00:00,248.966054376,0.0,0.0,0.0,24.9203635341,149.522181205,2.19190042644,0.0,2.19190042644
 06/10  06:00:00,392.23520554,35.7765555899,0.000416496913669,0.0,49.8407270682,199.362908273,32.2678265633,27.9055559562,4.36227060713
 06/10  07:00:00,543.145942932,32.8368479639,78.6510522665,0.0,49.8407270682,199.362908273,32.7262589347,28.3577771662,4.36848176852
 06/10  08:00:00,913.196275678,33.823988394,193.962848345,0.0,249.203635341,249.203635341,18.0079777784,13.6340516086,4.37392616982
 06/10  09:00:00,937.372276177,34.8536843912,249.223653614,0.0,249.203635341,249.203635341,15.5338518948,6.78548123504,8.74837065972
 06/10  10:00:00,906.859832214,33.948804035,266.355885509,0.0,249.203635341,249.203635341,13.8874754724,5.14529138617,8.74218408621
 06/10  11:00:00,915.03475203,32.8368479639,274.461754438,0.0,249.203635341,249.203635341,14.6955270484,5.94174792782,8.75377912055
 06/10  12:00:00,933.856668427,32.8368479639,291.626664704,0.0,249.203635341,249.203635341,9.95509024226,1.21045700061,8.74463324164
 06/10  13:00:00,945.659864349,32.8719036036,303.836154689,0.0,249.203635341,249.203635341,6.65701890328,0.095270674916,6.56174822836
 06/10  14:00:00,695.326027917,32.8368479639,305.331735408,0.0,74.7610906023,174.442544739,6.56101485462,0.00916064998191,6.55185420464
 06/10  15:00:00,671.780346632,32.8368479639,284.683735382,0.0,74.7610906023,174.442544739,4.37171495488,0.0,4.37171495488
 06/10  16:00:00,703.979714524,32.8368479639,270.795790946,0.0,74.7610906023,174.442544739,6.55001806778,0.0,6.55001806778
 06/10  17:00:00,668.024833644,32.8368479639,271.265899567,0.0,24.9203635341,149.522181205,9.81218672936,7.62118590102,2.19100082834
 06/10  18:00:00,296.667776822,0.0,0.0,0.0,24.9203635341,149.522181205,4.36237044003,0.0,4.36237044003
 06/10  19:00:00,272.223380794,0.0,0.0,0.0,24.9203635341,149.522181205,2.19096302322,0.0,2.19096302322
 06/10  20:00:00,306.398048184,0.0,0.0,0.0,24.9203635341,149.522181205,4.36229183058,0.0,4.36229183058
 06/10  21:00:00,299.041915054,0.0,0.0,0.0,24.9203635341,149.522181205,2.19284820402,0.0,2.19284820402
 06/10  22:00:00,274.595660277,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940046275,0.0,2.18940046275
 06/10  23:00:00,250.151264648,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942971456,0.0,2.18942971456
 06/10  24:00:00,237.929066835,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945892397,0.0,2.18945892397
 06/11  01:00:00,237.928599814,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868269179,0.0,2.18868269179
 06/11  02:00:00,237.928600037,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863844793,0.0,2.18863844793
 06/11  03:00:00,237.928600083,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883832116,0.0,2.18883832116
 06/11  04:00:00,250.150797787,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879355211,0.0,2.18879355211
 06/11  05:00:00,248.965585851,0.0,0.0,0.0,24.9203635341,149.522181205,2.19113198004,0.0,2.19113198004
 06/11  06:00:00,272.22198467,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883102666,0.0,2.18883102666
 06/11  07:00:00,509.435454405,22.9537396637,134.77600302,0.0,24.9203635341,149.522181205,2.18862524277,0.0,2.18862524277
 06/11  08:00:00,560.175413968,21.0667880843,177.906609985,0.0,24.9203635341,149.522181205,2.18882250463,0.0,2.18882250463
 06/11  09:00:00,578.624285629,26.4281732653,223.579697197,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  10:00:00,498.30560602,21.066639787,198.304404739,0.0,24.9203635341,149.522181205,2.18882620522,0.0,2.18882620522
 06/11  11:00:00,512.770498499,21.4528106979,222.503413576,0.0,24.9203635341,149.522181205,2.19043684476,0.0,2.19043684476
 06/11  12:00:00,500.356618515,18.919148173,209.861369362,0.0,24.9203635341,149.522181205,4.36083822438,0.0,4.36083822438
 06/11  13:00:00,346.207662764,8.9777183242,100.690655385,0.0,24.9203635341,149.522181205,2.19267489841,0.0,2.19267489841
 06/11  14:00:00,392.35106654,11.3872361087,130.27188966,0.0,24.9203635341,149.522181205,4.3608399278,0.0,4.3608399278
 06/11  15:00:00,533.412445824,20.058673826,231.964344354,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  16:00:00,614.418730629,21.4526685346,261.517299757,0.0,24.9203635341,149.522181205,2.18883054038,0.0,2.18883054038
 06/11  17:00:00,657.723191104,23.5034485231,264.778114432,0.0,24.9203635341,149.522181205,2.18883413288,0.0,2.18883413288
 06/11  18:00:00,506.911284707,13.4388038983,143.402574086,0.0,24.9203635341,149.522181205,2.18880503551,0.0,2.18880503551
 06/11  19:00:00,272.22198468,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884023573,0.0,2.18884023573
 06/11  20:00:00,306.396651132,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879493657,0.0,2.18879493657
 06/11  21:00:00,299.0409818,0.0,0.0,0.0,24.9203635341,149.522181205,2.19088643817,0.0,2.19088643817
 06/11  22:00:00,274.595193361,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866813409,0.0,2.18866813409
 06/11  23:00:00,250.150797667,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862286143,0.0,2.18862286143
 06/11  24:00:00,237.928599587,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/12  01:00:00,287.769788573,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961622468,0.0,2.18961622468
 06/12  02:00:00,287.769788629,0.0,0.0,0.0,24.9203635341,199.362908273,3.29402880162,0.0,3.29402880162
 06/12  03:00:00,287.769788644,0.0,0.0,0.0,24.9203635341,199.362908273,3.254042642,0.0,3.254042642
 06/12  04:00:00,299.991986439,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893985147,0.0,2.1893985147
 06/12  05:00:00,323.727136724,0.0,0.0,0.0,49.8407270682,199.362908273,2.19191847755,0.0,2.19191847755
 06/12  06:00:00,676.395918837,34.3378698879,231.534902077,0.0,49.8407270682,199.362908273,13.8583202816,11.6671055085,2.19121477316
 06/12  07:00:00,832.959190751,33.1171605559,254.799138395,0.0,149.522181205,199.362908273,22.0938733221,13.3522431645,8.74163015761
 06/12  08:00:00,1412.06946514,35.9683158012,280.20814215,0.0,448.566543614,448.566543614,13.1786725533,0.0,13.1786725533
 06/12  09:00:00,1408.86044943,37.2963459269,311.885083522,0.0,448.566543614,448.566543614,15.3891199217,0.0,15.3891199217
 06/12  10:00:00,1368.08706169,39.8663793015,317.4299912,0.0,448.566543614,448.566543614,15.3933732126,0.0,15.3933732126
 06/12  11:00:00,1360.35084678,41.1932180436,308.363226637,0.0,448.566543614,448.566543614,17.6432050276,0.0,17.6432050276
 06/12  12:00:00,1313.67139639,37.4047341847,315.308348635,0.0,448.566543614,398.725816546,22.2530090955,0.0,22.2530090955
 06/12  13:00:00,1358.38236325,44.1341731417,303.450542414,0.0,448.566543614,448.566543614,21.9887727487,0.0,21.9887727487
 06/12  14:00:00,1362.45697119,46.3192251213,306.357925351,0.0,448.566543614,448.566543614,13.1738900998,0.0,13.1738900998
 06/12  15:00:00,1369.85711799,47.9065701127,311.16264046,0.0,448.566543614,448.566543614,13.1695453913,0.0,13.1695453913
 06/12  16:00:00,1418.53914291,47.1805337071,311.676805261,0.0,448.566543614,448.566543614,17.6244882737,0.0,17.6244882737
 06/12  17:00:00,1286.34532358,40.4540096328,299.073449784,0.0,348.885089477,398.725816546,10.9483654749,0.0,10.9483654749
 06/12  18:00:00,1067.08091288,34.5590438583,289.394230229,0.0,249.203635341,299.044362409,8.74725581553,0.0,8.74725581553
 06/12  19:00:00,1028.28411618,33.3343328621,280.050814486,0.0,249.203635341,299.044362409,4.37509897764,0.0,4.37509897764
 06/12  20:00:00,899.417295577,32.859288692,267.660916086,0.0,149.522181205,249.203635341,6.60138702814,0.0442537950168,6.55713323312
 06/12  21:00:00,886.329040118,32.8368479639,262.373781932,0.0,149.522181205,249.203635341,8.55860766408,4.19500698996,4.36360067412
 06/12  22:00:00,349.356745506,0.0,0.0,0.0,49.8407270682,199.362908273,2.18954810165,0.0,2.18954810165
 06/12  23:00:00,299.991986376,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941830741,0.0,2.18941830741
 06/12  24:00:00,287.769788587,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943756649,0.0,2.18943756649
 06/13  01:00:00,287.769785972,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945068896,0.0,2.18945068896
 06/13  02:00:00,287.769785993,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946559762,0.0,2.18946559762
 06/13  03:00:00,287.769786012,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948033442,0.0,2.18948033442
 06/13  04:00:00,299.99198383,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949494078,0.0,2.18949494078
 06/13  05:00:00,323.727133131,0.0,0.0,0.0,49.8407270682,199.362908273,4.36356061392,0.0,4.36356061392
 06/13  06:00:00,410.314570477,36.0946390963,7.96917993543,0.0,49.8407270682,199.362908273,31.6976253327,29.5067268252,2.19089850756
 06/13  07:00:00,769.423473199,32.9207523469,198.590035733,0.0,149.522181205,199.362908273,32.7116070743,26.1499557686,6.56165130571
 06/13  08:00:00,1400.80536104,37.3939436461,268.630169368,0.0,448.566543614,448.566543614,15.7636882276,0.396254112303,15.3674341153
 06/13  09:00:00,1391.67772308,41.55631726,292.955042492,0.0,448.566543614,448.566543614,15.3885248508,0.0,15.3885248508
 06/13  10:00:00,1353.95996175,43.1584831779,301.205466015,0.0,448.566543614,448.566543614,15.3926502552,0.0,15.3926502552
 06/13  11:00:00,1361.24044785,44.2266431471,306.219428,0.0,448.566543614,448.566543614,17.6422313068,0.0,17.6422313068
 06/13  12:00:00,1311.50252289,41.715973383,308.828268623,0.0,448.566543614,398.725816546,22.127479977,0.0,22.127479977
 06/13  13:00:00,1355.46393351,49.0055680906,295.660744095,0.0,448.566543614,448.566543614,19.8948356615,0.0,19.8948356615
 06/13  14:00:00,1356.51054684,49.431118998,296.291068218,0.0,448.566543614,448.566543614,15.3622381452,0.0,15.3622381452
 06/13  15:00:00,1359.92580228,47.8022748339,301.335635442,0.0,448.566543614,448.566543614,13.1623764053,0.0,13.1623764053
 06/13  16:00:00,1418.82578302,46.9952721628,312.148740399,0.0,448.566543614,448.566543614,15.4212471695,0.0,15.4212471695
 06/13  17:00:00,1311.65804432,40.4494077853,324.390785089,0.0,348.885089477,398.725816546,10.9498531808,0.0,10.9498531808
 06/13  18:00:00,1070.28020343,33.6329302884,291.641988234,0.0,249.203635341,299.044362409,8.74721091132,0.0,8.74721091132
 06/13  19:00:00,1028.39926254,33.1340601448,278.050815627,0.0,249.203635341,299.044362409,6.55164972758,0.0,6.55164972758
 06/13  20:00:00,905.779202013,32.8368479639,273.063191074,0.0,149.522181205,249.203635341,15.2415662886,8.68536719167,6.55619909694
 06/13  21:00:00,889.137704504,32.8368479639,264.119120193,0.0,149.522181205,249.203635341,22.0262880673,19.8346010821,2.19168698518
 06/13  22:00:00,349.356743248,0.0,0.0,0.0,49.8407270682,199.362908273,2.1895870135,0.0,2.1895870135
 06/13  23:00:00,299.991984058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936360734,0.0,2.18936360734
 06/13  24:00:00,287.7697862,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937806026,0.0,2.18937806026
 06/14  01:00:00,287.769783543,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938780181,0.0,2.18938780181
 06/14  02:00:00,287.769783525,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939799908,0.0,2.18939799908
 06/14  03:00:00,287.769783513,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940800842,0.0,2.18940800842
 06/14  04:00:00,299.991981308,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941787688,0.0,2.18941787688
 06/14  05:00:00,323.727128847,0.0,0.0,0.0,49.8407270682,199.362908273,4.36365461783,0.0,4.36365461783
 06/14  06:00:00,422.633937723,36.4152822042,19.4754337437,0.0,49.8407270682,199.362908273,42.8164846495,40.6254921011,2.1909925484
 06/14  07:00:00,763.398909654,32.8368479639,193.980592382,0.0,149.522181205,199.362908273,40.2516235306,31.5105006831,8.7411228475
 06/14  08:00:00,1387.5805218,34.8763519066,261.053768587,0.0,448.566543614,448.566543614,14.8976684089,1.71962630566,13.1780421032
 06/14  09:00:00,1381.98822567,37.8982338737,284.909283966,0.0,448.566543614,448.566543614,15.401643399,0.0146949237918,15.3869484752
 06/14  10:00:00,1355.48115764,40.1130372123,304.577469831,0.0,448.566543614,448.566543614,15.3927680545,0.0,15.3927680545
 06/14  11:00:00,1367.79123682,42.2223917307,314.774494832,0.0,448.566543614,448.566543614,17.6393349161,0.0,17.6393349161
 06/14  12:00:00,1325.40367687,38.5381153042,325.907307646,0.0,448.566543614,398.725816546,22.1293461348,0.0,22.1293461348
 06/14  13:00:00,1377.92181218,43.7025486048,323.421671791,0.0,448.566543614,448.566543614,22.1042942623,0.0,22.1042942623
 06/14  14:00:00,1367.03490642,44.0610615277,313.37737229,0.0,448.566543614,448.566543614,13.1676618851,0.0,13.1676618851
 06/14  15:00:00,1346.50250694,44.547268134,296.228185338,0.0,448.566543614,448.566543614,13.1638501443,0.0,13.1638501443
 06/14  16:00:00,1409.59585257,46.0683460226,306.641892104,0.0,448.566543614,448.566543614,15.4196675367,0.0,15.4196675367
 06/14  17:00:00,1301.71740301,39.8631097847,315.063599645,0.0,348.885089477,398.725816546,10.949374338,0.0,10.949374338
 06/14  18:00:00,1082.43349811,33.2652577055,301.715625798,0.0,249.203635341,299.044362409,8.7479093608,0.0,8.7479093608
 06/14  19:00:00,1031.9254966,32.9390862676,279.742593109,0.0,249.203635341,299.044362409,6.55172694479,0.0,6.55172694479
 06/14  20:00:00,911.544570367,32.8368479639,277.909709007,0.0,149.522181205,249.203635341,8.51579632205,1.95958172944,6.55621459261
 06/14  21:00:00,897.678558637,32.8368479639,275.029511122,0.0,149.522181205,249.203635341,19.9614740701,17.7697706241,2.19170344602
 06/14  22:00:00,349.356740653,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960490136,0.0,2.18960490136
 06/14  23:00:00,299.991981444,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937740038,0.0,2.18937740038
 06/14  24:00:00,287.769783599,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893869665,0.0,2.1893869665
 06/15  01:00:00,287.769780965,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939186583,0.0,2.18939186583
 06/15  02:00:00,287.769780952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939723408,0.0,2.18939723408
 06/15  03:00:00,287.769780944,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940242272,0.0,2.18940242272
 06/15  04:00:00,299.99197874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940747783,0.0,2.18940747783
 06/15  05:00:00,323.727124748,0.0,0.0,0.0,49.8407270682,199.362908273,4.36360431432,0.0,4.36360431432
 06/15  06:00:00,383.260215623,36.2440356786,0.0,0.0,49.8407270682,199.362908273,45.1989687476,43.0080062577,2.1909624899
 06/15  07:00:00,503.983685983,32.8368479639,0.0,0.0,149.522181205,199.362908273,50.7636699792,42.0228352607,8.74083471847
 06/15  08:00:00,1064.42014786,35.5862348958,0.00190877176465,0.0,448.566543614,448.566543614,23.528397871,10.3530872764,13.1753105947
 06/15  09:00:00,1159.9202486,39.3916785102,78.0234433379,0.0,448.566543614,448.566543614,18.0081475727,2.62040293327,15.3877446394
 06/15  10:00:00,1279.30192619,39.6795644288,236.71480964,0.0,448.566543614,448.566543614,16.2275223504,0.83500037572,15.3925219747
 06/15  11:00:00,1304.61452994,39.2553048951,258.530560134,0.0,448.566543614,448.566543614,17.7681915325,0.128745470263,17.6394460622
 06/15  12:00:00,1255.42936917,36.4796868577,260.919141022,0.0,448.566543614,398.725816546,22.2360686271,0.110353464701,22.1257151624
 06/15  13:00:00,1326.74403677,41.6616410465,274.848055472,0.0,448.566543614,448.566543614,19.8924246756,0.0,19.8924246756
 06/15  14:00:00,1347.21055305,42.817762375,293.604463831,0.0,448.566543614,448.566543614,15.3671556917,0.0,15.3671556917
 06/15  15:00:00,1368.32462191,45.0740754558,312.46269242,0.0,448.566543614,448.566543614,10.9786921167,0.0,10.9786921167
 06/15  16:00:00,1417.51712248,48.256049059,313.398303386,0.0,448.566543614,448.566543614,17.620476233,0.0,17.620476233
 06/15  17:00:00,1297.07645958,41.6948412788,310.034235296,0.0,348.885089477,398.725816546,10.9476338418,0.0,10.9476338418
 06/15  18:00:00,1097.71847316,34.0147751087,316.559471055,0.0,249.203635341,299.044362409,8.74644377974,0.0,8.74644377974
 06/15  19:00:00,1058.99299921,33.212840553,304.422528761,0.0,249.203635341,299.044362409,4.37364024753,0.0,4.37364024753
 06/15  20:00:00,922.543953728,32.8368479639,285.718436322,0.0,149.522181205,249.203635341,8.73461438525,0.0,8.73461438525
 06/15  21:00:00,902.81391777,32.8368479639,275.601877897,0.0,149.522181205,249.203635341,2.33181368007,0.14016045505,2.19165322502
 06/15  22:00:00,349.356737697,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960599139,0.0,2.18960599139
 06/15  23:00:00,299.991978537,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946303218,0.0,2.18946303218
 06/15  24:00:00,287.769780785,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946763847,0.0,2.18946763847
 06/16  01:00:00,287.769778237,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946628167,0.0,2.18946628167
 06/16  02:00:00,287.769778273,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946671004,0.0,2.18946671004
 06/16  03:00:00,287.769778299,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946699018,0.0,2.18946699018
 06/16  04:00:00,299.991976121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946716108,0.0,2.18946716108
 06/16  05:00:00,323.72712097,0.0,0.0,0.0,49.8407270682,199.362908273,4.36364483225,0.0,4.36364483225
 06/16  06:00:00,513.9044687,36.6723963266,70.6339977298,0.0,49.8407270682,199.362908273,20.5489977348,18.3579841941,2.19101354075
 06/16  07:00:00,786.214930875,33.6187244076,215.961097886,0.0,149.522181205,199.362908273,25.8269182636,19.2664082686,6.56050999499
 06/16  08:00:00,1407.75401883,39.6499918613,277.018889874,0.0,448.566543614,448.566543614,15.6192585004,0.250257491699,15.3690010087
 06/16  09:00:00,1410.879467,42.3673838146,309.231061797,0.0,448.566543614,448.566543614,13.1892059867,0.0,13.1892059867
 06/16  10:00:00,1366.23390748,44.4609503583,310.982347624,0.0,448.566543614,448.566543614,15.3902680997,0.0,15.3902680997
 06/16  11:00:00,1358.87371598,45.0823929371,302.997016468,0.0,448.566543614,448.566543614,19.8425794183,0.0,19.8425794183
 06/16  12:00:00,1305.6422074,40.5531547169,304.130857319,0.0,448.566543614,398.725816546,22.1228756701,0.0,22.1228756701
 06/16  13:00:00,1351.65885445,45.8616877379,294.999631171,0.0,448.566543614,448.566543614,19.892603397,0.0,19.892603397
 06/16  14:00:00,1357.67884792,46.5973663166,304.19678233,0.0,448.566543614,448.566543614,13.1706498793,0.0,13.1706498793
 06/16  15:00:00,1349.74535537,46.7668143006,298.661177757,0.0,448.566543614,448.566543614,13.1655891153,0.0,13.1655891153
 06/16  16:00:00,1387.79784628,45.8134129693,288.943190151,0.0,448.566543614,448.566543614,17.620453291,0.0,17.620453291
 06/16  17:00:00,1295.15794406,40.7441689406,307.886564789,0.0,348.885089477,398.725816546,8.76295309691,0.0,8.76295309691
 06/16  18:00:00,1084.02843694,36.0067004079,300.569142291,0.0,249.203635341,299.044362409,8.74616249085,0.0,8.74616249085
 06/16  19:00:00,1039.22909226,34.3329580041,285.011873849,0.0,249.203635341,299.044362409,6.55093320756,0.0,6.55093320756
 06/16  20:00:00,901.073830798,32.8483433591,267.996427011,0.0,149.522181205,249.203635341,6.55694590818,0.0,6.55694590818
 06/16  21:00:00,882.625971949,32.8368479639,258.561123076,0.0,149.522181205,249.203635341,4.36990374793,0.00639579184809,4.36350795609
 06/16  22:00:00,349.356735195,0.0,0.0,0.0,49.8407270682,199.362908273,2.18933628931,0.0,2.18933628931
 06/16  23:00:00,299.991976114,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893362753,0.0,2.1893362753
 06/16  24:00:00,287.769778329,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933626427,0.0,2.18933626427
 06/17  01:00:00,237.929048703,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932829519,0.0,2.18932829519
 06/17  02:00:00,237.929048722,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932407051,0.0,2.18932407051
 06/17  03:00:00,237.929048737,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931972147,0.0,2.18931972147
 06/17  04:00:00,250.15124655,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931528196,0.0,2.18931528196
 06/17  05:00:00,248.966025724,0.0,0.0,0.0,24.9203635341,149.522181205,2.19154572998,0.0,2.19154572998
 06/17  06:00:00,449.627847313,35.7238660275,27.8824851634,0.0,49.8407270682,199.362908273,27.3536548106,25.1625242279,2.19113058268
 06/17  07:00:00,673.133054576,32.8368479639,203.45834654,0.0,49.8407270682,199.362908273,29.9141728595,25.545932083,4.36824077651
 06/17  08:00:00,983.917941403,34.5283190498,261.324966889,0.0,249.203635341,249.203635341,15.1062125439,8.55465769442,6.55155484953
 06/17  09:00:00,975.766693925,35.6853735026,286.303827435,0.0,249.203635341,249.203635341,10.2837555385,1.53669391615,8.74706162231
 06/17  10:00:00,945.920375158,34.9985704089,305.106937032,0.0,249.203635341,249.203635341,7.11589503033,0.556130129008,6.55976490132
 06/17  11:00:00,952.709514622,33.2586800752,313.430766785,0.0,249.203635341,249.203635341,10.9730488286,0.0368299697653,10.9362188588
 06/17  12:00:00,951.51916162,33.7354286082,311.623801285,0.0,249.203635341,249.203635341,6.56230481342,0.0,6.56230481342
 06/17  13:00:00,950.285697615,34.3345450664,309.720993779,0.0,249.203635341,249.203635341,8.74050627803,0.0,8.74050627803
 06/17  14:00:00,703.55909899,33.5724031807,313.075247841,0.0,74.7610906023,174.442544739,4.3747642249,0.0,4.3747642249
 06/17  15:00:00,703.878922738,33.6787566895,313.411196276,0.0,74.7610906023,174.442544739,6.54636385091,0.0,6.54636385091
 06/17  16:00:00,753.305209757,33.7250093936,313.869993641,0.0,74.7610906023,174.442544739,4.37261319398,0.0,4.37261319398
 06/17  17:00:00,719.823081894,32.8826071599,319.347016099,0.0,24.9203635341,149.522181205,4.36180815422,0.0,4.36180815422
 06/17  18:00:00,573.137964151,20.7731508821,208.952195181,0.0,24.9203635341,149.522181205,2.1908335729,0.0,2.1908335729
 06/17  19:00:00,449.705405306,11.3397594923,123.538606796,0.0,24.9203635341,149.522181205,2.19113227511,0.0,2.19113227511
 06/17  20:00:00,325.690184205,0.413019224818,9.27337965346,0.0,24.9203635341,149.522181205,4.36215929556,0.0,4.36215929556
 06/17  21:00:00,299.041882461,0.0,0.0,0.0,24.9203635341,149.522181205,2.19229145261,0.0,2.19229145261
