Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/17  22:00:00,274.595642169,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938245153,0.0,2.18938245153
 06/17  23:00:00,250.151246567,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937768249,0.0,2.18937768249
 06/17  24:00:00,237.929048768,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937291856,0.0,2.18937291856
 06/18  01:00:00,237.928585508,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858025571,0.0,2.18858025571
 06/18  02:00:00,237.928585677,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874448752,0.0,2.18874448752
 06/18  03:00:00,237.928585688,0.0,0.0,0.0,24.9203635341,149.522181205,2.188668561,0.0,2.188668561
 06/18  04:00:00,250.150783374,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885924611,0.0,2.1885924611
 06/18  05:00:00,248.965560868,0.0,0.0,0.0,24.9203635341,149.522181205,2.19104547912,0.0,2.19104547912
 06/18  06:00:00,283.305299511,2.21001131231,4.07610721708,0.0,24.9203635341,149.522181205,2.18876168315,0.0,2.18876168315
 06/18  07:00:00,568.993115997,25.6276556388,185.404859315,0.0,24.9203635341,149.522181205,2.18875758508,0.0,2.18875758508
 06/18  08:00:00,565.034658885,21.558065733,183.939664472,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  09:00:00,609.004551704,25.9596621055,252.291618076,0.0,24.9203635341,149.522181205,2.18877695283,0.0,2.18877695283
 06/18  10:00:00,537.12153242,21.5152293548,233.107612287,0.0,24.9203635341,149.522181205,2.18862171513,0.0,2.18862171513
 06/18  11:00:00,589.019245036,24.63168176,279.167396153,0.0,24.9203635341,149.522181205,2.19034709893,0.0,2.19034709893
 06/18  12:00:00,459.606205826,13.2735962084,172.737620637,0.0,24.9203635341,149.522181205,2.19030191708,0.0,2.19030191708
 06/18  13:00:00,430.2163996,13.8795967111,161.917720262,0.0,24.9203635341,149.522181205,4.36534704838,0.0,4.36534704838
 06/18  14:00:00,506.252983709,17.2917920374,211.343181607,0.0,24.9203635341,149.522181205,2.19028735918,0.0,2.19028735918
 06/18  15:00:00,470.506418161,16.4332672387,189.17267017,0.0,24.9203635341,149.522181205,2.18878444199,0.0,2.18878444199
 06/18  16:00:00,552.736871566,18.1976694446,207.638716641,0.0,24.9203635341,149.522181205,2.18875586033,0.0,2.18875586033
 06/18  17:00:00,539.825277653,14.8039731941,172.885915925,0.0,24.9203635341,149.522181205,2.18877490534,0.0,2.18877490534
 06/18  18:00:00,574.294901918,18.8866547956,201.465317515,0.0,24.9203635341,149.522181205,2.1886982062,0.0,2.1886982062
 06/18  19:00:00,575.290976833,19.8043826228,220.771753197,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  20:00:00,488.96837156,12.2624080674,133.778426696,0.0,24.9203635341,149.522181205,2.18878146233,0.0,2.18878146233
 06/18  21:00:00,299.040957064,0.0,0.0,0.0,24.9203635341,149.522181205,4.36190809419,0.0,4.36190809419
 06/18  22:00:00,274.595178715,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  23:00:00,250.150783365,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859082505,0.0,2.18859082505
 06/18  24:00:00,237.928585748,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875396525,0.0,2.18875396525
 06/19  01:00:00,287.769770908,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931639919,0.0,2.18931639919
 06/19  02:00:00,287.769770898,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930299101,0.0,2.18930299101
 06/19  03:00:00,287.769770892,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928944366,0.0,2.18928944366
 06/19  04:00:00,299.991968684,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895661606,0.0,2.1895661606
 06/19  05:00:00,323.727108773,0.0,0.0,0.0,49.8407270682,199.362908273,4.3627970082,0.0,4.3627970082
 06/19  06:00:00,665.524732715,34.2888322998,220.863039725,0.0,49.8407270682,199.362908273,27.8675489383,25.6765896086,2.1909593297
 06/19  07:00:00,822.877750219,32.8368479639,253.202165515,0.0,149.522181205,199.362908273,39.4754360594,32.9155207265,6.55991533283
 06/19  08:00:00,1392.17223952,32.8368479639,272.130418386,0.0,448.566543614,448.566543614,13.520397312,0.342773920468,13.1776233916
 06/19  09:00:00,1366.12210562,32.8605689797,279.689600793,0.0,448.566543614,448.566543614,15.3823719633,0.0,15.3823719633
 06/19  10:00:00,1339.68373117,34.2655474116,297.499484477,0.0,448.566543614,448.566543614,15.3888364287,0.0,15.3888364287
 06/19  11:00:00,1376.71990301,36.6654839948,331.472004769,0.0,448.566543614,448.566543614,17.6370961149,0.0,17.6370961149
 06/19  12:00:00,1340.3782836,34.846952488,345.523878896,0.0,448.566543614,398.725816546,22.1229694334,0.0,22.1229694334
 06/19  13:00:00,1374.34877728,40.3554472077,323.884640233,0.0,448.566543614,448.566543614,19.888324892,0.0,19.888324892
 06/19  14:00:00,1367.52921057,41.9808482184,316.270662726,0.0,448.566543614,448.566543614,13.17375821,0.0,13.17375821
 06/19  15:00:00,1372.77381743,42.2547072033,320.777158432,0.0,448.566543614,448.566543614,13.1680355169,0.0,13.1680355169
 06/19  16:00:00,1421.39422436,42.7097903726,319.563735322,0.0,448.566543614,448.566543614,17.6165269366,0.0,17.6165269366
 06/19  17:00:00,1308.80425554,37.6338709446,324.352612974,0.0,348.885089477,398.725816546,10.94663669,0.0,10.94663669
 06/19  18:00:00,1086.55529907,33.2345214946,305.868215556,0.0,249.203635341,299.044362409,6.56488427782,0.0,6.56488427782
 06/19  19:00:00,1046.05768829,32.8568863801,291.144252945,0.0,249.203635341,299.044362409,6.5507377978,0.0,6.5507377978
 06/19  20:00:00,919.4942747,32.8368479639,281.831140236,0.0,149.522181205,249.203635341,16.2863558145,9.73173786958,6.55461794494
 06/19  21:00:00,904.978213234,32.8368479639,273.003011976,0.0,149.522181205,249.203635341,28.5861643289,24.222763744,4.3634005849
 06/19  22:00:00,349.356727718,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950454117,0.0,2.18950454117
 06/19  23:00:00,299.991968598,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949038584,0.0,2.18949038584
 06/19  24:00:00,287.769770786,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947624099,0.0,2.18947624099
 06/20  01:00:00,287.769768266,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945439039,0.0,2.18945439039
 06/20  02:00:00,287.769768271,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943619637,0.0,2.18943619637
 06/20  03:00:00,287.769768277,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941789258,0.0,2.18941789258
 06/20  04:00:00,299.991966087,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939951205,0.0,2.18939951205
 06/20  05:00:00,323.727104094,0.0,0.0,0.0,49.8407270682,199.362908273,2.19159569801,0.0,2.19159569801
 06/20  06:00:00,712.764715078,36.2400100604,262.271499011,0.0,49.8407270682,199.362908273,19.0175388075,16.8264642716,2.19107453587
 06/20  07:00:00,844.440644033,33.4549334278,267.558551148,0.0,149.522181205,199.362908273,25.646964399,16.9065972796,8.74036711941
 06/20  08:00:00,1417.58712981,39.2529106224,289.741310858,0.0,448.566543614,448.566543614,13.2109535408,0.0381188066228,13.1728347342
 06/20  09:00:00,1399.28575244,44.4824457075,296.869329489,0.0,448.566543614,448.566543614,15.3841052065,0.0,15.3841052065
 06/20  10:00:00,1349.74192627,46.7613190091,292.190077732,0.0,448.566543614,448.566543614,13.1922359016,0.0,13.1922359016
 06/20  11:00:00,1345.34118826,46.4351887767,290.915143932,0.0,448.566543614,448.566543614,19.8383064751,0.0,19.8383064751
 06/20  12:00:00,1288.90008484,42.1429725012,291.374063729,0.0,448.566543614,398.725816546,20.8904621214,0.0,20.8904621214
 06/20  13:00:00,1338.8109315,49.6076671371,283.817239186,0.0,448.566543614,448.566543614,21.1139520561,0.0,21.1139520561
 06/20  14:00:00,1338.25437682,51.4413316943,281.415731749,0.0,448.566543614,448.566543614,13.1668756905,0.0,13.1668756905
 06/20  15:00:00,1337.48944251,55.0017434743,277.555902019,0.0,448.566543614,448.566543614,13.1611401815,0.0,13.1611401815
 06/20  16:00:00,1384.82201333,56.6835657687,274.826644609,0.0,448.566543614,448.566543614,15.4166963818,0.0,15.4166963818
 06/20  17:00:00,1277.97730922,46.7509759418,290.301366027,0.0,348.885089477,398.725816546,10.9469472753,0.0,10.9469472753
 06/20  18:00:00,1098.5363831,36.1840216755,318.461086234,0.0,249.203635341,299.044362409,8.74628980167,0.0,8.74628980167
 06/20  19:00:00,1077.87168092,34.3062447251,322.018599433,0.0,249.203635341,299.044362409,4.37404675227,0.0,4.37404675227
 06/20  20:00:00,930.325507138,32.9568008411,295.34158185,0.0,149.522181205,249.203635341,6.55634741125,0.0,6.55634741125
 06/20  21:00:00,901.478856898,32.8449092368,276.978140921,0.0,149.522181205,249.203635341,4.654950603,0.29128178201,4.36366882099
 06/20  22:00:00,349.356725101,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950073962,0.0,2.18950073962
 06/20  23:00:00,299.991966018,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894820116,0.0,2.1894820116
 06/20  24:00:00,287.769768236,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946330219,0.0,2.18946330219
 06/21  01:00:00,287.769765762,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894382877,0.0,2.1894382877
 06/21  02:00:00,287.769765786,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894156414,0.0,2.1894156414
 06/21  03:00:00,287.769765809,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939287883,0.0,2.18939287883
 06/21  04:00:00,299.991963633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937003559,0.0,2.18937003559
 06/21  05:00:00,323.727100227,0.0,0.0,0.0,49.8407270682,199.362908273,2.19169213118,0.0,2.19169213118
 06/21  06:00:00,544.609016792,36.8338022098,100.54744111,0.0,49.8407270682,199.362908273,20.6956734133,16.3338649379,4.36180847546
 06/21  07:00:00,783.82124361,33.5132611522,213.157944099,0.0,149.522181205,199.362908273,25.9165401193,19.3565365548,6.56000356452
 06/21  08:00:00,1398.1106203,41.540065857,268.068733549,0.0,448.566543614,448.566543614,13.3121223329,0.136549117677,13.1755732152
 06/21  09:00:00,1399.21907227,45.2785216491,300.653653667,0.0,448.566543614,448.566543614,15.3828824376,0.0,15.3828824376
 06/21  10:00:00,1378.69859868,45.7072962302,325.826890501,0.0,448.566543614,448.566543614,15.3888343698,0.0,15.3888343698
 06/21  11:00:00,1375.9652784,45.863196685,320.81816852,0.0,448.566543614,448.566543614,17.6342930596,0.0,17.6342930596
 06/21  12:00:00,1316.45722276,41.6784542278,315.257910798,0.0,448.566543614,398.725816546,22.1181970961,0.0,22.1181970961
 06/21  13:00:00,1361.33006176,47.6048082093,305.449968652,0.0,448.566543614,448.566543614,19.8884710134,0.0,19.8884710134
 06/21  14:00:00,1390.20387577,47.6824230227,335.742499112,0.0,448.566543614,448.566543614,13.1681144252,0.0,13.1681144252
 06/21  15:00:00,1372.5656026,46.6841967834,322.003393899,0.0,448.566543614,448.566543614,13.1622036433,0.0,13.1622036433
 06/21  16:00:00,1416.82946526,47.2368557801,317.005878946,0.0,448.566543614,448.566543614,15.4152359569,0.0,15.4152359569
 06/21  17:00:00,1105.96391034,40.0539139155,154.582143822,0.0,348.885089477,398.725816546,10.9475894772,0.0,10.9475894772
 06/21  18:00:00,818.608411073,33.3229513322,74.9336621145,0.0,249.203635341,299.044362409,8.74562559187,0.0,8.74562559187
 06/21  19:00:00,874.842672462,33.0850448595,134.948798624,0.0,249.203635341,299.044362409,4.37346568946,0.0,4.37346568946
 06/21  20:00:00,780.255295698,32.8368479639,155.405166106,0.0,149.522181205,249.203635341,8.74747295207,0.0137071821548,8.73376576992
 06/21  21:00:00,849.829575387,32.8368479639,230.745632921,0.0,149.522181205,249.203635341,9.24322895099,7.05173551653,2.19149343446
 06/21  22:00:00,349.356722585,0.0,0.0,0.0,49.8407270682,199.362908273,2.1894553477,0.0,2.1894553477
 06/21  23:00:00,299.991963517,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928683327,0.0,2.18928683327
 06/21  24:00:00,287.769765784,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926376889,0.0,2.18926376889
 06/22  01:00:00,287.769763331,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952328725,0.0,2.18952328725
 06/22  02:00:00,287.769763329,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949612693,0.0,2.18949612693
 06/22  03:00:00,287.769763334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946885128,0.0,2.18946885128
 06/22  04:00:00,299.991961146,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944149639,0.0,2.18944149639
 06/22  05:00:00,323.727096454,0.0,0.0,0.0,49.8407270682,199.362908273,2.19175228718,0.0,2.19175228718
 06/22  06:00:00,503.796110408,36.6043716805,61.5712365237,0.0,49.8407270682,199.362908273,30.6216804245,26.2598393039,4.3618411207
 06/22  07:00:00,805.259700514,32.8379397562,235.594075439,0.0,149.522181205,199.362908273,31.7962657564,25.2362116699,6.5600540865
 06/22  08:00:00,1438.04331033,38.0905383814,308.736926831,0.0,448.566543614,448.566543614,14.2823995814,1.10786866841,13.174530913
 06/22  09:00:00,1433.14275582,41.5153237338,334.839600165,0.0,448.566543614,448.566543614,15.5928052636,0.210496842456,15.3823084211
 06/22  10:00:00,1374.01526488,43.5184108495,320.360575619,0.0,448.566543614,448.566543614,15.3879964409,0.0,15.3879964409
 06/22  11:00:00,1363.25932291,43.9423895554,310.061781198,0.0,448.566543614,448.566543614,17.6349449728,0.0,17.6349449728
 06/22  12:00:00,1314.03162658,39.5081482946,315.229819891,0.0,448.566543614,398.725816546,22.1179396466,0.0,22.1179396466
 06/22  13:00:00,1359.11441862,45.6440278653,305.151389903,0.0,448.566543614,448.566543614,19.8858226465,0.0,19.8858226465
 06/22  14:00:00,1368.649797,47.2932575414,312.511187647,0.0,448.566543614,448.566543614,13.1664408349,0.0,13.1664408349
 06/22  15:00:00,1386.60423139,48.3895135837,329.937602702,0.0,448.566543614,448.566543614,13.1603745733,0.0,13.1603745733
 06/22  16:00:00,1420.77831371,49.6340312531,311.462704792,0.0,448.566543614,448.566543614,15.4149445707,0.0,15.4149445707
 06/22  17:00:00,1309.75279157,45.8860566689,317.211410922,0.0,348.885089477,398.725816546,10.9458110134,0.0,10.9458110134
 06/22  18:00:00,1119.81981322,37.3773935928,337.792068516,0.0,249.203635341,299.044362409,8.74584196369,0.0,8.74584196369
 06/22  19:00:00,1076.78408987,34.2636688101,324.17132115,0.0,249.203635341,299.044362409,4.37434369794,0.0,4.37434369794
 06/22  20:00:00,945.725157206,32.851405859,307.383276215,0.0,149.522181205,249.203635341,6.55549902934,0.0,6.55549902934
 06/22  21:00:00,916.724136641,32.8368479639,285.085158126,0.0,149.522181205,249.203635341,4.36313222442,0.0,4.36313222442
 06/22  22:00:00,349.356720368,0.0,0.0,0.0,49.8407270682,199.362908273,2.18952108483,0.0,2.18952108483
 06/22  23:00:00,299.991961219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949342588,0.0,2.18949342588
 06/22  24:00:00,287.769763392,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946578158,0.0,2.18946578158
 06/23  01:00:00,287.769760933,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943134215,0.0,2.18943134215
 06/23  02:00:00,287.769760939,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939983862,0.0,2.18939983862
 06/23  03:00:00,287.769760953,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936823068,0.0,2.18936823068
 06/23  04:00:00,299.991958774,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893365524,0.0,2.1893365524
 06/23  05:00:00,323.727092315,0.0,0.0,0.0,49.8407270682,199.362908273,2.19178979565,0.0,2.19178979565
 06/23  06:00:00,505.772596338,36.7121447753,62.9004345224,0.0,49.8407270682,199.362908273,19.4914048002,15.129406926,4.36199787425
 06/23  07:00:00,726.875325699,33.7810072345,159.954882583,0.0,149.522181205,199.362908273,25.0165269612,18.4563158405,6.56021112065
 06/23  08:00:00,1399.05952622,40.6363408112,274.474901878,0.0,448.566543614,448.566543614,13.8753600534,0.703162093517,13.1721979599
 06/23  09:00:00,1381.3644188,44.3887263565,286.597386702,0.0,448.566543614,448.566543614,15.4157630054,0.0332495077422,15.3825134977
 06/23  10:00:00,1358.14159212,45.0098160348,308.516886041,0.0,448.566543614,448.566543614,13.1902070233,0.0,13.1902070233
 06/23  11:00:00,1379.05778328,44.2139912945,326.589384174,0.0,448.566543614,448.566543614,18.8630036828,0.0,18.8630036828
 06/23  12:00:00,1325.02789269,40.15088154,324.426061229,0.0,448.566543614,398.725816546,20.8823259495,0.0,20.8823259495
 06/23  13:00:00,1365.67524119,46.5746641288,308.494574263,0.0,448.566543614,448.566543614,22.0940164935,0.0,22.0940164935
 06/23  14:00:00,1361.85350203,48.308851634,303.291252083,0.0,448.566543614,448.566543614,10.9737096764,0.0,10.9737096764
 06/23  15:00:00,1357.45924144,51.4847895953,295.667786587,0.0,448.566543614,448.566543614,13.1665021507,0.0,13.1665021507
 06/23  16:00:00,1404.12504427,56.5594468625,288.20492591,0.0,448.566543614,448.566543614,17.6137155741,0.0,17.6137155741
 06/23  17:00:00,1298.62973651,49.905691839,301.942141558,0.0,348.885089477,398.725816546,8.76005636298,0.0,8.76005636298
 06/23  18:00:00,1114.26911879,39.0696153662,327.746982312,0.0,249.203635341,299.044362409,8.74517711491,0.0,8.74517711491
 06/23  19:00:00,1099.69199454,37.3691465224,339.786538166,0.0,249.203635341,299.044362409,6.55086375525,0.0,6.55086375525
 06/23  20:00:00,966.614577424,33.2039747603,329.675295621,0.0,149.522181205,249.203635341,6.55563667097,0.0,6.55563667097
 06/23  21:00:00,954.134046887,32.8368969348,325.309995076,0.0,149.522181205,249.203635341,2.19160491805,0.0,2.19160491805
 06/23  22:00:00,349.356717948,0.0,0.0,0.0,49.8407270682,199.362908273,2.18952008212,0.0,2.18952008212
 06/23  23:00:00,299.991958806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925686608,0.0,2.18925686608
 06/23  24:00:00,287.769761017,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951229965,0.0,2.18951229965
 06/24  01:00:00,237.929031485,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947540143,0.0,2.18947540143
 06/24  02:00:00,237.929031472,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943961775,0.0,2.18943961775
 06/24  03:00:00,237.929031475,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940370911,0.0,2.18940370911
 06/24  04:00:00,250.15122929,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936771549,0.0,2.18936771549
 06/24  05:00:00,248.965998976,0.0,0.0,0.0,24.9203635341,149.522181205,4.36357934992,0.0,4.36357934992
 06/24  06:00:00,686.013134268,37.0449234126,239.66555071,0.0,49.8407270682,199.362908273,4.22097581277,2.03046670024,2.19050911254
 06/24  07:00:00,756.363497948,35.1921707124,284.12329361,0.0,49.8407270682,199.362908273,12.8092084598,8.44133803939,4.36787042043
 06/24  08:00:00,1020.40805256,36.9417728778,293.888628365,0.0,249.203635341,249.203635341,7.2269406249,0.676167797152,6.55077282775
 06/24  09:00:00,1013.62837281,36.584470842,320.366476214,0.0,249.203635341,249.203635341,6.6489702318,0.0849832665254,6.56398696528
 06/24  10:00:00,979.101952358,35.6330027744,332.316167819,0.0,249.203635341,249.203635341,8.73934853567,0.0,8.73934853567
 06/24  11:00:00,966.017477565,34.6869297959,319.273232365,0.0,249.203635341,249.203635341,8.75031419651,0.0,8.75031419651
 06/24  12:00:00,957.165158578,34.5819267709,310.527290204,0.0,249.203635341,249.203635341,6.56203884546,0.0,6.56203884546
 06/24  13:00:00,954.511774549,34.8961523854,311.265813669,0.0,249.203635341,249.203635341,8.73911139455,0.0,8.73911139455
 06/24  14:00:00,703.53351187,34.1362333032,312.014538392,0.0,74.7610906023,174.442544739,4.37337856388,0.0,4.37337856388
 06/24  15:00:00,705.299243518,34.9146976807,312.945109359,0.0,74.7610906023,174.442544739,6.5468959635,0.0,6.5468959635
 06/24  16:00:00,751.910060297,36.6843887461,308.86151753,0.0,74.7610906023,174.442544739,4.37177656221,0.0,4.37177656221
 06/24  17:00:00,717.152729187,33.9979152635,315.046402844,0.0,24.9203635341,149.522181205,4.36180355032,0.0,4.36180355032
 06/24  18:00:00,521.776714284,14.3614524734,169.767847922,0.0,24.9203635341,149.522181205,2.19104424821,0.0,2.19104424821
 06/24  19:00:00,327.243131789,0.963711524574,31.5387659324,0.0,24.9203635341,149.522181205,2.19096322707,0.0,2.19096322707
 06/24  20:00:00,306.397998845,0.0,0.0,0.0,24.9203635341,149.522181205,4.36168992114,0.0,4.36168992114
 06/24  21:00:00,299.041851456,0.0,0.0,0.0,24.9203635341,149.522181205,2.19256956272,0.0,2.19256956272
 06/24  22:00:00,274.595624929,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948362191,0.0,2.18948362191
 06/24  23:00:00,250.151229297,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944727765,0.0,2.18944727765
 06/24  24:00:00,237.929031487,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941095172,0.0,2.18941095172
 06/25  01:00:00,237.928571944,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855217718,0.0,2.18855217718
 06/25  02:00:00,237.928572044,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868304159,0.0,2.18868304159
 06/25  03:00:00,237.928571897,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885780881,0.0,2.1885780881
 06/25  04:00:00,250.150769381,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  05:00:00,248.96553731,0.0,0.0,0.0,24.9203635341,149.522181205,4.36200207045,0.0,4.36200207045
 06/25  06:00:00,476.27383856,17.3499939805,138.047779338,0.0,24.9203635341,149.522181205,2.18869165147,0.0,2.18869165147
 06/25  07:00:00,592.663960653,26.3510710353,203.299569372,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  08:00:00,574.885163061,21.3025954345,191.071290234,0.0,24.9203635341,149.522181205,2.18872744619,0.0,2.18872744619
 06/25  09:00:00,592.795069614,26.2036551479,238.54643799,0.0,24.9203635341,149.522181205,2.18871621388,0.0,2.18871621388
 06/25  10:00:00,510.25058032,21.0961603968,212.163806046,0.0,24.9203635341,149.522181205,2.18872836417,0.0,2.18872836417
 06/25  11:00:00,563.252958059,26.117005437,257.971630943,0.0,24.9203635341,149.522181205,2.19023962689,0.0,2.19023962689
 06/25  12:00:00,521.75817049,20.7753418159,224.043992437,0.0,24.9203635341,149.522181205,2.19023099952,0.0,2.19023099952
 06/25  13:00:00,574.176862435,25.6523818427,269.471347122,0.0,24.9203635341,149.522181205,4.36498306057,0.0,4.36498306057
 06/25  14:00:00,532.045283508,20.9454971133,234.059499287,0.0,24.9203635341,149.522181205,2.1901971089,0.0,2.1901971089
 06/25  15:00:00,585.731717956,26.0778795673,280.377447898,0.0,24.9203635341,149.522181205,2.18869013581,0.0,2.18869013581
 06/25  16:00:00,580.875999818,21.0784785087,233.780927419,0.0,24.9203635341,149.522181205,2.18872578447,0.0,2.18872578447
 06/25  17:00:00,655.692115815,25.9519846457,264.995842805,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  18:00:00,585.303841476,18.9264657834,204.826753356,0.0,24.9203635341,149.522181205,2.18871444847,0.0,2.18871444847
 06/25  19:00:00,540.914980528,18.8611820977,194.305189933,0.0,24.9203635341,149.522181205,2.1887031214,0.0,2.1887031214
 06/25  20:00:00,426.093687956,5.49387260915,77.7641161561,0.0,24.9203635341,149.522181205,2.18862086099,0.0,2.18862086099
 06/25  21:00:00,299.040932415,0.0,0.0,0.0,24.9203635341,149.522181205,2.19091314077,0.0,2.19091314077
 06/25  22:00:00,274.595165478,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872173616,0.0,2.18872173616
 06/25  23:00:00,250.150769708,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861620396,0.0,2.18861620396
 06/25  24:00:00,237.928571608,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851061178,0.0,2.18851061178
 06/26  01:00:00,287.76975376,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/26  02:00:00,287.769753749,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946456309,0.0,2.18946456309
 06/26  03:00:00,287.769753741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942017852,0.0,2.18942017852
 06/26  04:00:00,299.991951555,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937570579,0.0,2.18937570579
 06/26  05:00:00,323.727081375,0.0,0.0,0.0,49.8407270682,199.362908273,4.36323712568,0.0,4.36323712568
 06/26  06:00:00,671.00082677,36.4041291234,225.395449966,0.0,49.8407270682,199.362908273,2.64243111363,0.451702557401,2.19072855623
 06/26  07:00:00,763.226820884,32.8368479639,196.946995475,0.0,149.522181205,199.362908273,9.36016828161,0.620996580381,8.73917170122
 06/26  08:00:00,1296.10080249,34.7193261805,180.120834028,0.0,448.566543614,448.566543614,13.1672723055,0.0,13.1672723055
 06/26  09:00:00,1339.15818674,37.8575285519,248.87224333,0.0,448.566543614,448.566543614,13.1828047085,0.0,13.1828047085
 06/26  10:00:00,1315.68201607,41.2712454874,268.467949304,0.0,448.566543614,448.566543614,15.3844870925,0.0,15.3844870925
 06/26  11:00:00,1346.08175746,45.3749779049,291.351943707,0.0,448.566543614,448.566543614,17.6289365582,0.0,17.6289365582
 06/26  12:00:00,1305.51115099,42.4294836155,302.123752355,0.0,448.566543614,398.725816546,22.1109039642,0.0,22.1109039642
 06/26  13:00:00,1350.61351447,49.2494225051,290.566821065,0.0,448.566543614,448.566543614,19.880681794,0.0,19.880681794
 06/26  14:00:00,1349.06360512,52.2408965544,286.034573072,0.0,448.566543614,448.566543614,13.1632424226,0.0,13.1632424226
 06/26  15:00:00,1348.97550152,53.4656023857,284.722214264,0.0,448.566543614,448.566543614,10.9693213731,0.0,10.9693213731
 06/26  16:00:00,1397.38397401,53.2947358417,284.407749006,0.0,448.566543614,448.566543614,17.6123481548,0.0,17.6123481548
 06/26  17:00:00,1281.26469641,45.2330840688,294.342717325,0.0,348.885089477,398.725816546,8.76006313635,0.0,8.76006313635
 06/26  18:00:00,1079.70773284,36.8973312216,300.732526755,0.0,249.203635341,299.044362409,8.74507653396,0.0,8.74507653396
 06/26  19:00:00,1057.77551582,35.558081003,304.759087763,0.0,249.203635341,299.044362409,6.54995180674,0.0,6.54995180674
 06/26  20:00:00,939.882797868,33.2269574946,305.317821845,0.0,149.522181205,249.203635341,6.55533423647,0.0,6.55533423647
 06/26  21:00:00,907.301964982,32.8472847952,281.450138564,0.0,149.522181205,249.203635341,2.1915391475,0.0,2.1915391475
 06/26  22:00:00,349.356710875,0.0,0.0,0.0,49.8407270682,199.362908273,2.1894586376,0.0,2.1894586376
 06/26  23:00:00,299.99195173,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946941039,0.0,2.18946941039
 06/26  24:00:00,287.769753878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942461778,0.0,2.18942461778
 06/27  01:00:00,287.769751513,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893751641,0.0,2.1893751641
 06/27  02:00:00,287.769751527,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932680579,0.0,2.18932680579
 06/27  03:00:00,287.769751559,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927833349,0.0,2.18927833349
 06/27  04:00:00,299.991949407,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922978612,0.0,2.18922978612
 06/27  05:00:00,323.727078025,0.0,0.0,0.0,49.8407270682,199.362908273,4.36322052029,0.0,4.36322052029
 06/27  06:00:00,628.894318365,37.0133823003,184.380945036,0.0,49.8407270682,199.362908273,11.7919453268,9.60127931134,2.1906660155
 06/27  07:00:00,771.998635787,32.8368479639,202.162681959,0.0,149.522181205,199.362908273,19.6740698199,13.1147072354,6.55936258453
 06/27  08:00:00,1367.54461084,37.7204759958,244.03041998,0.0,448.566543614,448.566543614,13.1736037956,0.0,13.1736037956
 06/27  09:00:00,1350.96103844,42.0647596522,259.675691599,0.0,448.566543614,448.566543614,15.377666828,0.0,15.377666828
 06/27  10:00:00,1325.56934741,46.1335977562,278.003877971,0.0,448.566543614,448.566543614,15.3861012073,0.0,15.3861012073
 06/27  11:00:00,1346.98771455,49.4414642997,292.396648183,0.0,448.566543614,448.566543614,17.6282390595,0.0,17.6282390595
 06/27  12:00:00,1306.57116524,44.2691204092,306.697350381,0.0,448.566543614,398.725816546,19.9008983992,0.0,19.9008983992
 06/27  13:00:00,1347.67415377,50.8963826736,285.980524181,0.0,448.566543614,448.566543614,19.8815690352,0.0,19.8815690352
 06/27  14:00:00,1351.69192099,51.9472353307,288.956564721,0.0,448.566543614,448.566543614,13.169476706,0.0,13.169476706
 06/27  15:00:00,1353.19769856,56.5712327293,285.838808292,0.0,448.566543614,448.566543614,13.1624661911,0.0,13.1624661911
 06/27  16:00:00,1405.94114835,63.2671137208,282.992555911,0.0,448.566543614,448.566543614,17.4937338454,0.0,17.4937338454
 06/27  17:00:00,1292.31348739,56.4138225825,289.081993554,0.0,348.885089477,398.725816546,8.87713435312,0.0,8.87713435312
 06/27  18:00:00,1095.98478057,44.0053837091,304.526915808,0.0,249.203635341,299.044362409,8.74491562947,0.0,8.74491562947
 06/27  19:00:00,1078.87226347,39.6320920725,316.234823635,0.0,249.203635341,299.044362409,4.37361835581,0.0,4.37361835581
 06/27  20:00:00,969.212115128,33.7894811299,327.763888659,0.0,149.522181205,249.203635341,6.55535320971,0.0,6.55535320971
 06/27  21:00:00,941.019451979,32.9948397408,307.727036118,0.0,149.522181205,249.203635341,4.36311654631,0.0,4.36311654631
 06/27  22:00:00,349.3567085,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922429499,0.0,2.18922429499
 06/27  23:00:00,299.991949403,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945992058,0.0,2.18945992058
 06/27  24:00:00,287.76975154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941098636,0.0,2.18941098636
 06/28  01:00:00,287.769749199,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935570253,0.0,2.18935570253
 06/28  02:00:00,287.769749213,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930318876,0.0,2.18930318876
 06/28  03:00:00,287.769749249,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925058378,0.0,2.18925058378
 06/28  04:00:00,299.991947104,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919792118,0.0,2.18919792118
 06/28  05:00:00,323.727073515,0.0,0.0,0.0,49.8407270682,199.362908273,2.1915951021,0.0,2.1915951021
 06/28  06:00:00,681.204444572,38.3870996622,232.900099653,0.0,49.8407270682,199.362908273,2.19922636766,0.00823653631743,2.19098983134
 06/28  07:00:00,863.287889861,35.6231396189,288.566947287,0.0,149.522181205,199.362908273,8.7385547745,0.0,8.7385547745
 06/28  08:00:00,1458.91772242,48.6824506031,318.511213683,0.0,448.566543614,448.566543614,13.1686458841,0.0,13.1686458841
 06/28  09:00:00,1422.44007535,53.4710980053,310.608411931,0.0,448.566543614,448.566543614,13.1838438941,0.0,13.1838438941
 06/28  10:00:00,1364.08984785,54.6458539935,300.605679647,0.0,448.566543614,448.566543614,15.3830831453,0.0,15.3830831453
 06/28  11:00:00,1357.3800964,53.1897505719,296.126397818,0.0,448.566543614,448.566543614,17.6288314482,0.0,17.6288314482
 06/28  12:00:00,1303.55768338,47.6407672728,297.503824126,0.0,448.566543614,398.725816546,22.1094506879,0.0,22.1094506879
 06/28  13:00:00,1353.83898046,55.8587467807,289.177290012,0.0,448.566543614,448.566543614,19.8786411593,0.0,19.8786411593
 06/28  14:00:00,1355.50210701,58.8349026394,287.721729455,0.0,448.566543614,448.566543614,13.1619836706,0.0,13.1619836706
 06/28  15:00:00,1357.37893236,62.6569912577,286.356011198,0.0,448.566543614,448.566543614,10.9711849103,0.0,10.9711849103
 06/28  16:00:00,1408.22503747,64.4836509287,286.697237471,0.0,448.566543614,448.566543614,17.6093863123,0.0,17.6093863123
 06/28  17:00:00,1298.02838504,52.8567195452,300.673730475,0.0,348.885089477,398.725816546,8.75865317696,0.0,8.75865317696
 06/28  18:00:00,1102.67264435,44.0435703261,313.560403765,0.0,249.203635341,299.044362409,8.74469252141,0.0,8.74469252141
 06/28  19:00:00,1080.87290464,40.4290544608,319.289349178,0.0,249.203635341,299.044362409,6.55040543489,0.0,6.55040543489
 06/28  20:00:00,985.239597695,34.1896461775,344.199031721,0.0,149.522181205,249.203635341,6.55454825814,0.0,6.55454825814
 06/28  21:00:00,978.637316888,33.1466022595,347.7940083,0.0,149.522181205,249.203635341,2.19158415734,0.0,2.19158415734
 06/28  22:00:00,349.356706339,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941250155,0.0,2.18941250155
 06/28  23:00:00,299.991947135,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893586901,0.0,2.1893586901
 06/28  24:00:00,287.769749324,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930573068,0.0,2.18930573068
 06/29  01:00:00,287.769747055,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924767867,0.0,2.18924767867
 06/29  02:00:00,287.769747107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919125357,0.0,2.18919125357
 06/29  03:00:00,287.769747057,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941792524,0.0,2.18941792524
 06/29  04:00:00,299.991944815,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936118399,0.0,2.18936118399
 06/29  05:00:00,323.727070097,0.0,0.0,0.0,49.8407270682,199.362908273,2.19159630682,0.0,2.19159630682
 06/29  06:00:00,730.924701287,38.2423036299,281.28055675,0.0,49.8407270682,199.362908273,4.37085190118,0.00892291538359,4.3619289858
 06/29  07:00:00,846.998942448,34.5738628983,269.619896006,0.0,149.522181205,199.362908273,6.5597034778,0.0,6.5597034778
 06/29  08:00:00,1433.64610221,49.0057718733,288.296406654,0.0,448.566543614,448.566543614,13.1701921165,0.0,13.1701921165
 06/29  09:00:00,1401.71200433,53.4575433157,288.5757523,0.0,448.566543614,448.566543614,15.3805461528,0.0,15.3805461528
 06/29  10:00:00,1359.3511566,53.0373242703,295.523472485,0.0,448.566543614,448.566543614,13.1855903395,0.0,13.1855903395
 06/29  11:00:00,1359.99143274,53.7212856585,295.476135213,0.0,448.566543614,448.566543614,17.6259066963,0.0,17.6259066963
 06/29  12:00:00,1308.52206337,49.6375482159,297.967470003,0.0,448.566543614,398.725816546,22.1082448336,0.0,22.1082448336
 06/29  13:00:00,1358.56225632,56.4143440534,291.744705736,0.0,448.566543614,448.566543614,19.8798959589,0.0,19.8798959589
 06/29  14:00:00,1359.4775646,57.4627347256,292.31433316,0.0,448.566543614,448.566543614,13.1628077261,0.0,13.1628077261
 06/29  15:00:00,1360.18384665,61.9730253753,289.359735714,0.0,448.566543614,448.566543614,10.9683535808,0.0,10.9683535808
 06/29  16:00:00,1406.40000999,60.3844434778,288.672371138,0.0,448.566543614,448.566543614,17.6098824474,0.0,17.6098824474
 06/29  17:00:00,1299.88597316,48.1450895283,306.338618756,0.0,348.885089477,398.725816546,8.75893902067,0.0,8.75893902067
 06/29  18:00:00,1111.49373922,38.180160815,326.756896942,0.0,249.203635341,299.044362409,8.74494210235,0.0,8.74494210235
 06/29  19:00:00,1096.8301673,36.0911542461,337.897666061,0.0,249.203635341,299.044362409,6.54977321862,0.0,6.54977321862
 06/29  20:00:00,986.030065406,33.2423413556,347.439412986,0.0,149.522181205,249.203635341,6.55421521344,0.0,6.55421521344
 06/29  21:00:00,963.119479283,32.9134997658,333.403985877,0.0,149.522181205,249.203635341,2.19163180958,0.0,2.19163180958
 06/29  22:00:00,349.356704123,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932015733,0.0,2.18932015733
 06/29  23:00:00,299.991944918,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940375573,0.0,2.18940375573
 06/29  24:00:00,287.769747066,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934677047,0.0,2.18934677047
 06/30  01:00:00,287.769744801,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928476406,0.0,2.18928476406
 06/30  02:00:00,287.769744837,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922436103,0.0,2.18922436103
 06/30  03:00:00,287.769744887,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944627055,0.0,2.18944627055
 06/30  04:00:00,299.991942604,0.0,0.0,0.0,24.9203635341,199.362908273,2.189385578,0.0,2.189385578
 06/30  05:00:00,332.270733355,0.0,0.0,0.0,49.8407270682,199.362908273,2.19161062056,0.0,2.19161062056
 06/30  06:00:00,760.024384449,38.6814942108,301.384229945,0.0,49.8407270682,199.362908273,5.61271866945,1.25123018255,4.36148848689
 06/30  07:00:00,868.468856172,32.8368479639,291.234230225,0.0,149.522181205,199.362908273,6.55963259633,0.0,6.55963259633
 06/30  08:00:00,1453.24641445,44.8453622744,313.279020426,0.0,448.566543614,448.566543614,13.1695908701,0.0,13.1695908701
 06/30  09:00:00,1419.29451312,52.4450549154,307.170766823,0.0,448.566543614,448.566543614,14.5813136525,0.0,14.5813136525
 06/30  10:00:00,1362.96164027,54.8945814638,297.517666527,0.0,448.566543614,448.566543614,13.9837294082,0.0,13.9837294082
 06/30  11:00:00,1355.58774152,54.605462269,290.32073878,0.0,448.566543614,448.566543614,17.6291713919,0.0,17.6291713919
 06/30  12:00:00,1305.02575743,47.9315513323,296.13639379,0.0,448.566543614,398.725816546,22.1071496406,0.0,22.1071496406
 06/30  13:00:00,1355.59263563,55.3934586516,289.40200477,0.0,448.566543614,448.566543614,19.87715518,0.0,19.87715518
 06/30  14:00:00,1359.21964998,57.014447384,291.477026789,0.0,448.566543614,448.566543614,13.1610838984,0.0,13.1610838984
 06/30  15:00:00,1360.75023153,59.4887753335,291.171874136,0.0,448.566543614,448.566543614,10.9706481374,0.0,10.9706481374
 06/30  16:00:00,1408.65341386,62.6072306122,287.601308351,0.0,448.566543614,448.566543614,17.6092272853,0.0,17.6092272853
 06/30  17:00:00,1293.64694166,55.132842199,293.139830123,0.0,348.885089477,398.725816546,8.76018778112,0.0,8.76018778112
 06/30  18:00:00,1099.63618028,42.9068413597,309.482953822,0.0,249.203635341,299.044362409,8.74454326192,0.0,8.74454326192
 06/30  19:00:00,1082.15177698,38.4245433929,320.721906583,0.0,249.203635341,299.044362409,6.54946077972,0.0,6.54946077972
 06/30  20:00:00,957.864628906,33.6116473352,316.594257861,0.0,149.522181205,249.203635341,6.48047019834,0.0,6.48047019834
 06/30  21:00:00,928.339482833,33.0052479331,295.036669866,0.0,149.522181205,249.203635341,2.26445887748,0.0,2.26445887748
 06/30  22:00:00,349.3567015,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936912811,0.0,2.18936912811
 06/30  23:00:00,299.991942428,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930816684,0.0,2.18930816684
 06/30  24:00:00,287.769744687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924723392,0.0,2.18924723392
 07/01  01:00:00,237.929015473,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918081966,0.0,2.18918081966
 07/01  02:00:00,237.929015454,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939840977,0.0,2.18939840977
 07/01  03:00:00,237.929015417,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933390642,0.0,2.18933390642
 07/01  04:00:00,250.151213231,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926933805,0.0,2.18926933805
 07/01  05:00:00,257.50963878,0.0,0.0,0.0,24.9203635341,149.522181205,2.19163249021,0.0,2.19163249021
 07/01  06:00:00,466.875569927,36.9295502243,25.136159175,0.0,49.8407270682,199.362908273,11.4809082688,9.28998884832,2.19091942044
 07/01  07:00:00,593.818694839,34.1266014571,125.840010921,0.0,49.8407270682,199.362908273,15.3254702048,10.9575714353,4.3678987695
 07/01  08:00:00,969.772186322,36.3204616952,245.593128512,0.0,249.203635341,249.203635341,7.67444211502,1.12425079955,6.55019131546
 07/01  09:00:00,958.898311584,36.5678377285,268.065648376,0.0,249.203635341,249.203635341,9.21681111026,0.473221913762,8.7435891965
 07/01  10:00:00,928.777718064,35.4992342602,286.904117451,0.0,249.203635341,249.203635341,6.64368523294,0.0850323782075,6.55865285473
 07/01  11:00:00,946.50483574,33.446281449,305.073680378,0.0,249.203635341,249.203635341,8.75036147151,0.0,8.75036147151
 07/01  12:00:00,960.067246509,33.110590407,317.899989594,0.0,249.203635341,249.203635341,8.74061071531,0.0,8.74061071531
 07/01  13:00:00,967.388085023,33.5012586959,324.061963525,0.0,249.203635341,249.203635341,6.55838388049,0.0,6.55838388049
 07/01  14:00:00,722.737387763,32.8376482819,328.752190665,0.0,74.7610906023,174.442544739,4.3729792762,0.0,4.3729792762
 07/01  15:00:00,725.226693818,32.8964245722,330.397069833,0.0,74.7610906023,174.442544739,6.5461197875,0.0,6.5461197875
 07/01  16:00:00,785.981931781,34.5769417118,339.997048828,0.0,74.7610906023,174.442544739,4.37182219908,0.0,4.37182219908
 07/01  17:00:00,751.799498209,36.043227844,342.448781553,0.0,24.9203635341,149.522181205,4.36156376816,0.0,4.36156376816
 07/01  18:00:00,634.446630355,24.2972388302,255.868956398,0.0,24.9203635341,149.522181205,2.19089022507,0.0,2.19089022507
 07/01  19:00:00,558.013591256,21.050772217,216.31473112,0.0,24.9203635341,149.522181205,2.1908843467,0.0,2.1908843467
 07/01  20:00:00,514.271197117,14.4991255483,158.379134155,0.0,24.9203635341,149.522181205,2.19091620709,0.0,2.19091620709
 07/01  21:00:00,299.041822744,0.0,0.0,0.0,24.9203635341,149.522181205,4.36443916259,0.0,4.36443916259
 07/01  22:00:00,274.595608814,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928462996,0.0,2.18928462996
 07/01  23:00:00,250.151213274,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921983019,0.0,2.18921983019
 07/01  24:00:00,237.929015558,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895257153,0.0,2.18895257153
 07/02  01:00:00,237.928559315,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846582765,0.0,2.18846582765
 07/02  02:00:00,237.92855897,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856665962,0.0,2.18856665962
 07/02  03:00:00,237.928558749,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  04:00:00,250.150756966,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866702718,0.0,2.18866702718
 07/02  05:00:00,257.509181773,0.0,0.0,0.0,24.9203635341,149.522181205,2.19070967491,0.0,2.19070967491
 07/02  06:00:00,364.471126778,7.38426798866,69.0079315833,0.0,24.9203635341,149.522181205,2.18867214485,0.0,2.18867214485
 07/02  07:00:00,581.81232914,21.8650580062,198.950573326,0.0,24.9203635341,149.522181205,2.18864901947,0.0,2.18864901947
 07/02  08:00:00,629.272721007,25.6819683256,236.861256594,0.0,24.9203635341,149.522181205,2.18865647189,0.0,2.18865647189
 07/02  09:00:00,581.170294351,22.1741464536,228.062325836,0.0,24.9203635341,149.522181205,2.18866386903,0.0,2.18866386903
 07/02  10:00:00,588.226758637,25.7591988615,277.135368859,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  11:00:00,571.240204445,21.817799511,266.821157167,0.0,24.9203635341,149.522181205,4.36025222292,0.0,4.36025222292
 07/02  12:00:00,588.888960997,24.6845911005,278.853581622,0.0,24.9203635341,149.522181205,2.19016021383,0.0,2.19016021383
 07/02  13:00:00,508.333430698,20.0478743789,209.016933081,0.0,24.9203635341,149.522181205,2.19243120302,0.0,2.19243120302
 07/02  14:00:00,420.586234118,13.8506136735,148.782772879,0.0,24.9203635341,149.522181205,2.19017647764,0.0,2.19017647764
 07/02  15:00:00,538.18171491,21.9332215201,233.645881926,0.0,24.9203635341,149.522181205,2.18866016441,0.0,2.18866016441
 07/02  16:00:00,549.532775919,16.2748441914,205.471854789,0.0,24.9203635341,149.522181205,2.18866745919,0.0,2.18866745919
 07/02  17:00:00,679.71576175,25.9326155631,283.007181721,0.0,24.9203635341,149.522181205,2.1886747366,0.0,2.1886747366
 07/02  18:00:00,649.437877257,21.6620891153,259.733401485,0.0,24.9203635341,149.522181205,2.18863581366,0.0,2.18863581366
 07/02  19:00:00,650.651243423,25.9412867235,278.249090171,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  20:00:00,556.351854151,16.1836007888,175.992084513,0.0,24.9203635341,149.522181205,2.18864311478,0.0,2.18864311478
 07/02  21:00:00,299.040911075,0.0,0.0,0.0,24.9203635341,149.522181205,2.19077800951,0.0,2.19077800951
 07/02  22:00:00,274.595152466,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866142059,0.0,2.18866142059
 07/02  23:00:00,250.15075719,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852979055,0.0,2.18852979055
 07/02  24:00:00,237.928559513,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862973249,0.0,2.18862973249
 07/03  01:00:00,287.76973842,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916060732,0.0,2.18916060732
 07/03  02:00:00,287.769738338,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936939555,0.0,2.18936939555
 07/03  03:00:00,287.769738271,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929735948,0.0,2.18929735948
 07/03  04:00:00,299.991936072,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922525402,0.0,2.18922525402
 07/03  05:00:00,332.270722512,0.0,0.0,0.0,49.8407270682,199.362908273,2.19156821367,0.0,2.19156821367
 07/03  06:00:00,511.340319832,34.303409212,70.4099679834,0.0,49.8407270682,199.362908273,9.61818994257,7.42727580859,2.19091413398
 07/03  07:00:00,799.542967232,34.0547172643,227.107996122,0.0,149.522181205,199.362908273,18.0877064158,9.34996650871,8.7377399071
 07/03  08:00:00,1405.34229431,37.0088306258,274.189743868,0.0,448.566543614,448.566543614,13.1658101766,0.0,13.1658101766
 07/03  09:00:00,1393.69541128,38.9133531859,296.981141882,0.0,448.566543614,448.566543614,13.179930912,0.0,13.179930912
 07/03  10:00:00,1347.75960915,41.5649515007,295.404353189,0.0,448.566543614,448.566543614,15.381538825,0.0,15.381538825
 07/03  11:00:00,1343.07364799,41.9431115797,294.142431902,0.0,448.566543614,448.566543614,17.6251639758,0.0,17.6251639758
 07/03  12:00:00,1284.93090879,39.3059126505,290.294950943,0.0,448.566543614,398.725816546,19.8941770714,0.0,19.8941770714
 07/03  13:00:00,1335.33889372,45.7432116789,284.432612251,0.0,448.566543614,448.566543614,19.872880384,0.0,19.872880384
 07/03  14:00:00,1337.25002006,45.7670029347,286.305042457,0.0,448.566543614,448.566543614,13.1638450863,0.0,13.1638450863
 07/03  15:00:00,1339.94553375,47.7116015799,287.019353607,0.0,448.566543614,448.566543614,13.1560935677,0.0,13.1560935677
 07/03  16:00:00,1388.75257874,50.8552710507,283.748031154,0.0,448.566543614,448.566543614,15.4057157506,0.0,15.4057157506
 07/03  17:00:00,1280.51512769,41.4941553766,297.792607904,0.0,348.885089477,398.725816546,8.75859576238,0.0,8.75859576238
 07/03  18:00:00,1089.26150068,36.2788958447,311.18042777,0.0,249.203635341,299.044362409,8.74445785267,0.0,8.74445785267
 07/03  19:00:00,1067.40763576,34.8495605365,315.838408016,0.0,249.203635341,299.044362409,6.55004074191,0.0,6.55004074191
 07/03  20:00:00,930.293171217,33.0147029081,297.436738219,0.0,149.522181205,249.203635341,6.55360615393,0.0,6.55360615393
 07/03  21:00:00,912.704969633,32.8461969678,284.136674136,0.0,149.522181205,249.203635341,2.19146231254,0.0,2.19146231254
 07/03  22:00:00,349.356695365,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929869613,0.0,2.18929869613
 07/03  23:00:00,299.991936151,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922546156,0.0,2.18922546156
 07/03  24:00:00,287.769738402,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891531469,0.0,2.1891531469
 07/04  01:00:00,237.928555986,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845999438,0.0,2.18845999438
 07/04  02:00:00,237.928555628,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855288682,0.0,2.18855288682
 07/04  03:00:00,237.928555386,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  04:00:00,250.150753604,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864534866,0.0,2.18864534866
 07/04  05:00:00,257.509175844,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066993088,0.0,2.19066993088
 07/04  06:00:00,391.456908619,12.0457309632,82.7104631676,0.0,24.9203635341,149.522181205,2.1886348763,0.0,2.1886348763
 07/04  07:00:00,552.257433791,21.0951576575,172.339718076,0.0,24.9203635341,149.522181205,2.18865040325,0.0,2.18865040325
 07/04  08:00:00,611.099369108,26.5707403749,221.89281444,0.0,24.9203635341,149.522181205,2.18865034858,0.0,2.18865034858
 07/04  09:00:00,552.656870566,21.615079006,205.628673541,0.0,24.9203635341,149.522181205,2.18865024656,0.0,2.18865024656
 07/04  10:00:00,560.107999397,26.5582992283,254.41613573,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  11:00:00,518.84045257,20.6237268376,221.488554601,0.0,24.9203635341,149.522181205,4.35980145274,0.0,4.35980145274
 07/04  12:00:00,551.823138029,23.1263314972,251.058442605,0.0,24.9203635341,149.522181205,2.19013543983,0.0,2.19013543983
 07/04  13:00:00,392.088934214,11.6350476435,123.665932715,0.0,24.9203635341,149.522181205,2.19232123213,0.0,2.19232123213
 07/04  14:00:00,386.699451576,14.2513140134,127.662244385,0.0,24.9203635341,149.522181205,2.19006959079,0.0,2.19006959079
 07/04  15:00:00,320.865328546,8.74571199278,78.5188444124,0.0,24.9203635341,149.522181205,2.18864544537,0.0,2.18864544537
 07/04  16:00:00,322.450250104,5.25686052131,45.5227411466,0.0,24.9203635341,149.522181205,2.18862974105,0.0,2.18862974105
 07/04  17:00:00,296.666336236,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864408625,0.0,2.18864408625
 07/04  18:00:00,296.666335823,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850551388,0.0,2.18850551388
 07/04  19:00:00,272.221940052,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  20:00:00,306.396607115,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859754736,0.0,2.18859754736
 07/04  21:00:00,299.040904818,0.0,0.0,0.0,24.9203635341,149.522181205,2.19062050985,0.0,2.19062050985
 07/04  22:00:00,274.595149183,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850880239,0.0,2.18850880239
 07/04  23:00:00,250.150753874,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860085963,0.0,2.18860085963
 07/04  24:00:00,237.928556081,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846225444,0.0,2.18846225444
