Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/05  01:00:00,287.76973411,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926220076,0.0,2.18926220076
 07/05  02:00:00,287.76973412,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918301062,0.0,2.18918301062
 07/05  03:00:00,287.769734127,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938299968,0.0,2.18938299968
 07/05  04:00:00,299.991931809,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930359743,0.0,2.18930359743
 07/05  05:00:00,332.270715902,0.0,0.0,0.0,49.8407270682,199.362908273,2.19134710781,0.0,2.19134710781
 07/05  06:00:00,695.744779421,36.5116370925,249.549630593,0.0,49.8407270682,199.362908273,21.4061185091,19.2152435585,2.19087495062
 07/05  07:00:00,818.264575783,34.9921551267,247.515841755,0.0,149.522181205,199.362908273,28.6420233534,19.9044743967,8.73754895672
 07/05  08:00:00,1396.36784094,41.2485113708,268.090314227,0.0,448.566543614,448.566543614,13.5519148265,0.388435024008,13.1634798025
 07/05  09:00:00,1393.49968318,45.8377197509,295.062180312,0.0,448.566543614,448.566543614,13.1771470719,0.0,13.1771470719
 07/05  10:00:00,1348.80011554,47.4182367797,296.204489565,0.0,448.566543614,448.566543614,14.302456564,0.0,14.302456564
 07/05  11:00:00,1344.7216258,46.8319934449,292.496396611,0.0,448.566543614,448.566543614,16.5051981273,0.0,16.5051981273
 07/05  12:00:00,1296.44895166,42.1454528391,298.884677999,0.0,448.566543614,398.725816546,22.1009315582,0.0,22.1009315582
 07/05  13:00:00,1344.44186077,49.3916951746,289.717931646,0.0,448.566543614,448.566543614,19.8738996367,0.0,19.8738996367
 07/05  14:00:00,1345.7695927,48.3997832867,288.060368219,0.0,448.566543614,448.566543614,13.1591067027,0.0,13.1591067027
 07/05  15:00:00,1350.98578844,49.2076369465,290.990604855,0.0,448.566543614,448.566543614,10.9695954385,0.0,10.9695954385
 07/05  16:00:00,1404.60062557,47.821957907,298.811463123,0.0,448.566543614,448.566543614,17.605888737,0.0,17.605888737
 07/05  17:00:00,1306.16711235,41.0185772637,318.330955252,0.0,348.885089477,398.725816546,8.75887124369,0.0,8.75887124369
 07/05  18:00:00,1085.16335277,33.9131087237,303.797836414,0.0,249.203635341,299.044362409,8.74339245765,0.0,8.74339245765
 07/05  19:00:00,1042.42465011,33.8318153347,285.668575094,0.0,249.203635341,299.044362409,4.37333831968,0.0,4.37333831968
 07/05  20:00:00,915.883669372,32.9202851839,276.951173651,0.0,149.522181205,249.203635341,6.55428261191,0.0,6.55428261191
 07/05  21:00:00,900.900332037,32.8368479639,273.290086415,0.0,149.522181205,249.203635341,6.38040503436,2.0176158723,4.36278916205
 07/05  22:00:00,349.356690955,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919269864,0.0,2.18919269864
 07/05  23:00:00,299.991931881,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/05  24:00:00,287.769734038,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939230004,0.0,2.18939230004
 07/06  01:00:00,287.769731918,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930915276,0.0,2.18930915276
 07/06  02:00:00,287.769731944,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922650094,0.0,2.18922650094
 07/06  03:00:00,287.769732028,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914373481,0.0,2.18914373481
 07/06  04:00:00,299.991929822,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933965596,0.0,2.18933965596
 07/06  05:00:00,332.270713804,0.0,0.0,0.0,49.8407270682,199.362908273,4.36279918137,0.0,4.36279918137
 07/06  06:00:00,432.20990421,36.8408448511,19.2943829394,0.0,49.8407270682,199.362908273,25.6477800698,23.4569563354,2.19082373441
 07/06  07:00:00,662.258967744,33.8582562987,95.8332134414,0.0,149.522181205,199.362908273,31.7898354584,25.2319259645,6.55790949396
 07/06  08:00:00,1332.2804051,41.3637042851,205.50953278,0.0,448.566543614,448.566543614,14.2897602625,1.12092923815,13.1688310244
 07/06  09:00:00,1352.86974452,45.1584753891,254.173780021,0.0,448.566543614,448.566543614,15.4445115334,0.0666240445334,15.3778874888
 07/06  10:00:00,1323.51123266,45.9954560115,270.873159714,0.0,448.566543614,448.566543614,13.182061442,0.0,13.182061442
 07/06  11:00:00,1344.15458104,44.7610593241,290.699152942,0.0,448.566543614,448.566543614,17.6233745021,0.0,17.6233745021
 07/06  12:00:00,1311.21087798,40.1120632632,310.171797426,0.0,448.566543614,398.725816546,19.8902153365,0.0,19.8902153365
 07/06  13:00:00,1373.29846028,46.7232023953,315.7991864,0.0,448.566543614,448.566543614,19.8738156948,0.0,19.8738156948
 07/06  14:00:00,1368.77743786,48.2612649284,309.808803834,0.0,448.566543614,448.566543614,13.1645423009,0.0,13.1645423009
 07/06  15:00:00,1366.82476691,51.3308211714,305.57139239,0.0,448.566543614,448.566543614,13.1563156207,0.0,13.1563156207
 07/06  16:00:00,1417.33978442,56.0797787496,301.785600733,0.0,448.566543614,448.566543614,15.4049512898,0.0,15.4049512898
 07/06  17:00:00,1315.26485871,50.4114106065,318.964834548,0.0,348.885089477,398.725816546,8.7571906825,0.0,8.7571906825
 07/06  18:00:00,1125.05582403,40.6227511175,338.573337676,0.0,249.203635341,299.044362409,8.74404212883,0.0,8.74404212883
 07/06  19:00:00,1084.62105152,35.6467916226,329.146784157,0.0,249.203635341,299.044362409,6.54981783693,0.0,6.54981783693
 07/06  20:00:00,939.644191776,33.0624378872,304.88405821,0.0,149.522181205,249.203635341,6.55356775418,0.0,6.55356775418
 07/06  21:00:00,915.59628569,32.9022886554,290.469086636,0.0,149.522181205,249.203635341,2.19132526424,0.0,2.19132526424
 07/06  22:00:00,349.356689085,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930559187,0.0,2.18930559187
 07/06  23:00:00,299.991929943,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936082399,0.0,2.18936082399
 07/06  24:00:00,287.769732068,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927768394,0.0,2.18927768394
 07/07  01:00:00,287.769730059,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918960899,0.0,2.18918960899
 07/07  02:00:00,287.769730133,0.0,0.0,0.0,24.9203635341,199.362908273,2.189381493,0.0,2.189381493
 07/07  03:00:00,287.769730017,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929519356,0.0,2.18929519356
 07/07  04:00:00,299.991927803,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920881513,0.0,2.18920881513
 07/07  05:00:00,332.270709315,0.0,0.0,0.0,49.8407270682,199.362908273,2.19151360218,0.0,2.19151360218
 07/07  06:00:00,607.815638428,37.0787062862,168.14692429,0.0,49.8407270682,199.362908273,5.97185795967,3.78100748455,2.19085047512
 07/07  07:00:00,848.369061982,34.4251668322,268.245157286,0.0,149.522181205,199.362908273,10.9734221314,2.23643171297,8.73699041846
 07/07  08:00:00,1423.82538123,44.3886845573,288.817208171,0.0,448.566543614,448.566543614,13.1635111504,0.0,13.1635111504
 07/07  09:00:00,1392.53019995,50.3376946999,283.324734372,0.0,448.566543614,448.566543614,13.17684108,0.0,13.17684108
 07/07  10:00:00,1344.45399078,52.3966981313,281.267054164,0.0,448.566543614,448.566543614,14.0531148915,0.0,14.0531148915
 07/07  11:00:00,1344.97456107,51.0904131203,287.889841654,0.0,448.566543614,448.566543614,16.7532199173,0.0,16.7532199173
 07/07  12:00:00,1291.6829479,45.2000536728,290.880495062,0.0,448.566543614,398.725816546,22.1006937843,0.0,22.1006937843
 07/07  13:00:00,1340.1314871,53.5880796439,281.265009039,0.0,448.566543614,448.566543614,19.870441155,0.0,19.870441155
 07/07  14:00:00,1338.57731569,56.830715697,277.418043409,0.0,448.566543614,448.566543614,10.9693828015,0.0,10.9693828015
 07/07  15:00:00,1340.03897995,61.3165016849,275.153939752,0.0,448.566543614,448.566543614,13.1593747423,0.0,13.1593747423
 07/07  16:00:00,1386.12194546,56.1076673025,277.53949139,0.0,448.566543614,448.566543614,15.4060134818,0.0,15.4060134818
 07/07  17:00:00,1271.67618167,48.1021647079,283.030517406,0.0,348.885089477,398.725816546,10.9417183984,0.0,10.9417183984
 07/07  18:00:00,1080.08870596,40.4095800275,297.571967363,0.0,249.203635341,299.044362409,6.56199987965,0.0,6.56199987965
 07/07  19:00:00,1064.60017656,37.0778341199,310.048100286,0.0,249.203635341,299.044362409,6.54964548048,0.0,6.54964548048
 07/07  20:00:00,947.460773502,33.5538736818,312.622089663,0.0,149.522181205,249.203635341,6.55445043711,0.0,6.55445043711
 07/07  21:00:00,916.447468379,33.0458485548,291.454921202,0.0,149.522181205,249.203635341,2.19134450356,0.0,2.19134450356
 07/07  22:00:00,349.356686984,0.0,0.0,0.0,49.8407270682,199.362908273,2.18933338412,0.0,2.18933338412
 07/07  23:00:00,299.991927806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924564368,0.0,2.18924564368
 07/07  24:00:00,287.769730065,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915905299,0.0,2.18915905299
 07/08  01:00:00,237.929001045,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934619383,0.0,2.18934619383
 07/08  02:00:00,237.929001001,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925664955,0.0,2.18925664955
 07/08  03:00:00,237.929001045,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916699451,0.0,2.18916699451
 07/08  04:00:00,250.151198899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935476579,0.0,2.18935476579
 07/08  05:00:00,257.509615955,0.0,0.0,0.0,24.9203635341,149.522181205,2.19150504628,0.0,2.19150504628
 07/08  06:00:00,703.302098489,37.2522715412,255.522697624,0.0,49.8407270682,199.362908273,4.52735047333,0.165683994423,4.36166647891
 07/08  07:00:00,739.578101991,34.9340144993,265.449722387,0.0,49.8407270682,199.362908273,4.4114507316,0.04441943847,4.36703129313
 07/08  08:00:00,1028.99525432,37.5939385616,300.016404858,0.0,249.203635341,249.203635341,4.3731988193,0.0,4.3731988193
 07/08  09:00:00,997.858205695,38.7922782806,303.856656696,0.0,249.203635341,249.203635341,8.74320367668,0.0,8.74320367668
 07/08  10:00:00,947.187183434,39.0171264302,301.617497981,0.0,249.203635341,249.203635341,6.55812669931,0.0,6.55812669931
 07/08  11:00:00,944.436117121,37.2338515934,300.506008869,0.0,249.203635341,249.203635341,8.74903780336,0.0,8.74903780336
 07/08  12:00:00,940.998988914,36.9510891441,297.276938113,0.0,249.203635341,249.203635341,6.5596280846,0.0,6.5596280846
 07/08  13:00:00,940.325123398,37.3293783129,296.172969024,0.0,249.203635341,249.203635341,8.73750294013,0.0,8.73750294013
 07/08  14:00:00,696.041543419,35.7852544027,302.725458571,0.0,74.7610906023,174.442544739,4.37271860468,0.0,4.37271860468
 07/08  15:00:00,698.056415941,35.970814727,304.650142102,0.0,74.7610906023,174.442544739,6.54474530636,0.0,6.54474530636
 07/08  16:00:00,743.597601148,35.8698639583,301.299067121,0.0,74.7610906023,174.442544739,4.3716114478,0.0,4.3716114478
 07/08  17:00:00,707.093515641,36.6260660695,302.190756365,0.0,24.9203635341,149.522181205,2.19067340208,0.0,2.19067340208
 07/08  18:00:00,587.957154087,20.8535948377,219.751767446,0.0,24.9203635341,149.522181205,4.36162869405,0.0,4.36162869405
 07/08  19:00:00,566.806049523,18.8356143635,210.838057615,0.0,24.9203635341,149.522181205,2.1908386009,0.0,2.1908386009
 07/08  20:00:00,405.219816174,2.08669501819,58.0173626731,0.0,24.9203635341,149.522181205,2.19076817996,0.0,2.19076817996
 07/08  21:00:00,299.041797022,0.0,0.0,0.0,24.9203635341,149.522181205,4.36431021073,0.0,4.36431021073
 07/08  22:00:00,274.595594467,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935391601,0.0,2.18935391601
 07/08  23:00:00,250.151198728,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926395681,0.0,2.18926395681
 07/08  24:00:00,237.929000904,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917399024,0.0,2.18917399024
 07/09  01:00:00,237.928547462,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  02:00:00,237.928547875,0.0,0.0,0.0,24.9203635341,149.522181205,2.188553236,0.0,2.188553236
 07/09  03:00:00,237.928548118,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810571583,0.0,2.18810571583
 07/09  04:00:00,250.150745689,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847311176,0.0,2.18847311176
 07/09  05:00:00,257.509161547,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051713065,0.0,2.19051713065
 07/09  06:00:00,435.893304177,12.5485536643,114.750387054,0.0,24.9203635341,149.522181205,2.18857785511,0.0,2.18857785511
 07/09  07:00:00,653.882733445,25.9611421659,261.318692043,0.0,24.9203635341,149.522181205,2.18860606349,0.0,2.18860606349
 07/09  08:00:00,625.097297798,21.9352538457,238.341323709,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  09:00:00,638.076629362,27.0250589288,278.154346886,0.0,24.9203635341,149.522181205,2.18858850831,0.0,2.18858850831
 07/09  10:00:00,545.037195578,21.9190575658,241.739922197,0.0,24.9203635341,149.522181205,2.18861646859,0.0,2.18861646859
 07/09  11:00:00,590.266298402,25.8347640417,280.059893329,0.0,24.9203635341,149.522181205,2.19008879889,0.0,2.19008879889
 07/09  12:00:00,546.787667932,21.1988103283,244.056503337,0.0,24.9203635341,149.522181205,2.19009037836,0.0,2.19009037836
 07/09  13:00:00,604.311334282,25.2904623157,294.551149889,0.0,24.9203635341,149.522181205,4.36457316714,0.0,4.36457316714
 07/09  14:00:00,528.238609264,20.1798047415,236.417311951,0.0,24.9203635341,149.522181205,2.18998677353,0.0,2.18998677353
 07/09  15:00:00,396.303126101,11.169617061,133.661747836,0.0,24.9203635341,149.522181205,2.1885447131,0.0,2.1885447131
 07/09  16:00:00,495.278710327,14.9354955962,164.418338695,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  17:00:00,572.703003233,15.8760712497,195.196614264,0.0,24.9203635341,149.522181205,2.18861858581,0.0,2.18861858581
 07/09  18:00:00,668.884023834,25.7757202003,272.703302877,0.0,24.9203635341,149.522181205,2.18861591341,0.0,2.18861591341
 07/09  19:00:00,366.222358539,5.68067919318,65.761500808,0.0,24.9203635341,149.522181205,2.1885372429,0.0,2.1885372429
 07/09  20:00:00,306.39659879,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  21:00:00,299.040890738,0.0,0.0,0.0,24.9203635341,149.522181205,4.36139656512,0.0,4.36139656512
 07/09  22:00:00,274.59514089,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848309076,0.0,2.18848309076
 07/09  23:00:00,250.150745114,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  24:00:00,237.92854776,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855665263,0.0,2.18855665263
 07/10  01:00:00,287.769724224,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923389405,0.0,2.18923389405
 07/10  02:00:00,287.76972429,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913779804,0.0,2.18913779804
 07/10  03:00:00,287.769724312,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931806128,0.0,2.18931806128
 07/10  04:00:00,299.991922064,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922178211,0.0,2.18922178211
 07/10  05:00:00,332.270700257,0.0,0.0,0.0,49.8407270682,199.362908273,2.19135493964,0.0,2.19135493964
 07/10  06:00:00,735.675525266,35.9636014511,286.046379541,0.0,49.8407270682,199.362908273,6.64398965464,2.28256328892,4.36142636572
 07/10  07:00:00,854.64247701,32.8368479639,283.595510678,0.0,149.522181205,199.362908273,12.3618393206,5.8040647243,6.55777459629
 07/10  08:00:00,1416.31761087,33.8525107447,294.068274045,0.0,448.566543614,448.566543614,13.1630807339,0.0,13.1630807339
 07/10  09:00:00,1404.82119534,36.490642259,313.907651113,0.0,448.566543614,448.566543614,13.1766152748,0.0,13.1766152748
 07/10  10:00:00,1380.31342491,40.3655762455,331.899796409,0.0,448.566543614,448.566543614,15.3801985273,0.0,15.3801985273
 07/10  11:00:00,1374.79934833,43.3597259079,321.3013103,0.0,448.566543614,448.566543614,15.4190078356,0.0,15.4190078356
 07/10  12:00:00,1323.63536817,40.0996952681,323.499754655,0.0,448.566543614,398.725816546,22.0966681797,0.0,22.0966681797
 07/10  13:00:00,1367.53119299,46.3585176984,311.781673625,0.0,448.566543614,448.566543614,19.865947425,0.0,19.865947425
 07/10  14:00:00,1360.4729401,48.0842231652,304.030558597,0.0,448.566543614,448.566543614,10.973120523,0.0,10.973120523
 07/10  15:00:00,1360.45883556,52.1990654409,300.173900766,0.0,448.566543614,448.566543614,13.1561085065,0.0,13.1561085065
 07/10  16:00:00,1404.79595503,57.9538499238,290.424448338,0.0,448.566543614,448.566543614,15.4034842387,0.0,15.4034842387
 07/10  17:00:00,1287.79186319,51.9672558026,291.647643361,0.0,348.885089477,398.725816546,8.75624659378,0.0,8.75624659378
 07/10  18:00:00,1100.4606154,40.6754196563,312.618135134,0.0,249.203635341,299.044362409,8.74321127734,0.0,8.74321127734
 07/10  19:00:00,1094.97731887,35.4294307996,337.377412836,0.0,249.203635341,299.044362409,6.54915768715,0.0,6.54915768715
 07/10  20:00:00,972.008414709,33.1857423626,334.843366705,0.0,149.522181205,249.203635341,5.90416616185,0.0,5.90416616185
 07/10  21:00:00,951.316007829,32.9985866659,322.251571926,0.0,149.522181205,249.203635341,2.83749559984,0.0,2.83749559984
 07/10  22:00:00,349.356681055,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920249324,0.0,2.18920249324
 07/10  23:00:00,299.991922047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910597485,0.0,2.18910597485
 07/10  24:00:00,287.769724199,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928596502,0.0,2.18928596502
 07/11  01:00:00,287.769722312,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918448977,0.0,2.18918448977
 07/11  02:00:00,287.769722394,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890851951,0.0,2.1890851951
 07/11  03:00:00,287.769722273,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926187404,0.0,2.18926187404
 07/11  04:00:00,299.991920047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916241496,0.0,2.18916241496
 07/11  05:00:00,332.270697506,0.0,0.0,0.0,49.8407270682,199.362908273,2.1911553775,0.0,2.1911553775
 07/11  06:00:00,736.904219812,37.3544499759,283.8767563,0.0,49.8407270682,199.362908273,2.20188215451,0.0112138298387,2.19066832467
 07/11  07:00:00,871.107536043,34.3756333661,290.869171523,0.0,149.522181205,199.362908273,6.55825512872,0.0,6.55825512872
 07/11  08:00:00,1452.38061743,46.9382415588,309.098617015,0.0,448.566543614,448.566543614,13.169163765,0.0,13.169163765
 07/11  09:00:00,1410.6824073,53.199801577,297.804088498,0.0,448.566543614,448.566543614,15.3732540935,0.0,15.3732540935
 07/11  10:00:00,1358.70114762,54.9787816167,293.081872131,0.0,448.566543614,448.566543614,13.1806496834,0.0,13.1806496834
 07/11  11:00:00,1350.76899318,53.7751261004,286.230384282,0.0,448.566543614,448.566543614,17.6198128159,0.0,17.6198128159
 07/11  12:00:00,1293.28573527,48.2361844432,284.091994401,0.0,448.566543614,398.725816546,19.8867371337,0.0,19.8867371337
 07/11  13:00:00,1347.20508624,56.0069396684,280.40121494,0.0,448.566543614,448.566543614,19.8660619774,0.0,19.8660619774
 07/11  14:00:00,1346.01004899,57.4624301028,283.797686876,0.0,448.566543614,448.566543614,13.1594965128,0.0,13.1594965128
 07/11  15:00:00,1343.58269149,64.3890075042,275.928531968,0.0,448.566543614,448.566543614,10.9659829094,0.0,10.9659829094
 07/11  16:00:00,1393.05889358,66.7897992573,275.163211617,0.0,448.566543614,448.566543614,17.6032351812,0.0,17.6032351812
 07/11  17:00:00,1270.88989764,51.4805893782,280.67948259,0.0,348.885089477,398.725816546,8.757706279,0.0,8.757706279
 07/11  18:00:00,1074.93675885,41.9387751236,291.900223298,0.0,249.203635341,299.044362409,6.56144045017,0.0,6.56144045017
 07/11  19:00:00,1057.81371372,39.6047520787,300.418587494,0.0,249.203635341,299.044362409,6.54935478705,0.0,6.54935478705
 07/11  20:00:00,951.474849037,34.5850299036,314.732645032,0.0,149.522181205,249.203635341,6.55390312711,0.0,6.55390312711
 07/11  21:00:00,955.527155043,33.3944688401,325.6685223,0.0,149.522181205,249.203635341,2.19147421023,0.0,2.19147421023
 07/11  22:00:00,349.356679157,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930155064,0.0,2.18930155064
 07/11  23:00:00,375.206945546,1.23905767445,44.7414696406,0.0,24.9203635341,199.362908273,2.18909010332,0.0,2.18909010332
 07/11  24:00:00,287.769722331,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926735088,0.0,2.18926735088
 07/12  01:00:00,287.769720517,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916330096,0.0,2.18916330096
 07/12  02:00:00,287.76972064,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933629569,0.0,2.18933629569
 07/12  03:00:00,287.769720578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923388136,0.0,2.18923388136
 07/12  04:00:00,299.991918436,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913137403,0.0,2.18913137403
 07/12  05:00:00,332.270694837,0.0,0.0,0.0,49.8407270682,199.362908273,2.1915243991,0.0,2.1915243991
 07/12  06:00:00,731.616785432,39.8389788256,274.953118474,0.0,49.8407270682,199.362908273,4.37264061898,0.0116873181679,4.36095330082
 07/12  07:00:00,867.435631644,35.6292627506,283.71782672,0.0,149.522181205,199.362908273,6.55810153138,0.0,6.55810153138
 07/12  08:00:00,1440.19404883,54.4844564523,289.365850995,0.0,448.566543614,448.566543614,13.1633323936,0.0,13.1633323936
 07/12  09:00:00,1400.56965824,60.7205642987,280.170595359,0.0,448.566543614,448.566543614,13.1764515588,0.0,13.1764515588
 07/12  10:00:00,1353.96199232,61.8730442203,281.298780026,0.0,448.566543614,448.566543614,15.3796127492,0.0,15.3796127492
 07/12  11:00:00,1353.0573207,59.5352074006,282.728356368,0.0,448.566543614,448.566543614,15.417865114,0.0,15.417865114
 07/12  12:00:00,1299.93659862,52.4013844883,286.577675907,0.0,448.566543614,398.725816546,22.0969306419,0.0,22.0969306419
 07/12  13:00:00,1352.42943613,60.9463539492,280.68616862,0.0,448.566543614,448.566543614,17.6590046833,0.0,17.6590046833
 07/12  14:00:00,1353.94932849,62.8694641102,280.291958368,0.0,448.566543614,448.566543614,13.163062098,0.0,13.163062098
 07/12  15:00:00,1360.00632598,70.1041624874,279.278632955,0.0,448.566543614,448.566543614,13.1541091302,0.0,13.1541091302
 07/12  16:00:00,1412.81850896,75.8199587157,281.476401701,0.0,448.566543614,448.566543614,15.4027223243,0.0,15.4027223243
 07/12  17:00:00,1274.96327468,57.7772069294,278.864213024,0.0,348.885089477,398.725816546,8.75595066426,0.0,8.75595066426
 07/12  18:00:00,1074.30456764,44.4525314959,289.507960228,0.0,249.203635341,299.044362409,8.74259298526,0.0,8.74259298526
 07/12  19:00:00,1061.65058535,43.9811524069,297.675347428,0.0,249.203635341,299.044362409,4.37217884569,0.0,4.37217884569
 07/12  20:00:00,972.516469809,35.289097146,329.56873271,0.0,149.522181205,249.203635341,6.55370450852,0.0,6.55370450852
 07/12  21:00:00,967.500099351,33.6272969088,333.575275333,0.0,149.522181205,249.203635341,4.36263918656,0.0,4.36263918656
 07/12  22:00:00,349.356677481,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932492361,0.0,2.18932492361
 07/12  23:00:00,369.327362885,1.23905767445,38.9642990489,0.0,24.9203635341,199.362908273,2.18922317093,0.0,2.18922317093
 07/12  24:00:00,287.76972044,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911955989,0.0,2.18911955989
 07/13  01:00:00,353.552395307,1.23905767445,35.3162777116,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/13  02:00:00,287.769718682,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928651708,0.0,2.18928651708
 07/13  03:00:00,287.769718705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918113257,0.0,2.18918113257
 07/13  04:00:00,299.991916632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907565215,0.0,2.18907565215
 07/13  05:00:00,332.270692616,0.0,0.0,0.0,49.8407270682,199.362908273,4.36268391666,0.0,4.36268391666
 07/13  06:00:00,725.859915307,40.1412718387,264.921071001,0.0,49.8407270682,199.362908273,2.19073810435,0.0,2.19073810435
 07/13  07:00:00,872.963923535,35.902044669,289.221455816,0.0,149.522181205,199.362908273,6.55661312165,0.0,6.55661312165
 07/13  08:00:00,1441.83814615,57.7315297801,287.762889053,0.0,448.566543614,448.566543614,13.1653140221,0.0,13.1653140221
 07/13  09:00:00,1410.87160691,64.3975127671,287.169713781,0.0,448.566543614,448.566543614,13.1788936189,0.0,13.1788936189
 07/13  10:00:00,1360.92146129,65.3555172222,286.79690079,0.0,448.566543614,448.566543614,15.3762923762,0.0,15.3762923762
 07/13  11:00:00,1354.70002805,62.7691399313,282.93564765,0.0,448.566543614,448.566543614,15.4179064409,0.0,15.4179064409
 07/13  12:00:00,1301.07175832,55.2669102025,285.141488999,0.0,448.566543614,398.725816546,22.0940737535,0.0,22.0940737535
 07/13  13:00:00,1356.12157686,64.2994655501,281.025217193,0.0,448.566543614,448.566543614,19.8653834949,0.0,19.8653834949
 07/13  14:00:00,1357.12003143,66.0548679583,280.29297856,0.0,448.566543614,448.566543614,10.9701751115,0.0,10.9701751115
 07/13  15:00:00,1363.25215594,73.0404551933,280.965421798,0.0,448.566543614,448.566543614,13.1554843828,0.0,13.1554843828
 07/13  16:00:00,1409.41939327,79.0065300341,279.515220133,0.0,448.566543614,448.566543614,15.4018896029,0.0,15.4018896029
 07/13  17:00:00,1289.49919065,68.9950197357,279.909077507,0.0,348.885089477,398.725816546,8.75675400031,0.0,8.75675400031
 07/13  18:00:00,1071.72052491,52.9822571808,280.199067386,0.0,249.203635341,299.044362409,8.74230934899,0.0,8.74230934899
 07/13  19:00:00,1047.1541855,47.6042379821,283.87438479,0.0,249.203635341,299.044362409,4.37255759487,0.0,4.37255759487
 07/13  20:00:00,950.042875406,36.1325805346,311.653922488,0.0,149.522181205,249.203635341,6.55423278131,0.0,6.55423278131
 07/13  21:00:00,954.270586131,33.8066151002,325.810526521,0.0,149.522181205,249.203635341,4.36257940022,0.0,4.36257940022
 07/13  22:00:00,394.485460227,0.826038449635,25.0453166844,0.0,49.8407270682,199.362908273,2.18928568627,0.0,2.18928568627
 07/13  23:00:00,474.536094007,10.726405349,124.256194216,0.0,24.9203635341,199.362908273,2.18926187256,0.0,2.18926187256
 07/13  24:00:00,287.769718747,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929261067,0.0,2.18929261067
 07/14  01:00:00,346.841406544,1.23905767445,28.6577913651,0.0,24.9203635341,199.362908273,2.18931981405,0.0,2.18931981405
 07/14  02:00:00,287.769716951,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907350193,0.0,2.18907350193
 07/14  03:00:00,287.769716967,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/14  04:00:00,299.991914744,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923963039,0.0,2.18923963039
 07/14  05:00:00,332.270689369,0.0,0.0,0.0,49.8407270682,199.362908273,4.36257202179,0.0,4.36257202179
 07/14  06:00:00,780.723503023,40.4180962589,318.169993222,0.0,49.8407270682,199.362908273,2.19070362388,0.0,2.19070362388
 07/14  07:00:00,926.515806583,34.4571260357,344.015476205,0.0,149.522181205,199.362908273,6.55699769943,0.0,6.55699769943
 07/14  08:00:00,1452.72213101,50.9020068091,306.222084667,0.0,448.566543614,448.566543614,13.1658623477,0.0,13.1658623477
 07/14  09:00:00,1401.92502839,54.67697569,290.902588723,0.0,448.566543614,448.566543614,13.1792816563,0.0,13.1792816563
 07/14  10:00:00,1357.34735721,58.5730629964,292.223352884,0.0,448.566543614,448.566543614,15.3745830123,0.0,15.3745830123
 07/14  11:00:00,1362.52797821,57.611555497,296.205136291,0.0,448.566543614,448.566543614,17.61795543,0.0,17.61795543
 07/14  12:00:00,1305.31478035,50.164166808,300.282314041,0.0,448.566543614,398.725816546,19.8837869428,0.0,19.8837869428
 07/14  13:00:00,1365.63944039,58.7676201922,302.287492567,0.0,448.566543614,448.566543614,19.8648010328,0.0,19.8648010328
 07/14  14:00:00,1364.45484768,62.3143151665,297.718132452,0.0,448.566543614,448.566543614,10.9698738889,0.0,10.9698738889
 07/14  15:00:00,1376.63037195,68.6973339233,302.149658697,0.0,448.566543614,448.566543614,13.1550202141,0.0,13.1550202141
 07/14  16:00:00,1426.46012586,65.1635291453,304.92865357,0.0,448.566543614,448.566543614,15.4010716496,0.0,15.4010716496
 07/14  17:00:00,1293.74217717,49.7943337795,303.597964683,0.0,348.885089477,398.725816546,8.75631732242,0.0,8.75631732242
 07/14  18:00:00,1106.70112824,38.3041557841,324.245708281,0.0,249.203635341,299.044362409,8.74186118658,0.0,8.74186118658
 07/14  19:00:00,1103.00784662,35.7114656705,345.945475058,0.0,249.203635341,299.044362409,4.37232589746,0.0,4.37232589746
 07/14  20:00:00,973.17713319,33.3168176751,334.666331268,0.0,149.522181205,249.203635341,6.55384639695,0.0,6.55384639695
 07/14  21:00:00,961.257386583,33.0567036973,330.901507377,0.0,149.522181205,249.203635341,4.36233624921,0.0,4.36233624921
 07/14  22:00:00,349.356673982,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910745183,0.0,2.18910745183
 07/14  23:00:00,299.991914844,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927319943,0.0,2.18927319943
 07/14  24:00:00,287.769716956,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916459381,0.0,2.18916459381
 07/15  01:00:00,237.928988245,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905107724,0.0,2.18905107724
 07/15  02:00:00,237.928988233,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  03:00:00,237.928988203,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892140353,0.0,2.1892140353
 07/15  04:00:00,250.151186099,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910280777,0.0,2.18910280777
 07/15  05:00:00,257.509596545,0.0,0.0,0.0,24.9203635341,149.522181205,4.36231085668,0.0,4.36231085668
 07/15  06:00:00,761.96301861,38.4545650796,302.648727474,0.0,49.8407270682,199.362908273,2.45728468776,0.26654499009,2.19073969767
 07/15  07:00:00,792.408716825,34.6255361026,311.374768572,0.0,49.8407270682,199.362908273,4.36671061286,0.0,4.36671061286
 07/15  08:00:00,1067.36946562,37.7966924426,332.81076524,0.0,249.203635341,249.203635341,4.37247574882,0.0,4.37247574882
 07/15  09:00:00,1029.41577304,39.1650268255,329.318111933,0.0,249.203635341,249.203635341,8.74284977552,0.0,8.74284977552
 07/15  10:00:00,978.05218745,39.0557605094,327.047000714,0.0,249.203635341,249.203635341,6.55653106543,0.0,6.55653106543
 07/15  11:00:00,977.786297021,38.0369145753,328.195768489,0.0,249.203635341,249.203635341,8.74779476786,0.0,8.74779476786
 07/15  12:00:00,971.241108749,38.8359352696,321.632750046,0.0,249.203635341,249.203635341,6.55939055466,0.0,6.55939055466
 07/15  13:00:00,965.026224329,39.3306130503,315.57918239,0.0,249.203635341,249.203635341,8.73591114784,0.0,8.73591114784
 07/15  14:00:00,724.79367178,35.3009461894,327.420124199,0.0,74.7610906023,174.442544739,4.37234057912,0.0,4.37234057912
 07/15  15:00:00,735.378803932,34.5312371386,338.634920223,0.0,74.7610906023,174.442544739,4.36960025777,0.0,4.36960025777
 07/15  16:00:00,786.078070751,34.242995877,340.694749839,0.0,74.7610906023,174.442544739,6.54720219112,0.0,6.54720219112
 07/15  17:00:00,756.50958082,33.1444430961,350.474525761,0.0,24.9203635341,149.522181205,2.19058956046,0.0,2.19058956046
 07/15  18:00:00,296.667666822,0.0,0.0,0.0,24.9203635341,149.522181205,2.19074896028,0.0,2.19074896028
 07/15  19:00:00,272.223271563,0.0,0.0,0.0,24.9203635341,149.522181205,4.36127605773,0.0,4.36127605773
 07/15  20:00:00,306.39793789,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907758015,0.0,2.1907758015
 07/15  21:00:00,299.041774006,0.0,0.0,0.0,24.9203635341,149.522181205,4.36394125457,0.0,4.36394125457
 07/15  22:00:00,274.595581758,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  23:00:00,250.151186096,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921848639,0.0,2.18921848639
 07/15  24:00:00,237.928988358,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910705515,0.0,2.18910705515
 07/16  01:00:00,237.928538022,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848923796,0.0,2.18848923796
 07/16  02:00:00,237.928538221,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854105925,0.0,2.18854105925
 07/16  03:00:00,237.928538017,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836724452,0.0,2.18836724452
 07/16  04:00:00,250.150735296,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  05:00:00,266.052811492,0.0,0.0,0.0,24.9203635341,149.522181205,4.36130333564,0.0,4.36130333564
 07/16  06:00:00,272.221922096,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  07:00:00,613.53796696,15.5481447546,234.432269979,0.0,24.9203635341,149.522181205,2.18856603597,0.0,2.18856603597
 07/16  08:00:00,296.666318368,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852692427,0.0,2.18852692427
 07/16  09:00:00,508.851733026,14.2513140134,186.576497814,0.0,24.9203635341,149.522181205,2.18857859323,0.0,2.18857859323
 07/16  10:00:00,211.110933284,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884036252,0.0,2.1884036252
 07/16  11:00:00,211.111831186,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993839626,0.0,2.18993839626
 07/16  12:00:00,494.524005535,14.3339178584,206.814395714,0.0,24.9203635341,149.522181205,2.1900046129,0.0,2.1900046129
 07/16  13:00:00,211.113177126,0.0,0.0,0.0,24.9203635341,149.522181205,2.19202872965,0.0,2.19202872965
 07/16  14:00:00,506.44735554,14.4991255483,213.740093979,0.0,24.9203635341,149.522181205,2.1900284835,0.0,2.1900284835
 07/16  15:00:00,355.089266974,8.84004524926,110.042729143,0.0,24.9203635341,149.522181205,2.18855580717,0.0,2.18855580717
 07/16  16:00:00,334.361137985,4.42002262463,57.3113868816,0.0,24.9203635341,149.522181205,2.18820725216,0.0,2.18820725216
 07/16  17:00:00,296.666318326,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852223979,0.0,2.18852223979
 07/16  18:00:00,296.666317879,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  19:00:00,272.221922256,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857338953,0.0,2.18857338953
 07/16  20:00:00,306.396589374,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839923672,0.0,2.18839923672
 07/16  21:00:00,299.040873334,0.0,0.0,0.0,24.9203635341,149.522181205,2.19069849082,0.0,2.19069849082
 07/16  22:00:00,274.595131479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845686477,0.0,2.18845686477
 07/16  23:00:00,250.150736024,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885081345,0.0,2.1885081345
 07/16  24:00:00,237.928537982,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855931324,0.0,2.18855931324
 07/17  01:00:00,287.769712063,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912203937,0.0,2.18912203937
 07/17  02:00:00,287.769712097,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/17  03:00:00,287.769712075,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927841489,0.0,2.18927841489
 07/17  04:00:00,299.991909885,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916179435,0.0,2.18916179435
 07/17  05:00:00,340.814348459,0.0,0.0,0.0,49.8407270682,199.362908273,4.36236561044,0.0,4.36236561044
 07/17  06:00:00,779.495881539,38.133693734,323.269582787,0.0,49.8407270682,199.362908273,8.28486491854,6.09427643096,2.19058848758
 07/17  07:00:00,899.735583613,32.8368479639,322.134337687,0.0,149.522181205,199.362908273,14.6641251865,8.10718780298,6.55693738354
 07/17  08:00:00,1463.64576953,46.0056912558,321.734197998,0.0,448.566543614,448.566543614,13.1924497528,0.0283867412757,13.1640630115
 07/17  09:00:00,1418.17444629,52.1153212445,306.723531295,0.0,448.566543614,448.566543614,13.1770307145,0.0,13.1770307145
 07/17  10:00:00,1367.80075723,53.3190815516,304.698242745,0.0,448.566543614,448.566543614,15.3762762856,0.0,15.3762762856
 07/17  11:00:00,1356.68487395,52.5031157762,295.832878791,0.0,448.566543614,448.566543614,15.4163783896,0.0,15.4163783896
 07/17  12:00:00,1295.09432221,47.2618987233,293.060252661,0.0,448.566543614,398.725816546,22.0925724175,0.0,22.0925724175
 07/17  13:00:00,1356.69116594,55.7587345203,295.815608212,0.0,448.566543614,448.566543614,17.6588247071,0.0,17.6588247071
 07/17  14:00:00,1358.96524112,55.1929474587,295.594060802,0.0,448.566543614,448.566543614,13.1597552194,0.0,13.1597552194
 07/17  15:00:00,1350.59170507,51.3222902479,293.330270693,0.0,448.566543614,448.566543614,10.9640152425,0.0,10.9640152425
 07/17  16:00:00,1412.38570866,49.132647484,305.459023852,0.0,448.566543614,448.566543614,17.598641847,0.0,17.598641847
 07/17  17:00:00,1309.07045421,42.0615694256,320.429508752,0.0,348.885089477,398.725816546,8.75663889502,0.0,8.75663889502
 07/17  18:00:00,1124.42499415,34.6183097302,344.796110212,0.0,249.203635341,299.044362409,6.56161745721,0.0,6.56161745721
 07/17  19:00:00,1093.96704122,33.9043564761,338.669727923,0.0,249.203635341,299.044362409,6.54844828165,0.0,6.54844828165
 07/17  20:00:00,983.286350388,32.8662973386,344.209553249,0.0,149.522181205,249.203635341,6.55360004322,0.0,6.55360004322
 07/17  21:00:00,953.16062171,32.8368479639,325.092016473,0.0,149.522181205,249.203635341,8.68043149811,6.48929870194,2.19113279617
 07/17  22:00:00,349.356669226,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926699776,0.0,2.18926699776
 07/17  23:00:00,299.991910126,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928570404,0.0,2.18928570404
 07/17  24:00:00,287.769712262,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916888153,0.0,2.18916888153
 07/18  01:00:00,287.769710795,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904866383,0.0,2.18904866383
 07/18  02:00:00,287.769710722,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892022551,0.0,2.1892022551
 07/18  03:00:00,287.769710749,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908305315,0.0,2.18908305315
 07/18  04:00:00,299.991908519,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923636323,0.0,2.18923636323
 07/18  05:00:00,340.814345162,0.0,0.0,0.0,49.8407270682,199.362908273,2.19145335182,0.0,2.19145335182
 07/18  06:00:00,673.612565857,37.0050966244,226.859602569,0.0,49.8407270682,199.362908273,26.6263251371,24.4356175818,2.19070755532
 07/18  07:00:00,862.499293331,34.0163066709,289.704392666,0.0,149.522181205,199.362908273,28.6796376662,19.9436298378,8.73600782845
 07/18  08:00:00,1441.06751715,44.0586552849,306.599390758,0.0,448.566543614,448.566543614,11.4505788218,0.477884483439,10.9726943384
 07/18  09:00:00,1431.45966918,48.5912075753,327.314556759,0.0,448.566543614,448.566543614,15.3691165607,0.0,15.3691165607
 07/18  10:00:00,1384.66962916,49.6478906428,327.617298049,0.0,448.566543614,448.566543614,13.1777727888,0.0,13.1777727888
 07/18  11:00:00,1367.57054255,48.7668091058,309.518194105,0.0,448.566543614,448.566543614,17.6162866059,0.0,17.6162866059
 07/18  12:00:00,1314.10384839,43.7439992474,311.267004745,0.0,448.566543614,398.725816546,19.8829634437,0.0,19.8829634437
 07/18  13:00:00,1361.86507444,51.0645312492,302.378567133,0.0,448.566543614,448.566543614,19.8630031225,0.0,19.8630031225
 07/18  14:00:00,1354.03198859,53.1317839878,292.913560554,0.0,448.566543614,448.566543614,10.9689629453,0.0,10.9689629453
 07/18  15:00:00,1356.22378182,58.0895732416,290.589320302,0.0,448.566543614,448.566543614,13.1535443444,0.0,13.1535443444
 07/18  16:00:00,1402.35272662,60.6586010819,285.523996163,0.0,448.566543614,448.566543614,15.4004919258,0.0,15.4004919258
 07/18  17:00:00,1292.99044016,46.040725476,300.837117775,0.0,348.885089477,398.725816546,8.75615151493,0.0,8.75615151493
 07/18  18:00:00,1103.35880719,38.938163536,316.968334825,0.0,249.203635341,299.044362409,8.7413327651,0.0,8.7413327651
 07/18  19:00:00,1093.41851719,35.5149435706,334.992035497,0.0,249.203635341,299.044362409,4.3726752883,0.0,4.3726752883
 07/18  20:00:00,979.0785249,33.189707399,338.257760943,0.0,149.522181205,249.203635341,6.55252441512,0.0,6.55252441512
 07/18  21:00:00,978.163330306,32.992309245,346.704335724,0.0,149.522181205,249.203635341,4.36233452636,0.0,4.36233452636
 07/18  22:00:00,349.356667598,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/18  23:00:00,299.991908432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923429092,0.0,2.18923429092
 07/18  24:00:00,287.769710658,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911488698,0.0,2.18911488698
 07/19  01:00:00,287.769709228,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926502715,0.0,2.18926502715
 07/19  02:00:00,287.769709204,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914346759,0.0,2.18914346759
 07/19  03:00:00,287.769709329,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870740592,0.0,2.18870740592
 07/19  04:00:00,299.99190704,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917220905,0.0,2.18917220905
 07/19  05:00:00,340.81434343,0.0,0.0,0.0,49.8407270682,199.362908273,2.19109711367,0.0,2.19109711367
 07/19  06:00:00,753.333185875,37.7072848425,301.506208051,0.0,49.8407270682,199.362908273,5.02087360203,0.659596074917,4.36127752711
 07/19  07:00:00,879.093890736,34.6218154978,302.254248627,0.0,149.522181205,199.362908273,6.57230487146,0.0148182726858,6.55748659878
 07/19  08:00:00,1459.36435395,48.6857424978,315.649716202,0.0,448.566543614,448.566543614,13.1605759668,0.0,13.1605759668
 07/19  09:00:00,1415.84666356,54.7657565795,302.049186977,0.0,448.566543614,448.566543614,13.1726496889,0.0,13.1726496889
 07/19  10:00:00,1363.00932525,56.3297735004,298.173189929,0.0,448.566543614,448.566543614,13.180243278,0.0,13.180243278
 07/19  11:00:00,1358.46547552,55.7711019458,295.332851752,0.0,448.566543614,448.566543614,17.6145360446,0.0,17.6145360446
 07/19  12:00:00,1307.31295863,49.7584824718,300.236265399,0.0,448.566543614,398.725816546,19.8809336886,0.0,19.8809336886
 07/19  13:00:00,1359.85948371,55.1252772251,297.537729423,0.0,448.566543614,448.566543614,19.8630374948,0.0,19.8630374948
 07/19  14:00:00,1358.44459624,58.0414566944,293.874179781,0.0,448.566543614,448.566543614,10.9655160402,0.0,10.9655160402
 07/19  15:00:00,1362.06764651,63.4473352231,293.167511356,0.0,448.566543614,448.566543614,13.1552708901,0.0,13.1552708901
 07/19  16:00:00,1407.47668026,58.0568347032,295.461602867,0.0,448.566543614,448.566543614,15.400089671,0.0,15.400089671
 07/19  17:00:00,1291.63843968,46.9344903441,301.929688236,0.0,348.885089477,398.725816546,8.75588983761,0.0,8.75588983761
 07/19  18:00:00,1120.09172316,36.5617432654,337.634391453,0.0,249.203635341,299.044362409,8.74130746114,0.0,8.74130746114
 07/19  19:00:00,1095.82701203,34.2475444946,342.064858807,0.0,249.203635341,299.044362409,4.37203831552,0.0,4.37203831552
 07/19  20:00:00,961.688253454,33.0769541654,325.990519948,0.0,149.522181205,249.203635341,6.55324549776,0.0,6.55324549776
 07/19  21:00:00,949.457363786,32.9206284822,321.005042551,0.0,149.522181205,249.203635341,4.36281785014,0.0,4.36281785014
 07/19  22:00:00,349.356666037,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920211832,0.0,2.18920211832
 07/19  23:00:00,299.991906873,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908019581,0.0,2.18908019581
 07/19  24:00:00,287.769709076,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  01:00:00,287.769707585,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922792184,0.0,2.18922792184
 07/20  02:00:00,287.769707641,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910393694,0.0,2.18910393694
 07/20  03:00:00,287.769707738,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925151911,0.0,2.18925151911
 07/20  04:00:00,299.991905537,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912738493,0.0,2.18912738493
 07/20  05:00:00,340.81434143,0.0,0.0,0.0,49.8407270682,199.362908273,4.36274518812,0.0,4.36274518812
 07/20  06:00:00,752.700293536,37.9233166325,298.625095329,0.0,49.8407270682,199.362908273,4.16023216688,1.96961383405,2.19061833283
 07/20  07:00:00,887.365488184,34.6321207035,309.176239499,0.0,149.522181205,199.362908273,6.99002586895,0.432887267515,6.55713860144
 07/20  08:00:00,1452.88810202,49.6571595698,307.037141493,0.0,448.566543614,448.566543614,13.1615548785,0.0,13.1615548785
 07/20  09:00:00,1408.54448361,56.2149970711,293.680550354,0.0,448.566543614,448.566543614,13.1735324395,0.0,13.1735324395
 07/20  10:00:00,1358.06321242,58.0968089327,291.44280647,0.0,448.566543614,448.566543614,13.1810244048,0.0,13.1810244048
 07/20  11:00:00,1354.56323856,57.4729807792,288.954563662,0.0,448.566543614,448.566543614,17.6152457816,0.0,17.6152457816
 07/20  12:00:00,1301.43767401,47.9366391176,293.830802086,0.0,448.566543614,398.725816546,19.8783149255,0.0,19.8783149255
 07/20  13:00:00,1356.9350848,58.1890921653,287.95126116,0.0,448.566543614,448.566543614,19.8606847351,0.0,19.8606847351
 07/20  14:00:00,1357.94259626,59.4312205838,287.723551553,0.0,448.566543614,448.566543614,10.9655962556,0.0,10.9655962556
 07/20  15:00:00,1358.54289124,55.7922474174,291.963276597,0.0,448.566543614,448.566543614,13.1554134435,0.0,13.1554134435
 07/20  16:00:00,1410.39799144,53.4892251773,297.227676591,0.0,448.566543614,448.566543614,15.4000105852,0.0,15.4000105852
 07/20  17:00:00,1301.17559096,46.0680623211,308.290083499,0.0,348.885089477,398.725816546,8.75586818091,0.0,8.75586818091
 07/20  18:00:00,1115.08621156,36.3213734577,331.312541094,0.0,249.203635341,299.044362409,8.74126315445,0.0,8.74126315445
 07/20  19:00:00,1084.99621574,34.2323492847,327.758650466,0.0,249.203635341,299.044362409,4.37201360663,0.0,4.37201360663
 07/20  20:00:00,954.389218494,32.9898433376,315.766029551,0.0,149.522181205,249.203635341,6.55317805955,0.0,6.55317805955
 07/20  21:00:00,937.584739965,32.8549324514,306.798476358,0.0,149.522181205,249.203635341,6.96097711907,2.59819661533,4.36278050374
 07/20  22:00:00,349.356664588,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918325948,0.0,2.18918325948
 07/20  23:00:00,299.99190544,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905892183,0.0,2.18905892183
 07/20  24:00:00,287.76970763,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/21  01:00:00,287.769706188,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892039586,0.0,2.1892039586
 07/21  02:00:00,287.769706269,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907762931,0.0,2.18907762931
 07/21  03:00:00,287.769706332,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892225402,0.0,2.1892225402
 07/21  04:00:00,299.991904163,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909606433,0.0,2.18909606433
 07/21  05:00:00,340.814339124,0.0,0.0,0.0,49.8407270682,199.362908273,4.36266751102,0.0,4.36266751102
 07/21  06:00:00,731.638001059,37.7421024207,278.574441915,0.0,49.8407270682,199.362908273,8.26462634594,6.07405134806,2.19057499788
 07/21  07:00:00,861.450288607,34.4687338949,282.148870244,0.0,149.522181205,199.362908273,11.8586802062,5.3007825954,6.55789761076
 07/21  08:00:00,1446.25326156,48.494672021,301.414948785,0.0,448.566543614,448.566543614,13.1609948542,0.0,13.1609948542
 07/21  09:00:00,1403.46823512,54.9052956465,288.884548743,0.0,448.566543614,448.566543614,13.1728422556,0.0,13.1728422556
 07/21  10:00:00,1350.7545975,56.4540148104,283.510533071,0.0,448.566543614,448.566543614,13.1802056122,0.0,13.1802056122
 07/21  11:00:00,1348.49405589,56.2076073251,281.492818368,0.0,448.566543614,448.566543614,17.6139661544,0.0,17.6139661544
 07/21  12:00:00,1296.0114918,51.7178001135,283.336316747,0.0,448.566543614,398.725816546,19.8802611481,0.0,19.8802611481
 07/21  13:00:00,1347.83610219,59.5658990468,281.163655235,0.0,448.566543614,448.566543614,19.8612977984,0.0,19.8612977984
 07/21  14:00:00,1339.26107876,59.756888613,274.991203343,0.0,448.566543614,448.566543614,10.9662006156,0.0,10.9662006156
 07/21  15:00:00,1337.49504422,57.7383984411,275.478716119,0.0,448.566543614,448.566543614,13.153982659,0.0,13.153982659
 07/21  16:00:00,1386.99003177,56.6131830805,277.32365674,0.0,448.566543614,448.566543614,15.398154779,0.0,15.398154779
 07/21  17:00:00,1278.97786246,47.6616488574,290.122807466,0.0,348.885089477,398.725816546,8.75520790587,0.0,8.75520790587
 07/21  18:00:00,1102.666354,36.9529917101,318.261071481,0.0,249.203635341,299.044362409,8.74125327963,0.0,8.74125327963
 07/21  19:00:00,1071.4584382,34.3770080257,314.076218946,0.0,249.203635341,299.044362409,4.37223816089,0.0,4.37223816089
 07/21  20:00:00,943.648869066,33.0737907919,294.372820252,0.0,149.522181205,249.203635341,6.55235834461,0.0,6.55235834461
 07/21  21:00:00,921.220032796,32.9137205888,289.04636879,0.0,149.522181205,249.203635341,7.02645095457,2.66420416757,4.362246787
 07/21  22:00:00,349.356663234,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/21  23:00:00,299.991904076,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918862012,0.0,2.18918862012
 07/21  24:00:00,287.76970635,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906196974,0.0,2.18906196974
 07/22  01:00:00,237.928977942,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892040437,0.0,2.1892040437
 07/22  02:00:00,237.928977985,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907545554,0.0,2.18907545554
 07/22  03:00:00,237.92897802,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921772112,0.0,2.18921772112
 07/22  04:00:00,250.151175818,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908899516,0.0,2.18908899516
 07/22  05:00:00,266.053245962,0.0,0.0,0.0,24.9203635341,149.522181205,2.19140999341,0.0,2.19140999341
