Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/22  06:00:00,720.853996593,36.9660741678,268.49206517,0.0,49.8407270682,199.362908273,14.7161686597,10.3548558707,4.36131278894
 07/22  07:00:00,745.137747533,33.8491174608,267.588269135,0.0,49.8407270682,199.362908273,19.6973539677,15.3309251656,4.36642880209
 07/22  08:00:00,1013.73175579,36.4201709643,281.382019975,0.0,249.203635341,249.203635341,6.72968053841,2.3572590731,4.37242146531
 07/22  09:00:00,993.556879711,36.8387333327,297.329531268,0.0,249.203635341,249.203635341,9.1379420079,0.396600152383,8.74134185551
 07/22  10:00:00,965.876557701,36.1843176237,319.014614351,0.0,249.203635341,249.203635341,6.56022906591,0.00370655261257,6.5565225133
 07/22  11:00:00,983.502014723,35.4889272806,336.346639022,0.0,249.203635341,249.203635341,8.74696694595,0.0,8.74696694595
 07/22  12:00:00,986.470437094,34.6276212889,340.046457232,0.0,249.203635341,249.203635341,6.55905364438,0.0,6.55905364438
 07/22  13:00:00,974.750321415,34.5987723429,333.27355423,0.0,249.203635341,249.203635341,6.55728885191,0.0,6.55728885191
 07/22  14:00:00,679.118974319,32.8391113016,294.834175411,0.0,74.7610906023,174.442544739,6.59654343915,0.048185199841,6.54835823931
 07/22  15:00:00,666.949948944,32.8368479639,282.626264971,0.0,74.7610906023,174.442544739,4.72115924558,0.351369547842,4.36978969774
 07/22  16:00:00,713.949527233,32.8368479639,279.702609514,0.0,74.7610906023,174.442544739,13.0181940511,8.64727031928,4.37092373182
 07/22  17:00:00,676.704792222,32.8368479639,280.979527827,0.0,24.9203635341,149.522181205,20.9889920685,18.798430402,2.1905616665
 07/22  18:00:00,296.667652739,0.0,0.0,0.0,24.9203635341,149.522181205,4.36141365275,0.0,4.36141365275
 07/22  19:00:00,272.2232564,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041017736,0.0,2.19041017736
 07/22  20:00:00,314.941589583,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048183619,0.0,2.19048183619
 07/22  21:00:00,299.041755951,0.0,0.0,0.0,24.9203635341,149.522181205,4.36380736313,0.0,4.36380736313
 07/22  22:00:00,274.595571233,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890743884,0.0,2.1890743884
 07/22  23:00:00,250.151175602,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892163702,0.0,2.1892163702
 07/22  24:00:00,237.928977717,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908747226,0.0,2.18908747226
 07/23  01:00:00,237.928529431,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  02:00:00,237.928529926,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844546708,0.0,2.18844546708
 07/23  03:00:00,237.92853011,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847907269,0.0,2.18847907269
 07/23  04:00:00,250.15072764,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851252743,0.0,2.18851252743
 07/23  05:00:00,266.052796844,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060331908,0.0,2.19060331908
 07/23  06:00:00,272.221914401,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853271044,0.0,2.18853271044
 07/23  07:00:00,296.666309509,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  08:00:00,296.666309985,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883428786,0.0,2.1883428786
 07/23  09:00:00,259.999716868,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837632298,0.0,2.18837632298
 07/23  10:00:00,211.110925503,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840969382,0.0,2.18840969382
 07/23  11:00:00,211.111818924,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981388035,0.0,2.18981388035
 07/23  12:00:00,211.111818988,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996525988,0.0,2.18996525988
 07/23  13:00:00,211.113159086,0.0,0.0,0.0,24.9203635341,149.522181205,2.19192713128,0.0,2.19192713128
 07/23  14:00:00,211.111819288,0.0,0.0,0.0,24.9203635341,149.522181205,4.35952263265,0.0,4.35952263265
 07/23  15:00:00,211.11092527,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  16:00:00,259.999716935,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836484981,0.0,2.18836484981
 07/23  17:00:00,296.666310386,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839823748,0.0,2.18839823748
 07/23  18:00:00,296.666309972,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843155993,0.0,2.18843155993
 07/23  19:00:00,272.221914077,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  20:00:00,314.940247899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846482404,0.0,2.18846482404
 07/23  21:00:00,299.040859412,0.0,0.0,0.0,24.9203635341,149.522181205,2.19035379261,0.0,2.19035379261
 07/23  22:00:00,274.59512337,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848556593,0.0,2.18848556593
 07/23  23:00:00,250.150727993,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851875533,0.0,2.18851875533
 07/23  24:00:00,237.928529958,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832884127,0.0,2.18832884127
 07/24  01:00:00,287.769702284,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909101276,0.0,2.18909101276
 07/24  02:00:00,287.769702301,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/24  03:00:00,287.769702282,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922828275,0.0,2.18922828275
 07/24  04:00:00,299.991900124,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909535251,0.0,2.18909535251
 07/24  05:00:00,340.814333076,0.0,0.0,0.0,49.8407270682,199.362908273,4.36201078903,0.0,4.36201078903
 07/24  06:00:00,383.693745001,36.6432579232,0.0,0.0,49.8407270682,199.362908273,92.6221090893,90.4316577369,2.19045135237
 07/24  07:00:00,504.028674706,32.8368479639,0.0,0.0,149.522181205,199.362908273,110.808987142,104.253343891,6.55564325068
 07/24  08:00:00,1055.84347995,36.4503978367,0.0,0.0,448.566543614,448.566543614,43.7652961249,30.6036594617,13.1616366632
 07/24  09:00:00,1020.75271905,38.0393201852,0.0,0.0,448.566543614,448.566543614,24.0535646364,10.880422613,13.1731420234
 07/24  10:00:00,972.411337405,38.5908822556,0.0,0.0,448.566543614,448.566543614,17.7669268483,4.58673312853,13.1801937198
 07/24  11:00:00,972.776731812,38.9526594278,0.0,0.0,448.566543614,448.566543614,22.2649039027,4.65236247463,17.6125414281
 07/24  12:00:00,999.749996742,36.0015103741,31.4586980518,0.0,448.566543614,398.725816546,28.4833841078,8.60447423124,19.8789098766
 07/24  13:00:00,1090.3335306,38.9750802107,58.4341657108,0.0,448.566543614,448.566543614,22.7020456638,2.84304252458,19.8590031392
 07/24  14:00:00,1081.74781852,39.148852081,49.8424470375,0.0,448.566543614,448.566543614,13.5048533009,2.53818448902,10.9666688118
 07/24  15:00:00,1081.04007383,39.294242647,49.0973871599,0.0,448.566543614,448.566543614,15.0205816208,1.86829363461,13.1522879862
 07/24  16:00:00,1128.76500839,39.4611529296,47.9104069912,0.0,448.566543614,448.566543614,17.0672275806,1.66951516822,15.3977124124
 07/24  17:00:00,956.684586611,35.8917998226,12.6343337655,0.0,348.885089477,398.725816546,11.8324696087,3.07649909338,8.75597051534
 07/24  18:00:00,770.872214582,32.8368479639,19.473646095,0.0,249.203635341,299.044362409,43.8569692442,35.1156367761,8.74133246804
 07/24  19:00:00,782.293845553,32.8368479639,44.8396840294,0.0,249.203635341,299.044362409,53.1742425323,48.802002393,4.37224013926
 07/24  20:00:00,621.752207183,32.8368479639,11.3456107387,0.0,149.522181205,249.203635341,85.4064829732,78.8536276963,6.5528552769
 07/24  21:00:00,556.229559996,32.8368479639,0.0,0.0,149.522181205,249.203635341,95.5039877886,93.3127831114,2.19120467714
 07/24  22:00:00,349.356659241,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920722012,0.0,2.18920722012
 07/24  23:00:00,299.991900158,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907326865,0.0,2.18907326865
 07/24  24:00:00,287.769702442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921029281,0.0,2.18921029281
 07/25  01:00:00,287.769701252,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907459619,0.0,2.18907459619
 07/25  02:00:00,287.769701303,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920960316,0.0,2.18920960316
 07/25  03:00:00,287.769701278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907469869,0.0,2.18907469869
 07/25  04:00:00,299.991899091,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920956998,0.0,2.18920956998
 07/25  05:00:00,340.814330034,0.0,0.0,0.0,49.8407270682,199.362908273,2.19138450704,0.0,2.19138450704
 07/25  06:00:00,421.76802024,35.519775399,10.3974348473,0.0,49.8407270682,199.362908273,81.6018766165,79.4111872978,2.19068931872
 07/25  07:00:00,606.756340455,32.8368479639,44.2119307544,0.0,149.522181205,199.362908273,63.4831113692,54.7475148509,8.73559651828
 07/25  08:00:00,1195.6552937,33.4543553614,82.8425602687,0.0,448.566543614,448.566543614,30.3254956917,19.3515566149,10.9739390768
 07/25  09:00:00,1287.61299663,35.0458182634,206.511058809,0.0,448.566543614,448.566543614,18.1074137043,4.9298008968,13.1776128075
 07/25  10:00:00,1308.81632584,36.7567099547,270.638996081,0.0,448.566543614,448.566543614,17.0415547835,1.67076229537,15.3707924881
 07/25  11:00:00,1321.13912062,37.9276956646,278.904065863,0.0,448.566543614,448.566543614,16.147250257,0.735144392874,15.4121058641
 07/25  12:00:00,1284.96642805,36.0523094945,291.907341005,0.0,448.566543614,398.725816546,20.3595508601,0.478960982619,19.8805898775
 07/25  13:00:00,1360.4184898,41.1270339705,309.253142354,0.0,448.566543614,448.566543614,19.859609363,0.0,19.859609363
 07/25  14:00:00,1368.13517656,42.1253931008,315.222007886,0.0,448.566543614,448.566543614,13.1563139424,0.0,13.1563139424
 07/25  15:00:00,1369.74596588,44.0670495412,314.891585384,0.0,448.566543614,448.566543614,10.9655589894,0.0,10.9655589894
 07/25  16:00:00,1412.78556988,49.0035950894,304.100942856,0.0,448.566543614,448.566543614,15.3976949127,0.0,15.3976949127
 07/25  17:00:00,1304.11601758,44.8603367226,312.438269283,0.0,348.885089477,398.725816546,8.75460705086,0.0,8.75460705086
 07/25  18:00:00,1094.98212541,37.3983759851,313.770203791,0.0,249.203635341,299.044362409,8.74117651038,0.0,8.74117651038
 07/25  19:00:00,1058.8476964,34.5013686046,302.729497407,0.0,249.203635341,299.044362409,4.37196023534,0.0,4.37196023534
 07/25  20:00:00,931.723979344,32.8368479639,289.729625361,0.0,149.522181205,249.203635341,6.553207238,0.000230517977535,6.55297672002
 07/25  21:00:00,907.157406791,32.8368479639,283.688865569,0.0,149.522181205,249.203635341,10.4324337929,6.06976258963,4.36267120329
 07/25  22:00:00,349.356658054,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912767779,0.0,2.18912767779
 07/25  23:00:00,299.991898952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899256182,0.0,2.18899256182
 07/25  24:00:00,287.769701119,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  01:00:00,287.769699945,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912556697,0.0,2.18912556697
 07/26  02:00:00,287.769700115,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898882599,0.0,2.18898882599
 07/26  03:00:00,287.769700077,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912178825,0.0,2.18912178825
 07/26  04:00:00,299.991898026,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868131224,0.0,2.18868131224
 07/26  05:00:00,340.814328932,0.0,0.0,0.0,49.8407270682,199.362908273,4.36217003798,0.0,4.36217003798
 07/26  06:00:00,464.037395169,36.2654794914,30.5126748501,0.0,49.8407270682,199.362908273,41.0587683845,38.8683498183,2.1904185662
 07/26  07:00:00,761.104228233,32.8383772564,192.569454177,0.0,149.522181205,199.362908273,25.576866476,19.0196861924,6.55718028363
 07/26  08:00:00,1402.65161383,37.4905724782,272.532026387,0.0,448.566543614,448.566543614,13.3630398187,0.204325051295,13.1587147674
 07/26  09:00:00,1399.56975584,41.0448215513,298.84658994,0.0,448.566543614,448.566543614,13.1699878277,0.0,13.1699878277
 07/26  10:00:00,1353.07757823,44.6696895634,298.547634836,0.0,448.566543614,448.566543614,13.1767866815,0.0,13.1767866815
 07/26  11:00:00,1346.72266936,45.9696555721,289.959440027,0.0,448.566543614,448.566543614,17.6130796416,0.0,17.6130796416
 07/26  12:00:00,1296.12278401,41.8413718844,297.088582912,0.0,448.566543614,398.725816546,19.8768220342,0.0,19.8768220342
 07/26  13:00:00,1335.26972888,49.3761030091,280.587490671,0.0,448.566543614,448.566543614,17.6513973565,0.0,17.6513973565
 07/26  14:00:00,1335.6205435,50.5754543421,279.643482832,0.0,448.566543614,448.566543614,13.1583212832,0.0,13.1583212832
 07/26  15:00:00,1340.71481678,48.3261060911,287.098545157,0.0,448.566543614,448.566543614,10.9622137082,0.0,10.9622137082
 07/26  16:00:00,1403.72955963,45.4803342259,302.109365385,0.0,448.566543614,448.566543614,15.3985933691,0.0,15.3985933691
 07/26  17:00:00,1274.85164883,38.6403420275,292.451284013,0.0,348.885089477,398.725816546,10.9385184985,0.0,10.9385184985
 07/26  18:00:00,1075.13094771,33.9057790758,296.253081907,0.0,249.203635341,299.044362409,6.56079066408,0.0,6.56079066408
 07/26  19:00:00,1048.75279748,33.6327483155,297.22045531,0.0,249.203635341,299.044362409,6.54805257586,0.0,6.54805257586
 07/26  20:00:00,940.111146149,32.8585244263,291.050383875,0.0,149.522181205,249.203635341,4.37480343399,0.0,4.37480343399
 07/26  21:00:00,905.715810867,32.8368479639,280.165469126,0.0,149.522181205,249.203635341,4.36269358399,0.0,4.36269358399
 07/26  22:00:00,349.356657046,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900982779,0.0,2.18900982779
 07/26  23:00:00,299.991897846,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914248291,0.0,2.18914248291
 07/26  24:00:00,287.769700082,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900547339,0.0,2.18900547339
 07/27  01:00:00,287.769698823,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913501882,0.0,2.18913501882
 07/27  02:00:00,287.769698829,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899641072,0.0,2.18899641072
 07/27  03:00:00,287.76969882,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  04:00:00,299.991896624,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912717226,0.0,2.18912717226
 07/27  05:00:00,340.814327421,0.0,0.0,0.0,49.8407270682,199.362908273,4.36236887417,0.0,4.36236887417
 07/27  06:00:00,557.993177373,36.7905946959,114.056808508,0.0,49.8407270682,199.362908273,41.4335930953,39.2431343289,2.19045876647
 07/27  07:00:00,814.926906873,32.8368479639,240.107111908,0.0,149.522181205,199.362908273,28.7213706767,22.1648919535,6.55647872315
 07/27  08:00:00,1393.02891677,35.6544845591,266.940249709,0.0,448.566543614,448.566543614,13.3356130579,0.174694361603,13.1609186963
 07/27  09:00:00,1381.09048964,38.8383748663,290.223440226,0.0,448.566543614,448.566543614,13.1721292287,0.0,13.1721292287
 07/27  10:00:00,1346.94412288,42.0541457141,301.360138986,0.0,448.566543614,448.566543614,13.1788797531,0.0,13.1788797531
 07/27  11:00:00,1352.54198199,45.1697322462,303.290471157,0.0,448.566543614,448.566543614,17.6109774507,0.0,17.6109774507
 07/27  12:00:00,1307.34059496,39.5390965882,313.115929995,0.0,448.566543614,398.725816546,19.8794102202,0.0,19.8794102202
 07/27  13:00:00,1357.96623921,46.2060517014,307.820693916,0.0,448.566543614,448.566543614,19.8577554766,0.0,19.8577554766
 07/27  14:00:00,1356.91250272,48.7556641345,304.553100057,0.0,448.566543614,448.566543614,10.9695166963,0.0,10.9695166963
 07/27  15:00:00,1353.78595744,49.4304659774,295.881380362,0.0,448.566543614,448.566543614,10.9617756792,0.0,10.9617756792
 07/27  16:00:00,1421.31179842,48.5528499039,313.077937499,0.0,448.566543614,448.566543614,17.5952994233,0.0,17.5952994233
 07/27  17:00:00,1304.18742788,40.5712657662,316.7987655,0.0,348.885089477,398.725816546,8.75511430577,0.0,8.75511430577
 07/27  18:00:00,1090.41342571,33.5821340604,309.379030464,0.0,249.203635341,299.044362409,6.56037184952,0.0,6.56037184952
 07/27  19:00:00,1055.48398625,33.1127839557,301.672542561,0.0,249.203635341,299.044362409,6.54791785841,0.0,6.54791785841
 07/27  20:00:00,930.842869068,32.8368479639,287.898701406,0.0,149.522181205,249.203635341,13.1676986525,6.61569443618,6.55200421633
 07/27  21:00:00,902.293154078,32.8368479639,274.87490916,0.0,149.522181205,249.203635341,19.8324465409,17.6413759187,2.1910706222
 07/27  22:00:00,349.356656095,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920224255,0.0,2.18920224255
 07/27  23:00:00,299.991896928,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906349045,0.0,2.18906349045
 07/27  24:00:00,287.769699107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919391511,0.0,2.18919391511
 07/28  01:00:00,287.769697978,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905242865,0.0,2.18905242865
 07/28  02:00:00,287.769697909,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918110513,0.0,2.18918110513
 07/28  03:00:00,287.769697811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904076789,0.0,2.18904076789
 07/28  04:00:00,299.99189561,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/28  05:00:00,340.814325265,0.0,0.0,0.0,49.8407270682,199.362908273,4.36251595182,0.0,4.36251595182
 07/28  06:00:00,542.749598491,36.7688406365,97.8755321975,0.0,49.8407270682,199.362908273,46.5594482691,44.3688146697,2.19063359937
 07/28  07:00:00,783.408772822,32.8368479639,213.247220243,0.0,149.522181205,199.362908273,35.8178897802,29.2618794555,6.55601032479
 07/28  08:00:00,1389.90598135,35.2728932901,263.159000193,0.0,448.566543614,448.566543614,13.9374348917,0.77623187765,13.161203014
 07/28  09:00:00,1371.07402729,37.5589430228,275.12497484,0.0,448.566543614,448.566543614,13.4072879455,0.234358805364,13.1729291401
 07/28  10:00:00,1341.03259257,41.2264306153,289.602290266,0.0,448.566543614,448.566543614,13.1795552541,0.0,13.1795552541
 07/28  11:00:00,1362.22964987,43.6693824337,307.841121618,0.0,448.566543614,448.566543614,17.6116420016,0.0,17.6116420016
 07/28  12:00:00,1316.09703521,40.6050377909,314.534717994,0.0,448.566543614,398.725816546,19.8799762567,0.0,19.8799762567
 07/28  13:00:00,1374.55523889,47.2109204587,316.547652048,0.0,448.566543614,448.566543614,19.8581163293,0.0,19.8581163293
 07/28  14:00:00,1370.43388855,48.8174517794,310.828681184,0.0,448.566543614,448.566543614,10.9680842902,0.0,10.9680842902
 07/28  15:00:00,1370.94862431,48.6353434184,311.525970619,0.0,448.566543614,448.566543614,10.9619469708,0.0,10.9619469708
 07/28  16:00:00,1429.76330229,48.2350431336,324.122173813,0.0,448.566543614,448.566543614,17.5953993998,0.0,17.5953993998
 07/28  17:00:00,1258.45663918,38.2066247021,284.611058017,0.0,348.885089477,398.725816546,8.75517527551,0.0,8.75517527551
 07/28  18:00:00,954.521203617,33.1647413791,188.683678767,0.0,249.203635341,299.044362409,9.67040000649,3.10999384149,6.560406165
 07/28  19:00:00,947.489361954,33.043327224,205.365104478,0.0,249.203635341,299.044362409,14.2575657515,7.70961849554,6.54794725592
 07/28  20:00:00,792.641375393,32.8368479639,158.711562252,0.0,149.522181205,249.203635341,36.3706758003,29.8186661118,6.55200968853
 07/28  21:00:00,744.759341132,32.8368479639,127.041288587,0.0,149.522181205,249.203635341,49.4731656089,47.282089719,2.19107588994
 07/28  22:00:00,349.356655087,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920783644,0.0,2.18920783644
 07/28  23:00:00,299.991895899,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906738579,0.0,2.18906738579
 07/28  24:00:00,287.769698086,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919579604,0.0,2.18919579604
 07/29  01:00:00,237.928969929,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905274973,0.0,2.18905274973
 07/29  02:00:00,237.928969863,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917951315,0.0,2.18917951315
 07/29  03:00:00,237.928969758,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903755262,0.0,2.18903755262
 07/29  04:00:00,250.151167555,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  05:00:00,274.596899807,0.0,0.0,0.0,24.9203635341,149.522181205,4.36250128924,0.0,4.36250128924
 07/29  06:00:00,382.250969452,35.1926048179,0.0,0.0,49.8407270682,199.362908273,103.844304948,101.653681659,2.19062328903
 07/29  07:00:00,521.667125678,32.8643881055,57.723513248,0.0,49.8407270682,199.362908273,58.0200307647,53.6533836241,4.36664714063
 07/29  08:00:00,933.549388526,34.6862841566,212.015293443,0.0,249.203635341,249.203635341,36.5023132684,32.130189593,4.37212367539
 07/29  09:00:00,954.795728853,35.5106688477,264.056886449,0.0,249.203635341,249.203635341,31.5772963235,22.8359775788,8.74131874471
 07/29  10:00:00,931.238970052,34.8445215009,285.678311912,0.0,249.203635341,249.203635341,20.7793246223,14.2232651965,6.55605942579
 07/29  11:00:00,956.058156595,33.0857470407,310.910421924,0.0,249.203635341,249.203635341,15.5583260849,6.81208178131,8.74624430357
 07/29  12:00:00,973.62478539,32.8485096257,328.71933709,0.0,249.203635341,249.203635341,8.26595621564,1.7078212145,6.55813500114
 07/29  13:00:00,974.416073418,33.1851864103,329.17550308,0.0,249.203635341,249.203635341,6.74259310147,0.186265038316,6.55632806315
 07/29  14:00:00,716.760197239,32.843729602,321.06652718,0.0,74.7610906023,174.442544739,6.695257588,0.147149634622,6.54810795338
 07/29  15:00:00,713.121191727,32.8400522846,318.390494323,0.0,74.7610906023,174.442544739,4.36966605708,0.0,4.36966605708
 07/29  16:00:00,775.79672307,34.1235210476,329.935024085,0.0,74.7610906023,174.442544739,4.37067077152,0.0,4.37067077152
 07/29  17:00:00,740.50168654,35.0377721057,331.823351526,0.0,24.9203635341,149.522181205,4.36093873208,0.0,4.36093873208
 07/29  18:00:00,615.608068094,22.6216038875,239.872014003,0.0,24.9203635341,149.522181205,2.19062873165,0.0,2.19062873165
 07/29  19:00:00,366.041396635,5.68067919318,65.5617994014,0.0,24.9203635341,149.522181205,2.19061109591,0.0,2.19061109591
 07/29  20:00:00,314.941578782,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066546674,0.0,2.19066546674
 07/29  21:00:00,299.041741027,0.0,0.0,0.0,24.9203635341,149.522181205,4.36364615898,0.0,4.36364615898
 07/29  22:00:00,274.595563394,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922587118,0.0,2.18922587118
 07/29  23:00:00,250.15116766,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908380004,0.0,2.18908380004
 07/29  24:00:00,237.928969867,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921025231,0.0,2.18921025231
 07/30  01:00:00,237.928523225,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  02:00:00,237.928523657,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833967054,0.0,2.18833967054
 07/30  03:00:00,237.928523983,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835985844,0.0,2.18835985844
 07/30  04:00:00,250.15072162,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837994153,0.0,2.18837994153
 07/30  05:00:00,274.596452868,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065955765,0.0,2.19065955765
 07/30  06:00:00,272.221908357,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848375357,0.0,2.18848375357
 07/30  07:00:00,482.346948603,15.522770029,137.098344401,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  08:00:00,542.499148552,21.1163990263,178.249372674,0.0,24.9203635341,149.522181205,2.18848187483,0.0,2.18848187483
 07/30  09:00:00,583.141312332,26.3930575432,234.051249427,0.0,24.9203635341,149.522181205,2.18850172461,0.0,2.18850172461
 07/30  10:00:00,473.286114533,21.204063032,192.38984632,0.0,24.9203635341,149.522181205,2.18852152981,0.0,2.18852152981
 07/30  11:00:00,550.008824942,25.8604839347,248.892429956,0.0,24.9203635341,149.522181205,2.18993808703,0.0,2.18993808703
 07/30  12:00:00,498.383208116,19.0584679029,204.167591669,0.0,24.9203635341,149.522181205,2.18994822238,0.0,2.18994822238
 07/30  13:00:00,505.204158886,21.3670000195,217.132459066,0.0,24.9203635341,149.522181205,2.19206324756,0.0,2.19206324756
 07/30  14:00:00,459.871764147,15.660443104,174.942174365,0.0,24.9203635341,149.522181205,2.18992610018,0.0,2.18992610018
 07/30  15:00:00,459.438104934,14.026498817,171.699955159,0.0,24.9203635341,149.522181205,2.18850772815,0.0,2.18850772815
 07/30  16:00:00,440.89609393,11.5373475549,132.116326353,0.0,24.9203635341,149.522181205,2.1884723271,0.0,2.1884723271
 07/30  17:00:00,366.553985373,1.03254806204,44.4281814918,0.0,24.9203635341,149.522181205,2.18850328607,0.0,2.18850328607
 07/30  18:00:00,454.191782184,13.1421513033,115.545235559,0.0,24.9203635341,149.522181205,2.1884564141,0.0,2.1884564141
 07/30  19:00:00,272.221908006,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  20:00:00,314.940241858,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883649922,0.0,2.1883649922
 07/30  21:00:00,299.040848504,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058558165,0.0,2.19058558165
 07/30  22:00:00,274.595117352,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835776855,0.0,2.18835776855
 07/30  23:00:00,250.15072183,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837767285,0.0,2.18837767285
 07/30  24:00:00,237.928523598,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839754381,0.0,2.18839754381
 07/31  01:00:00,287.769694983,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/31  02:00:00,287.769694976,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918680559,0.0,2.18918680559
 07/31  03:00:00,287.769695057,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904190558,0.0,2.18904190558
 07/31  04:00:00,299.991892947,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916511967,0.0,2.18916511967
 07/31  05:00:00,349.357987844,0.0,0.0,0.0,49.8407270682,199.362908273,4.36247913539,0.0,4.36247913539
 07/31  06:00:00,707.982269582,35.2042170187,259.275402855,0.0,49.8407270682,199.362908273,15.3562432712,13.1656787503,2.19056452095
 07/31  07:00:00,831.231301241,33.8715830288,258.249729067,0.0,149.522181205,199.362908273,17.3351557728,10.7777558625,6.55739991033
 07/31  08:00:00,1407.99769274,38.1428323482,280.694969965,0.0,448.566543614,448.566543614,13.1585112819,0.0,13.1585112819
 07/31  09:00:00,1390.40032465,43.4614919978,293.22814054,0.0,448.566543614,448.566543614,13.1693739438,0.0,13.1693739438
 07/31  10:00:00,1338.97705253,46.6484443144,287.108778319,0.0,448.566543614,448.566543614,13.1757653728,0.0,13.1757653728
 07/31  11:00:00,1333.90623347,47.793975086,280.692496899,0.0,448.566543614,448.566543614,17.6108720124,0.0,17.6108720124
 07/31  12:00:00,1287.0606601,40.6180888425,290.855620156,0.0,448.566543614,398.725816546,19.8731926233,0.0,19.8731926233
 07/31  13:00:00,1335.11651598,49.7225517375,280.01904798,0.0,448.566543614,448.566543614,17.6504214823,0.0,17.6504214823
 07/31  14:00:00,1335.12680282,52.6337831017,277.773745286,0.0,448.566543614,448.566543614,13.1555260904,0.0,13.1555260904
 07/31  15:00:00,1345.89320147,48.8047398785,290.192973843,0.0,448.566543614,448.566543614,10.9628544804,0.0,10.9628544804
 07/31  16:00:00,1407.07285891,52.2275873371,296.172539074,0.0,448.566543614,448.566543614,15.3963722303,0.0,15.3963722303
 07/31  17:00:00,1283.71939835,49.3862519678,287.515766559,0.0,348.885089477,398.725816546,8.75396649737,0.0,8.75396649737
 07/31  18:00:00,1088.79862758,40.9133789425,303.18858418,0.0,249.203635341,299.044362409,8.74043839841,0.0,8.74043839841
 07/31  19:00:00,1068.64017119,35.8658547979,314.313363073,0.0,249.203635341,299.044362409,4.37145943485,0.0,4.37145943485
 07/31  20:00:00,960.33218626,33.019029634,311.11093656,0.0,149.522181205,249.203635341,6.55227608805,0.0,6.55227608805
 07/31  21:00:00,909.405779615,32.8734711025,283.81888071,0.0,149.522181205,249.203635341,4.36224315643,0.0,4.36224315643
 07/31  22:00:00,349.356652034,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/31  23:00:00,299.991892884,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918153301,0.0,2.18918153301
 07/31  24:00:00,287.769695142,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903649502,0.0,2.18903649502
 08/01  01:00:00,287.769694371,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891580314,0.0,2.1891580314
 08/01  02:00:00,287.769694442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901180757,0.0,2.18901180757
 08/01  03:00:00,287.769694438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913355133,0.0,2.18913355133
 08/01  04:00:00,299.991892315,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898722179,0.0,2.18898722179
 08/01  05:00:00,349.357985921,0.0,0.0,0.0,49.8407270682,199.362908273,2.19125984498,0.0,2.19125984498
 08/01  06:00:00,737.711712533,37.0914178908,285.993835018,0.0,49.8407270682,199.362908273,6.03215294237,1.67103802565,4.36111491672
 08/01  07:00:00,874.967344134,32.8368479639,300.036943056,0.0,149.522181205,199.362908273,6.55597857147,0.0,6.55597857147
 08/01  08:00:00,1441.07449213,37.6117195833,312.025446677,0.0,448.566543614,448.566543614,10.9689931431,0.0,10.9689931431
 08/01  09:00:00,1424.68118929,43.227170624,325.162731888,0.0,448.566543614,448.566543614,15.0588649309,0.0,15.0588649309
 08/01  10:00:00,1365.85295257,48.5486005336,307.84321534,0.0,448.566543614,448.566543614,13.4841381273,0.0,13.4841381273
 08/01  11:00:00,1361.63115336,49.5963429248,303.488790466,0.0,448.566543614,448.566543614,15.4100182569,0.0,15.4100182569
 08/01  12:00:00,1311.86870422,44.4865410057,307.642635655,0.0,448.566543614,398.725816546,19.8762981042,0.0,19.8762981042
 08/01  13:00:00,1357.17637079,52.458692634,294.905260389,0.0,448.566543614,448.566543614,19.8545625319,0.0,19.8545625319
 08/01  14:00:00,1356.05628986,53.9855210192,292.578555545,0.0,448.566543614,448.566543614,10.9637950259,0.0,10.9637950259
 08/01  15:00:00,1358.43037158,58.0229532736,290.945296071,0.0,448.566543614,448.566543614,13.1523375134,0.0,13.1523375134
 08/01  16:00:00,1421.95254932,56.1497162846,308.186849671,0.0,448.566543614,448.566543614,15.3964859746,0.0,15.3964859746
 08/01  17:00:00,1330.34405457,43.4742853453,343.811739359,0.0,348.885089477,398.725816546,8.75477213887,0.0,8.75477213887
 08/01  18:00:00,1107.84068513,34.5384909449,330.434579025,0.0,249.203635341,299.044362409,8.45609091999,0.0,8.45609091999
 08/01  19:00:00,1075.8965315,33.7057507451,323.635236219,0.0,249.203635341,299.044362409,4.65577144882,0.0,4.65577144882
 08/01  20:00:00,972.278736987,33.0537941361,326.593166544,0.0,149.522181205,249.203635341,6.55297870794,0.0,6.55297870794
 08/01  21:00:00,950.20960417,32.879028015,322.13325811,0.0,149.522181205,249.203635341,2.19099839357,0.0,2.19099839357
 08/01  22:00:00,349.356651287,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913921542,0.0,2.18913921542
 08/01  23:00:00,299.991892155,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912587364,0.0,2.18912587364
 08/01  24:00:00,287.76969446,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897942949,0.0,2.18897942949
 08/02  01:00:00,287.769693605,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909925853,0.0,2.18909925853
 08/02  02:00:00,287.769693687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921932802,0.0,2.18921932802
 08/02  03:00:00,287.769693537,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907181648,0.0,2.18907181648
 08/02  04:00:00,299.991891334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919186675,0.0,2.18919186675
 08/02  05:00:00,349.357984458,0.0,0.0,0.0,49.8407270682,199.362908273,2.19106452866,0.0,2.19106452866
 08/02  06:00:00,751.13435599,37.165142494,299.384183392,0.0,49.8407270682,199.362908273,15.4456572819,13.2551162558,2.19054102609
 08/02  07:00:00,880.151210483,33.4050475846,305.025937328,0.0,149.522181205,199.362908273,16.2769301448,9.71964030588,6.55728983887
 08/02  08:00:00,1459.168691,43.0317231305,323.038033462,0.0,448.566543614,448.566543614,13.1618932648,0.0,13.1618932648
 08/02  09:00:00,1413.67290392,49.4230944681,306.143565377,0.0,448.566543614,448.566543614,13.1731803799,0.0,13.1731803799
 08/02  10:00:00,1358.62050351,51.8652450348,298.82938326,0.0,448.566543614,448.566543614,13.1795068623,0.0,13.1795068623
 08/02  11:00:00,1357.61579362,51.8157668052,298.555745337,0.0,448.566543614,448.566543614,17.6107816741,0.0,17.6107816741
 08/02  12:00:00,1307.56640461,46.8238342962,303.382742501,0.0,448.566543614,398.725816546,19.8779653387,0.0,19.8779653387
 08/02  13:00:00,1359.47038755,50.8133257122,301.646712291,0.0,448.566543614,448.566543614,19.855511822,0.0,19.855511822
 08/02  14:00:00,1356.67683238,51.0738023422,299.25447424,0.0,448.566543614,448.566543614,10.9683185925,0.0,10.9683185925
 08/02  15:00:00,1356.36205264,51.6610991223,297.85990897,0.0,448.566543614,448.566543614,10.9627950104,0.0,10.9627950104
 08/02  16:00:00,1405.05164882,50.7203782723,298.40411569,0.0,448.566543614,448.566543614,15.3962181699,0.0,15.3962181699
 08/02  17:00:00,1300.30784282,42.2995613734,312.733043414,0.0,348.885089477,398.725816546,10.9384587649,0.000108466980071,10.9383502979
 08/02  18:00:00,1124.30253263,36.1489016135,341.175933506,0.0,249.203635341,299.044362409,6.56021633535,0.0,6.56021633535
 08/02  19:00:00,1106.82226732,34.9801749263,350.377931204,0.0,249.203635341,299.044362409,6.54765239401,0.0,6.54765239401
 08/02  20:00:00,998.701710482,32.877995554,343.203585528,0.0,149.522181205,249.203635341,4.3751599436,0.0,4.3751599436
 08/02  21:00:00,962.028454246,32.8368479639,332.743761595,0.0,149.522181205,249.203635341,4.36225756559,0.0,4.36225756559
 08/02  22:00:00,349.356650351,0.0,0.0,0.0,49.8407270682,199.362908273,2.18906003001,0.0,2.18906003001
 08/02  23:00:00,299.991891243,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917999639,0.0,2.18917999639
 08/02  24:00:00,287.76969333,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903233708,0.0,2.18903233708
 08/03  01:00:00,287.769692624,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/03  02:00:00,287.769692637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915018894,0.0,2.18915018894
 08/03  03:00:00,287.769692773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900147729,0.0,2.18900147729
 08/03  04:00:00,299.991890624,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912034673,0.0,2.18912034673
 08/03  05:00:00,349.357984081,0.0,0.0,0.0,49.8407270682,199.362908273,4.36236548257,0.0,4.36236548257
 08/03  06:00:00,744.943239607,37.2443716581,293.766588622,0.0,49.8407270682,199.362908273,14.6280481084,12.4375447582,2.19050335022
 08/03  07:00:00,867.984236709,33.7412673159,292.30501198,0.0,149.522181205,199.362908273,13.5967057396,7.03958887304,6.55711686652
 08/03  08:00:00,1453.84059879,43.6670299229,317.317655826,0.0,448.566543614,448.566543614,13.1576555421,0.0,13.1576555421
 08/03  09:00:00,1424.49558595,49.3197665807,315.998594989,0.0,448.566543614,448.566543614,13.1683111017,0.0,13.1683111017
 08/03  10:00:00,1360.87484051,52.1535937022,297.931309006,0.0,448.566543614,448.566543614,13.1744987403,0.0,13.1744987403
 08/03  11:00:00,1360.7774476,51.9821323706,298.0728937,0.0,448.566543614,448.566543614,15.4120614341,0.0,15.4120614341
 08/03  12:00:00,1311.42613615,46.4524046237,304.181544006,0.0,448.566543614,398.725816546,21.7192462626,0.0,21.7192462626
 08/03  13:00:00,1359.27835129,54.3737984653,294.490258255,0.0,448.566543614,448.566543614,18.0142622959,0.0,18.0142622959
 08/03  14:00:00,1355.99728277,55.7451351658,290.42583024,0.0,448.566543614,448.566543614,13.1533970225,0.0,13.1533970225
 08/03  15:00:00,1356.97563352,60.5328466531,286.381863686,0.0,448.566543614,448.566543614,10.964121296,0.0,10.964121296
 08/03  16:00:00,1410.55407229,67.3345632058,284.725866128,0.0,448.566543614,448.566543614,15.3955106165,0.0,15.3955106165
 08/03  17:00:00,1294.40182026,58.8376244751,289.725772398,0.0,348.885089477,398.725816546,8.75481451072,0.0,8.75481451072
 08/03  18:00:00,1095.9145521,42.554997472,305.970807103,0.0,249.203635341,299.044362409,8.74076865312,0.0,8.74076865312
 08/03  19:00:00,1081.3202519,38.847718126,319.467362852,0.0,249.203635341,299.044362409,4.37219872471,0.0,4.37219872471
 08/03  20:00:00,1000.89476056,33.916417787,342.232462099,0.0,149.522181205,249.203635341,6.55233172405,0.0,6.55233172405
 08/03  21:00:00,980.987239126,33.2641789112,347.468987661,0.0,149.522181205,249.203635341,2.19115497273,0.0,2.19115497273
 08/03  22:00:00,349.356649661,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916258875,0.0,2.18916258875
 08/03  23:00:00,345.921583012,0.826038449635,25.6936314972,0.0,24.9203635341,199.362908273,2.18901260878,0.0,2.18901260878
 08/03  24:00:00,309.264740486,0.413019224818,11.3869328315,0.0,24.9203635341,199.362908273,2.18913224046,0.0,2.18913224046
 08/04  01:00:00,287.769692278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898112779,0.0,2.18898112779
 08/04  02:00:00,287.769692223,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909884007,0.0,2.18909884007
 08/04  03:00:00,287.769692312,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921622745,0.0,2.18921622745
 08/04  04:00:00,299.991889961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906645056,0.0,2.18906645056
 08/04  05:00:00,349.35798212,0.0,0.0,0.0,49.8407270682,199.362908273,2.19120125707,0.0,2.19120125707
 08/04  06:00:00,759.418260761,39.2437274538,297.959654513,0.0,49.8407270682,199.362908273,2.78406826935,0.593480006561,2.19058826279
 08/04  07:00:00,889.24526517,34.0630237784,308.119464387,0.0,149.522181205,199.362908273,6.55701052649,0.0,6.55701052649
 08/04  08:00:00,1451.74920997,51.735982744,303.669684521,0.0,448.566543614,448.566543614,13.1624256733,0.0,13.1624256733
 08/04  09:00:00,1411.31086304,58.2650636169,293.421495505,0.0,448.566543614,448.566543614,13.1735818878,0.0,13.1735818878
 08/04  10:00:00,1365.4632859,59.3348827867,296.89320798,0.0,448.566543614,448.566543614,13.1798036334,0.0,13.1798036334
 08/04  11:00:00,1361.68104117,57.7230636653,296.238710468,0.0,448.566543614,448.566543614,17.6109059287,0.0,17.6109059287
 08/04  12:00:00,1306.64814034,52.4195001834,296.821092384,0.0,448.566543614,398.725816546,19.8778099104,0.0,19.8778099104
 08/04  13:00:00,1361.83259113,61.9222261217,293.558453007,0.0,448.566543614,448.566543614,19.8551453686,0.0,19.8551453686
 08/04  14:00:00,1361.33955764,63.6073115082,292.314977537,0.0,448.566543614,448.566543614,10.9681329063,0.0,10.9681329063
 08/04  15:00:00,1363.01770858,66.8842252963,291.003002808,0.0,448.566543614,448.566543614,10.961741256,0.0,10.961741256
 08/04  16:00:00,1413.32742431,68.5851191296,291.03968983,0.0,448.566543614,448.566543614,15.3945896975,0.0,15.3945896975
 08/04  17:00:00,1291.12225305,55.7979600883,293.971116157,0.0,348.885089477,398.725816546,10.9385942538,0.0,10.9385942538
 08/04  18:00:00,1095.92664514,39.8381136535,311.430272966,0.0,249.203635341,299.044362409,6.56100270616,0.0,6.56100270616
 08/04  19:00:00,1085.30332035,37.8265628253,325.79182896,0.0,249.203635341,299.044362409,6.5479563225,0.0,6.5479563225
 08/04  20:00:00,1001.39859894,34.0855535,342.958348514,0.0,149.522181205,249.203635341,4.37538609606,0.0,4.37538609606
 08/04  21:00:00,971.682762745,33.2564197316,338.485776279,0.0,149.522181205,249.203635341,4.36208491399,0.0,4.36208491399
 08/04  22:00:00,349.356649011,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897355073,0.0,2.18897355073
 08/04  23:00:00,299.991889753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909111024,0.0,2.18909111024
 08/04  24:00:00,366.042393955,1.23905767445,47.9905278419,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/05  01:00:00,237.928964312,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892073049,0.0,2.1892073049
 08/05  02:00:00,237.928964358,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905661528,0.0,2.18905661528
 08/05  03:00:00,237.928964499,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917296469,0.0,2.18917296469
 08/05  04:00:00,250.151162356,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902218541,0.0,2.18902218541
 08/05  05:00:00,274.596891413,0.0,0.0,0.0,24.9203635341,149.522181205,4.36215605078,0.0,4.36215605078
 08/05  06:00:00,766.220899288,38.8857037703,308.491604536,0.0,49.8407270682,199.362908273,2.41751049819,0.226934040216,2.19057645797
 08/05  07:00:00,798.888450775,34.4712455209,319.190998788,0.0,49.8407270682,199.362908273,4.36647619754,0.0,4.36647619754
 08/05  08:00:00,1063.11273238,38.6045731597,327.023359164,0.0,249.203635341,249.203635341,4.37227227113,0.0,4.37227227113
 08/05  09:00:00,1021.26010481,40.4368864924,319.878308865,0.0,249.203635341,249.203635341,8.74046532716,0.0,8.74046532716
 08/05  10:00:00,969.326882686,40.3170745073,316.954579382,0.0,249.203635341,249.203635341,6.55565733692,0.0,6.55565733692
 08/05  11:00:00,966.064442337,39.3368477201,314.670587394,0.0,249.203635341,249.203635341,6.56438377906,0.0,6.56438377906
 08/05  12:00:00,963.384273073,39.5108279311,311.817771842,0.0,249.203635341,249.203635341,8.73743431501,0.0,8.73743431501
 08/05  13:00:00,961.59333385,39.9166744915,309.62143088,0.0,249.203635341,249.203635341,6.55654408434,0.0,6.55654408434
 08/05  14:00:00,712.942695405,37.2335299936,312.859348898,0.0,74.7610906023,174.442544739,4.37160672818,0.0,4.37160672818
 08/05  15:00:00,715.607489837,37.4612099497,315.29735186,0.0,74.7610906023,174.442544739,6.54384463068,0.0,6.54384463068
 08/05  16:00:00,763.773831066,40.0042380817,312.031429656,0.0,74.7610906023,174.442544739,4.37092163639,0.0,4.37092163639
 08/05  17:00:00,728.820618087,39.2000237184,315.980039779,0.0,24.9203635341,149.522181205,2.19063197575,0.0,2.19063197575
 08/05  18:00:00,617.206267121,20.5993036346,244.938003926,0.0,24.9203635341,149.522181205,2.19060824794,0.0,2.19060824794
 08/05  19:00:00,613.786711883,20.3129650291,251.355781852,0.0,24.9203635341,149.522181205,4.36126334123,0.0,4.36126334123
 08/05  20:00:00,384.498433574,1.15645382949,32.7126551114,0.0,24.9203635341,149.522181205,2.19063617984,0.0,2.19063617984
 08/05  21:00:00,320.724002176,0.413019224818,11.5677954898,0.0,24.9203635341,149.522181205,2.191747636,0.0,2.191747636
 08/05  22:00:00,317.669364148,0.826038449635,22.8448556014,0.0,24.9203635341,149.522181205,2.18916372765,0.0,2.18916372765
 08/05  23:00:00,250.151162357,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890783373,0.0,2.1890783373
 08/05  24:00:00,237.928964673,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919452701,0.0,2.18919452701
 08/06  01:00:00,237.928520005,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846035142,0.0,2.18846035142
 08/06  02:00:00,237.928519714,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847160351,0.0,2.18847160351
 08/06  03:00:00,237.928519223,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  04:00:00,250.150717563,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848279728,0.0,2.18848279728
 08/06  05:00:00,274.596446012,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032180293,0.0,2.19032180293
 08/06  06:00:00,272.221904451,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884580709,0.0,2.1884580709
 08/06  07:00:00,541.119299732,17.0911886278,175.830106977,0.0,24.9203635341,149.522181205,2.18847014687,0.0,2.18847014687
 08/06  08:00:00,670.868628139,26.180113185,274.877103165,0.0,24.9203635341,149.522181205,2.18848133185,0.0,2.18848133185
 08/06  09:00:00,597.198301495,21.290478641,245.335229821,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  10:00:00,610.679517906,26.5429867395,299.259830966,0.0,24.9203635341,149.522181205,2.18849248648,0.0,2.18849248648
 08/06  11:00:00,565.761858172,21.1208734899,263.043142497,0.0,24.9203635341,149.522181205,2.1898896571,0.0,2.1898896571
 08/06  12:00:00,622.964705599,26.2510548289,311.943437299,0.0,24.9203635341,149.522181205,2.18991116698,0.0,2.18991116698
 08/06  13:00:00,568.084134019,21.2214859883,265.284149977,0.0,24.9203635341,149.522181205,4.3639883351,0.0,4.3639883351
 08/06  14:00:00,619.13527083,25.5325425131,308.914820976,0.0,24.9203635341,149.522181205,2.18991166061,0.0,2.18991166061
 08/06  15:00:00,294.379535297,1.23905767445,52.7858326767,0.0,24.9203635341,149.522181205,2.18848512911,0.0,2.18848512911
 08/06  16:00:00,298.758657278,0.619528837226,23.5469481805,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  17:00:00,388.635642569,1.44556728686,56.4295694774,0.0,24.9203635341,149.522181205,2.18831913435,0.0,2.18831913435
 08/06  18:00:00,296.666300229,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844108092,0.0,2.18844108092
 08/06  19:00:00,481.580792956,13.0361966353,154.667463807,0.0,24.9203635341,149.522181205,2.18847462776,0.0,2.18847462776
 08/06  20:00:00,323.483903845,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  21:00:00,299.040841762,0.0,0.0,0.0,24.9203635341,149.522181205,4.36100767516,0.0,4.36100767516
 08/06  22:00:00,274.595112649,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  23:00:00,250.150717478,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832541575,0.0,2.18832541575
 08/06  24:00:00,237.928520018,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833664975,0.0,2.18833664975
 08/07  01:00:00,287.769690737,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889749768,0.0,2.1889749768
 08/07  02:00:00,287.769690606,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908956856,0.0,2.18908956856
 08/07  03:00:00,287.769690623,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920385501,0.0,2.18920385501
 08/07  04:00:00,299.991888212,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905141982,0.0,2.18905141982
 08/07  05:00:00,349.357979995,0.0,0.0,0.0,49.8407270682,199.362908273,2.19131838287,0.0,2.19131838287
 08/07  06:00:00,743.185551126,37.1978335828,294.423490492,0.0,49.8407270682,199.362908273,11.4000938346,9.20970979237,2.19038404226
 08/07  07:00:00,859.435916879,33.940054094,287.45355961,0.0,149.522181205,199.362908273,12.5750347685,6.01819282058,6.55684194792
 08/07  08:00:00,1449.40080177,45.8670309902,311.680554016,0.0,448.566543614,448.566543614,13.1602755197,0.0,13.1602755197
 08/07  09:00:00,1419.85689441,52.9036452031,308.305335488,0.0,448.566543614,448.566543614,13.1713080908,0.0,13.1713080908
 08/07  10:00:00,1363.49245205,54.6728101947,300.125987686,0.0,448.566543614,448.566543614,13.177365871,0.0,13.177365871
 08/07  11:00:00,1357.76845365,54.930792785,295.47852136,0.0,448.566543614,448.566543614,17.6105081585,0.0,17.6105081585
 08/07  12:00:00,1306.1913234,49.8183545234,299.048869696,0.0,448.566543614,398.725816546,19.873492657,0.0,19.873492657
 08/07  13:00:00,1355.79093622,58.4120575109,290.452026218,0.0,448.566543614,448.566543614,17.6499088136,0.0,17.6499088136
 08/07  14:00:00,1354.57692741,60.2353246076,287.524710778,0.0,448.566543614,448.566543614,13.1553722739,0.0,13.1553722739
 08/07  15:00:00,1358.82909114,64.6215025284,287.483750367,0.0,448.566543614,448.566543614,10.9624892139,0.0,10.9624892139
 08/07  16:00:00,1411.89701353,69.5512739601,287.061302407,0.0,448.566543614,448.566543614,15.3951623812,0.0,15.3951623812
 08/07  17:00:00,1290.9624259,58.2803689561,289.51087589,0.0,348.885089477,398.725816546,8.75335301221,0.0,8.75335301221
 08/07  18:00:00,1093.63491342,46.2246682734,300.872019978,0.0,249.203635341,299.044362409,8.7407716541,0.0,8.7407716541
 08/07  19:00:00,1076.76222907,41.1870505956,312.570014108,0.0,249.203635341,299.044362409,4.37196775819,0.0,4.37196775819
 08/07  20:00:00,988.507285214,33.9092756909,329.852137762,0.0,149.522181205,249.203635341,6.55206855118,0.0,6.55206855118
 08/07  21:00:00,942.452111593,33.1106759447,314.508889919,0.0,149.522181205,249.203635341,2.19099214094,0.0,2.19099214094
 08/07  22:00:00,349.356647417,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919425681,0.0,2.18919425681
 08/07  23:00:00,299.991888351,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898703187,0.0,2.18898703187
 08/07  24:00:00,287.76969058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910147833,0.0,2.18910147833
 08/08  01:00:00,287.769690299,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894809982,0.0,2.18894809982
 08/08  02:00:00,287.769690227,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906193647,0.0,2.18906193647
 08/08  03:00:00,287.769690295,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917546582,0.0,2.18917546582
 08/08  04:00:00,299.991888043,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902231117,0.0,2.18902231117
 08/08  05:00:00,349.357979003,0.0,0.0,0.0,49.8407270682,199.362908273,2.19100870464,0.0,2.19100870464
 08/08  06:00:00,734.443686175,38.1248756399,277.367814352,0.0,49.8407270682,199.362908273,2.19053004284,0.0,2.19053004284
 08/08  07:00:00,862.028720966,33.5625523075,280.989648076,0.0,149.522181205,199.362908273,8.73458764318,0.0,8.73458764318
 08/08  08:00:00,1450.40523786,49.8938577735,304.16784863,0.0,448.566543614,448.566543614,10.9719477234,0.0,10.9719477234
 08/08  09:00:00,1410.10727736,56.6453346119,293.783675517,0.0,448.566543614,448.566543614,13.1743244012,0.0,13.1743244012
