Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/08  10:00:00,1360.66220969,58.4828366108,291.599219579,0.0,448.566543614,448.566543614,15.3739590916,0.0,15.3739590916
 08/08  11:00:00,1359.57156105,58.538549414,291.561544201,0.0,448.566543614,448.566543614,15.4077753194,0.0,15.4077753194
 08/08  12:00:00,1307.70966543,52.3687398785,296.47847935,0.0,448.566543614,398.725816546,19.8696266376,0.0,19.8696266376
 08/08  13:00:00,1358.45061653,60.6259836415,289.311605752,0.0,448.566543614,448.566543614,19.8549631868,0.0,19.8549631868
 08/08  14:00:00,1357.65107515,62.8571626489,287.207700006,0.0,448.566543614,448.566543614,10.9680595521,0.0,10.9680595521
 08/08  15:00:00,1357.19313816,66.4357466381,283.206148556,0.0,448.566543614,448.566543614,10.9615689221,0.0,10.9615689221
 08/08  16:00:00,1405.36379433,67.6533768407,279.634681976,0.0,448.566543614,448.566543614,15.3940397553,0.0,15.3940397553
 08/08  17:00:00,1298.41838118,49.7054507467,302.142076941,0.0,348.885089477,398.725816546,10.9382312142,0.0,10.9382312142
 08/08  18:00:00,1109.94680119,39.2002992701,323.294278204,0.0,249.203635341,299.044362409,6.56075916184,0.0,6.56075916184
 08/08  19:00:00,1089.77864883,36.0129196126,330.920341849,0.0,249.203635341,299.044362409,6.54771100157,0.0,6.54771100157
 08/08  20:00:00,965.383386501,33.2271084534,311.168402334,0.0,149.522181205,249.203635341,4.37519243374,0.0,4.37519243374
 08/08  21:00:00,931.784824309,32.9926595727,302.33645476,0.0,149.522181205,249.203635341,4.36231683564,0.0,4.36231683564
 08/08  22:00:00,349.356646902,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915202021,0.0,2.18915202021
 08/08  23:00:00,299.991887707,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889987861,0.0,2.1889987861
 08/08  24:00:00,287.769689911,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/09  01:00:00,287.76968956,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911175531,0.0,2.18911175531
 08/09  02:00:00,287.769689746,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895798185,0.0,2.18895798185
 08/09  03:00:00,287.76968975,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907104554,0.0,2.18907104554
 08/09  04:00:00,299.99188768,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918382033,0.0,2.18918382033
 08/09  05:00:00,349.357979054,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102949273,0.0,2.19102949273
 08/09  06:00:00,752.515769053,38.1429678338,292.291875713,0.0,49.8407270682,199.362908273,4.90804097696,0.547166853544,4.36087412342
 08/09  07:00:00,862.70341716,32.8368479639,291.930011053,0.0,149.522181205,199.362908273,11.3732953596,4.81700529299,6.55629006662
 08/09  08:00:00,1421.10934999,39.292665675,294.330308869,0.0,448.566543614,448.566543614,10.9673227724,0.0,10.9673227724
 08/09  09:00:00,1389.74480596,41.1713256742,298.119563281,0.0,448.566543614,448.566543614,15.3660139294,0.0,15.3660139294
 08/09  10:00:00,1332.51308315,41.5692405958,290.788884848,0.0,448.566543614,448.566543614,13.1718773836,0.0,13.1718773836
 08/09  11:00:00,1326.71911073,41.9195124516,286.444595664,0.0,448.566543614,448.566543614,15.4085403412,0.0,15.4085403412
 08/09  12:00:00,1128.69641278,38.1210289291,146.525378862,0.0,448.566543614,398.725816546,20.0336710837,0.160320264041,19.8733508197
 08/09  13:00:00,1145.58129852,42.1985420783,109.869610518,0.0,448.566543614,448.566543614,19.8534580388,0.0,19.8534580388
 08/09  14:00:00,1196.55815538,43.8756994825,158.038247723,0.0,448.566543614,448.566543614,10.9651857294,0.0,10.9651857294
 08/09  15:00:00,1287.1253138,45.6897765106,244.196784924,0.0,448.566543614,448.566543614,13.149733641,0.0,13.149733641
 08/09  16:00:00,1367.53056768,46.8527504456,273.350036329,0.0,448.566543614,448.566543614,15.3948412257,0.0,15.3948412257
 08/09  17:00:00,1255.44520079,40.6105467882,279.335264449,0.0,348.885089477,398.725816546,8.75456913612,0.0,8.75456913612
 08/09  18:00:00,1049.50819941,33.2327534911,279.15878992,0.0,249.203635341,299.044362409,6.56040745393,0.0,6.56040745393
 08/09  19:00:00,1005.40150055,32.8628929994,262.31744714,0.0,249.203635341,299.044362409,6.82292871348,0.274788606199,6.54814010728
 08/09  20:00:00,806.163548226,32.8368479639,164.179159379,0.0,149.522181205,249.203635341,30.3944797108,23.8431966444,6.5512830664
 08/09  21:00:00,696.390312844,32.8368479639,80.9107537209,0.0,149.522181205,249.203635341,48.8062151264,46.614945492,2.19126963445
 08/09  22:00:00,349.356646799,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899829633,0.0,2.18899829633
 08/09  23:00:00,299.991887613,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911119201,0.0,2.18911119201
 08/09  24:00:00,287.769689822,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895733974,0.0,2.18895733974
 08/10  01:00:00,287.769689302,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906945378,0.0,2.18906945378
 08/10  02:00:00,287.769689295,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  03:00:00,287.769689282,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918165627,0.0,2.18918165627
 08/10  04:00:00,299.991887152,0.0,0.0,0.0,24.9203635341,199.362908273,2.189027397,0.0,2.189027397
 08/10  05:00:00,349.357978921,0.0,0.0,0.0,49.8407270682,199.362908273,4.36227169323,0.0,4.36227169323
 08/10  06:00:00,543.094570335,36.7975001215,90.9279443155,0.0,49.8407270682,199.362908273,63.1410204741,60.9507293325,2.19029114155
 08/10  07:00:00,682.58694947,32.8368479639,118.083018771,0.0,149.522181205,199.362908273,42.5951149215,36.0386242663,6.55649065525
 08/10  08:00:00,1288.97301103,35.6150287595,172.291346693,0.0,448.566543614,448.566543614,16.1059693918,2.94558266255,13.1603867292
 08/10  09:00:00,1360.89357518,38.8461566891,273.508903396,0.0,448.566543614,448.566543614,13.8680911511,0.698037618309,13.1700535328
 08/10  10:00:00,1332.06395347,41.707140807,287.350496173,0.0,448.566543614,448.566543614,13.185314863,0.0111972429957,13.17411762
 08/10  11:00:00,1347.83323548,43.4536440442,299.775372937,0.0,448.566543614,448.566543614,15.4111072173,0.0,15.4111072173
 08/10  12:00:00,1307.29645361,40.8269870114,310.297247926,0.0,448.566543614,398.725816546,19.8764912564,0.0,19.8764912564
 08/10  13:00:00,1379.31810808,47.2252575229,323.990171272,0.0,448.566543614,448.566543614,19.85384769,0.0,19.85384769
 08/10  14:00:00,1387.04116706,46.8198651542,332.556484062,0.0,448.566543614,448.566543614,10.9635651028,0.0,10.9635651028
 08/10  15:00:00,1384.10580433,49.4220940747,327.311875444,0.0,448.566543614,448.566543614,13.1517527309,0.0,13.1517527309
 08/10  16:00:00,1435.84342705,50.4926016006,329.244452437,0.0,448.566543614,448.566543614,15.3950287575,0.0,15.3950287575
 08/10  17:00:00,1326.24284756,42.9031452486,340.636853843,0.0,348.885089477,398.725816546,8.75462226746,0.0,8.75462226746
 08/10  18:00:00,1100.60094399,33.7150893428,324.927339819,0.0,249.203635341,299.044362409,6.56087533907,0.0,6.56087533907
 08/10  19:00:00,1059.91195094,33.1139815127,310.583565823,0.0,249.203635341,299.044362409,6.54774856938,0.0,6.54774856938
 08/10  20:00:00,951.810185954,32.8368479639,301.806007059,0.0,149.522181205,249.203635341,7.57003066148,1.01778650235,6.55224415913
 08/10  21:00:00,926.100149526,32.8368479639,300.527998952,0.0,149.522181205,249.203635341,12.3097479211,10.1185661069,2.19118181424
 08/10  22:00:00,349.356646633,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918413318,0.0,2.18918413318
 08/10  23:00:00,299.991887458,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916226923,0.0,2.18916226923
 08/10  24:00:00,287.769689607,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890079613,0.0,2.1890079613
 08/11  01:00:00,287.769689281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911958927,0.0,2.18911958927
 08/11  02:00:00,287.769689268,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896488068,0.0,2.18896488068
 08/11  03:00:00,287.769689075,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907682704,0.0,2.18907682704
 08/11  04:00:00,299.991886864,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/11  05:00:00,349.357977876,0.0,0.0,0.0,49.8407270682,199.362908273,4.36249463713,0.0,4.36249463713
 08/11  06:00:00,578.502207987,36.8148424284,125.634548176,0.0,49.8407270682,199.362908273,45.5695497618,43.3789447578,2.190605004
 08/11  07:00:00,769.317260932,32.9225481866,201.661129684,0.0,149.522181205,199.362908273,34.7838319014,28.2266893329,6.55714256842
 08/11  08:00:00,1397.18388745,39.10496459,271.339245749,0.0,448.566543614,448.566543614,14.7481631234,1.58903626413,13.1591268593
 08/11  09:00:00,1384.78125411,43.0115845087,287.944372359,0.0,448.566543614,448.566543614,13.397920743,0.227874545229,13.1700461978
 08/11  10:00:00,1361.71297528,44.6686360777,307.795343176,0.0,448.566543614,448.566543614,13.1759761513,0.0,13.1759761513
 08/11  11:00:00,1372.31852814,45.0796979795,316.44535803,0.0,448.566543614,448.566543614,17.6100767982,0.0,17.6100767982
 08/11  12:00:00,1316.528774,41.8834874598,313.688108915,0.0,448.566543614,398.725816546,19.87091279,0.0,19.87091279
 08/11  13:00:00,1361.00045688,50.2992200258,299.904664254,0.0,448.566543614,448.566543614,17.6500053041,0.0,17.6500053041
 08/11  14:00:00,1357.48632018,51.9067886676,294.791837035,0.0,448.566543614,448.566543614,13.1535571972,0.0,13.1535571972
 08/11  15:00:00,1355.52128062,49.7068577376,295.027171887,0.0,448.566543614,448.566543614,10.9624737641,0.0,10.9624737641
 08/11  16:00:00,1402.92078965,50.2814946657,292.958367586,0.0,448.566543614,448.566543614,15.3948882595,0.0,15.3948882595
 08/11  17:00:00,1293.55842975,43.542486432,303.198595161,0.0,348.885089477,398.725816546,8.75451262328,0.0,8.75451262328
 08/11  18:00:00,1110.13091926,34.9024427957,327.77625698,0.0,249.203635341,299.044362409,8.74092832752,0.0,8.74092832752
 08/11  19:00:00,1092.41350492,33.7952260917,327.069525366,0.0,249.203635341,299.044362409,4.37223010897,0.000218509126752,4.37201159984
 08/11  20:00:00,964.009165043,32.9060525388,309.835781353,0.0,149.522181205,249.203635341,6.5526696189,0.0,6.5526696189
 08/11  21:00:00,914.930809275,32.8368479639,287.6721259,0.0,149.522181205,249.203635341,7.52693949837,5.33588895951,2.19105053886
 08/11  22:00:00,349.356646101,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919282515,0.0,2.18919282515
 08/11  23:00:00,299.991887028,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917048053,0.0,2.18917048053
 08/11  24:00:00,287.769689246,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901574719,0.0,2.18901574719
 08/12  01:00:00,237.928962001,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912705082,0.0,2.18912705082
 08/12  02:00:00,237.92896204,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897201106,0.0,2.18897201106
 08/12  03:00:00,237.928961931,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908354948,0.0,2.18908354948
 08/12  04:00:00,250.151159757,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891948208,0.0,2.1891948208
 08/12  05:00:00,274.596886532,0.0,0.0,0.0,24.9203635341,149.522181205,2.19104879534,0.0,2.19104879534
 08/12  06:00:00,727.814559867,36.3837182133,266.685767895,0.0,49.8407270682,199.362908273,23.4846511662,21.2941314422,2.19051972392
 08/12  07:00:00,745.09628649,33.2803507463,267.358135059,0.0,49.8407270682,199.362908273,25.9452350679,21.5785691345,4.36666593343
 08/12  08:00:00,1027.62659604,35.8023694947,294.252059075,0.0,249.203635341,249.203635341,11.7770768029,5.22924555519,6.54783124775
 08/12  09:00:00,1007.26855692,36.3918967003,309.93136052,0.0,249.203635341,249.203635341,7.11374010745,0.552917521687,6.56082258576
 08/12  10:00:00,976.844874051,35.8450566593,328.944565749,0.0,249.203635341,249.203635341,6.6000545017,0.044831273737,6.55522322796
 08/12  11:00:00,983.783879636,34.766353488,336.96053212,0.0,249.203635341,249.203635341,8.74604409893,0.0,8.74604409893
 08/12  12:00:00,978.769715414,35.3533476448,331.360703732,0.0,249.203635341,249.203635341,6.55787597581,0.0,6.55787597581
 08/12  13:00:00,976.289923851,36.1298109494,328.10489468,0.0,249.203635341,249.203635341,6.5559439406,0.0,6.5559439406
 08/12  14:00:00,729.619369889,34.8231922645,331.946368246,0.0,74.7610906023,174.442544739,6.54753625823,0.0,6.54753625823
 08/12  15:00:00,730.269596329,34.4062995874,333.014376329,0.0,74.7610906023,174.442544739,4.36898758424,0.0,4.36898758424
 08/12  16:00:00,775.275349707,35.8903327307,327.646861144,0.0,74.7610906023,174.442544739,4.37024616793,0.0,4.37024616793
 08/12  17:00:00,733.474226322,35.8319714951,324.001703037,0.0,24.9203635341,149.522181205,4.360904174,0.0,4.360904174
 08/12  18:00:00,622.45622069,23.0454225594,246.296358918,0.0,24.9203635341,149.522181205,2.19062394297,0.0,2.19062394297
 08/12  19:00:00,538.937876636,17.1039724949,191.78165316,0.0,24.9203635341,149.522181205,2.19055701972,0.0,2.19055701972
 08/12  20:00:00,323.485233874,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041550023,0.0,2.19041550023
 08/12  21:00:00,299.041727208,0.0,0.0,0.0,24.9203635341,149.522181205,4.36398578281,0.0,4.36398578281
 08/12  22:00:00,274.595555336,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894536642,0.0,2.18894536642
 08/12  23:00:00,250.151159526,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905693093,0.0,2.18905693093
 08/12  24:00:00,237.92896173,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  01:00:00,237.928517741,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846046461,0.0,2.18846046461
 08/13  02:00:00,237.92851826,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846782779,0.0,2.18846782779
 08/13  03:00:00,237.928518254,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884751672,0.0,2.1884751672
 08/13  04:00:00,250.150715498,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  05:00:00,274.596443117,0.0,0.0,0.0,24.9203635341,149.522181205,4.3608930659,0.0,4.3608930659
 08/13  06:00:00,280.765568777,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  07:00:00,410.208953852,8.76143420219,85.5908120307,0.0,24.9203635341,149.522181205,2.18844800621,0.0,2.18844800621
 08/13  08:00:00,576.592043222,21.0519507064,210.6375525,0.0,24.9203635341,149.522181205,2.18803121315,0.0,2.18803121315
 08/13  09:00:00,629.686767707,26.5278481554,279.788838325,0.0,24.9203635341,149.522181205,2.18846313261,0.0,2.18846313261
 08/13  10:00:00,516.075128578,21.150915957,233.165932227,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  11:00:00,606.922296277,26.1817638555,306.82060417,0.0,24.9203635341,149.522181205,4.3597708688,0.0,4.3597708688
 08/13  12:00:00,556.415970502,20.8579146165,264.750101588,0.0,24.9203635341,149.522181205,2.18988111823,0.0,2.18988111823
 08/13  13:00:00,619.607733576,25.2680729238,310.60617335,0.0,24.9203635341,149.522181205,2.19204110006,0.0,2.19204110006
 08/13  14:00:00,287.502742334,4.83304184945,58.9248864792,0.0,24.9203635341,149.522181205,2.18989436151,0.0,2.18989436151
 08/13  15:00:00,223.718648079,0.206509612409,7.5494706088,0.0,24.9203635341,149.522181205,2.18847610628,0.0,2.18847610628
 08/13  16:00:00,315.848682549,0.826038449635,35.5136075361,0.0,24.9203635341,149.522181205,2.18848391935,0.0,2.18848391935
 08/13  17:00:00,296.666297868,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  18:00:00,296.666297857,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884906898,0.0,2.1884906898
 08/13  19:00:00,280.765569483,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812898177,0.0,2.18812898177
 08/13  20:00:00,323.483902851,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828550409,0.0,2.18828550409
 08/13  21:00:00,299.040838177,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039352957,0.0,2.19039352957
 08/13  22:00:00,274.595111567,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847230391,0.0,2.18847230391
 08/13  23:00:00,250.150715423,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  24:00:00,237.928517642,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884795734,0.0,2.1884795734
 08/14  01:00:00,287.769688794,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902077406,0.0,2.18902077406
 08/14  02:00:00,287.76968886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913177121,0.0,2.18913177121
 08/14  03:00:00,287.769688928,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897636375,0.0,2.18897636375
 08/14  04:00:00,299.991886676,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908746088,0.0,2.18908746088
 08/14  05:00:00,349.357976825,0.0,0.0,0.0,49.8407270682,199.362908273,2.19106818522,0.0,2.19106818522
 08/14  06:00:00,759.111163523,36.7995326484,300.238331624,0.0,49.8407270682,199.362908273,15.2893633379,10.9283285649,4.36103477308
 08/14  07:00:00,875.40751153,33.1501783133,300.855248558,0.0,149.522181205,199.362908273,18.9201955831,12.3641260473,6.55606953585
 08/14  08:00:00,1455.69698888,38.5633485046,324.675052439,0.0,448.566543614,448.566543614,10.9720121185,0.0,10.9720121185
 08/14  09:00:00,1429.6155984,39.5666198276,334.43645008,0.0,448.566543614,448.566543614,13.1743050188,0.0,13.1743050188
 08/14  10:00:00,1385.67368092,41.9953690013,336.146734985,0.0,448.566543614,448.566543614,15.3722435439,0.0,15.3722435439
 08/14  11:00:00,1383.64918784,44.7141977602,329.998949519,0.0,448.566543614,448.566543614,15.4074303039,0.0,15.4074303039
 08/14  12:00:00,1336.92595273,41.3207288599,336.521064208,0.0,448.566543614,398.725816546,19.8692144176,0.0,19.8692144176
 08/14  13:00:00,1376.2770248,45.9982792736,320.246452364,0.0,448.566543614,448.566543614,19.854016661,0.0,19.854016661
 08/14  14:00:00,1385.75705014,45.2157001261,331.679381808,0.0,448.566543614,448.566543614,10.9677589503,0.000217307901231,10.9675416424
 08/14  15:00:00,1394.09342737,44.7147698684,342.618752378,0.0,448.566543614,448.566543614,10.9610066383,0.0,10.9610066383
 08/14  16:00:00,1424.79041628,45.5357837922,320.778351251,0.0,448.566543614,448.566543614,15.3951590228,0.0,15.3951590228
 08/14  17:00:00,1319.24312823,39.1081968406,336.112086768,0.0,348.885089477,398.725816546,10.9375382717,0.0,10.9375382717
 08/14  18:00:00,1090.36556498,33.0673097938,316.699499412,0.0,249.203635341,299.044362409,6.56032500443,0.0,6.56032500443
 08/14  19:00:00,1061.98301559,32.9643093409,304.791613349,0.0,249.203635341,299.044362409,4.78152970237,0.409708346161,4.37182135621
 08/14  20:00:00,941.650422807,32.8368479639,294.003705119,0.0,149.522181205,249.203635341,22.7977783586,16.2452789394,6.55249941915
 08/14  21:00:00,904.536436576,32.8368479639,281.707825519,0.0,149.522181205,249.203635341,31.1371107864,26.774685947,4.36242483944
 08/14  22:00:00,349.356645628,0.0,0.0,0.0,49.8407270682,199.362908273,2.1890027378,0.0,2.1890027378
 08/14  23:00:00,299.991886485,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/14  24:00:00,287.769688674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911377908,0.0,2.18911377908
 08/15  01:00:00,287.769688811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895832458,0.0,2.18895832458
 08/15  02:00:00,287.769688806,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890694336,0.0,2.1890694336
 08/15  03:00:00,287.769688924,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918027798,0.0,2.18918027798
 08/15  04:00:00,299.991886696,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902487744,0.0,2.18902487744
 08/15  05:00:00,349.3579772,0.0,0.0,0.0,49.8407270682,199.362908273,2.19127238012,0.0,2.19127238012
 08/15  06:00:00,731.530400413,36.777308875,273.893317262,0.0,49.8407270682,199.362908273,41.6689722918,37.3079258454,4.36104644644
 08/15  07:00:00,842.041534123,32.8368479639,270.906314321,0.0,149.522181205,199.362908273,41.3112846186,34.7555413592,6.5557432594
 08/15  08:00:00,1394.72581734,35.0208273954,269.110266294,0.0,448.566543614,448.566543614,14.6223869786,3.65269401056,10.9696929681
 08/15  09:00:00,1380.65212789,39.2194721489,283.071678907,0.0,448.566543614,448.566543614,13.3289449308,0.153320591903,13.1756243389
 08/15  10:00:00,1355.93777535,43.6546429486,301.493219531,0.0,448.566543614,448.566543614,15.3678126546,0.0,15.3678126546
 08/15  11:00:00,1372.65553229,45.6041647019,316.25791253,0.0,448.566543614,448.566543614,15.4089348026,0.0,15.4089348026
 08/15  12:00:00,1324.93307843,40.3828938052,323.593010432,0.0,448.566543614,398.725816546,19.870783091,0.0,19.870783091
 08/15  13:00:00,1365.68886086,46.1583553646,308.733936476,0.0,448.566543614,448.566543614,19.8533397049,0.0,19.8533397049
 08/15  14:00:00,1361.68603647,46.0501718362,304.848171288,0.0,448.566543614,448.566543614,10.9669758734,0.0,10.9669758734
 08/15  15:00:00,1360.71244201,48.9900919516,300.935098736,0.0,448.566543614,448.566543614,10.9620638555,0.0,10.9620638555
 08/15  16:00:00,1418.09049049,49.026117548,309.383454693,0.0,448.566543614,448.566543614,15.3945244898,0.0,15.3945244898
 08/15  17:00:00,1306.28701228,42.2880837265,317.296461978,0.0,348.885089477,398.725816546,10.9373244209,0.0,10.9373244209
 08/15  18:00:00,1080.15622076,34.6755169299,299.783978787,0.0,249.203635341,299.044362409,6.56096045774,0.0,6.56096045774
 08/15  19:00:00,1050.87413309,33.3568468567,288.454094941,0.0,249.203635341,299.044362409,6.54840133403,0.0,6.54840133403
 08/15  20:00:00,936.50711341,32.8401228908,282.389599579,0.0,149.522181205,249.203635341,4.37530308195,0.0,4.37530308195
 08/15  21:00:00,898.821411126,32.8368479639,274.15996122,0.0,149.522181205,249.203635341,4.96866431295,0.606635551958,4.36202876099
 08/15  22:00:00,349.356645584,0.0,0.0,0.0,49.8407270682,199.362908273,2.18894441967,0.0,2.18894441967
 08/15  23:00:00,299.991886292,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905552347,0.0,2.18905552347
 08/15  24:00:00,287.769688512,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  01:00:00,287.769688566,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916643481,0.0,2.18916643481
 08/16  02:00:00,287.769688672,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901105813,0.0,2.18901105813
 08/16  03:00:00,287.76968877,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912208207,0.0,2.18912208207
 08/16  04:00:00,299.991886699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896667776,0.0,2.18896667776
 08/16  05:00:00,349.357977564,0.0,0.0,0.0,49.8407270682,199.362908273,4.3620157722,0.0,4.3620157722
 08/16  06:00:00,471.405426988,36.8097120343,28.7015120941,0.0,49.8407270682,199.362908273,30.0749507247,27.8844500893,2.1905006354
 08/16  07:00:00,686.434562489,33.1599843767,119.927126567,0.0,149.522181205,199.362908273,31.9187922508,25.3623942727,6.55639797804
 08/16  08:00:00,1373.65282348,40.4337894446,247.688931756,0.0,448.566543614,448.566543614,12.1621396076,1.19477697918,10.9673626284
 08/16  09:00:00,1364.56084061,42.5157086156,270.421613139,0.0,448.566543614,448.566543614,15.4199988312,0.0561775512801,15.3638212799
 08/16  10:00:00,1325.78041866,40.6483462974,281.544185107,0.0,448.566543614,448.566543614,13.1717842402,0.0,13.1717842402
 08/16  11:00:00,1342.67662419,41.9923480433,294.501224734,0.0,448.566543614,448.566543614,15.4082931958,0.0,15.4082931958
 08/16  12:00:00,1303.97023479,41.0959813897,302.592799322,0.0,448.566543614,398.725816546,19.8728124807,0.0,19.8728124807
 08/16  13:00:00,1377.77804026,48.7791053725,318.202363846,0.0,448.566543614,448.566543614,19.8527843911,0.0,19.8527843911
 08/16  14:00:00,1373.48908065,50.0881716699,312.613213546,0.0,448.566543614,448.566543614,10.964823572,0.0,10.964823572
 08/16  15:00:00,1383.17437321,48.6382582964,325.748043475,0.0,448.566543614,448.566543614,13.1492497478,0.0,13.1492497478
 08/16  16:00:00,1427.40677811,49.7779490103,319.567073407,0.0,448.566543614,448.566543614,15.3951739133,0.0,15.3951739133
 08/16  17:00:00,1298.47770033,44.703352384,314.202023682,0.0,348.885089477,398.725816546,8.7541691077,0.0,8.7541691077
 08/16  18:00:00,1075.4489203,34.1334123242,296.693662493,0.0,249.203635341,299.044362409,6.56061433522,0.0,6.56061433522
 08/16  19:00:00,1035.54222404,33.1716678208,275.129151468,0.0,249.203635341,299.044362409,6.54783171444,0.0,6.54783171444
 08/16  20:00:00,913.179844191,32.8400225134,264.82402159,0.0,149.522181205,249.203635341,4.37408696531,0.0,4.37408696531
 08/16  21:00:00,813.41860311,32.8368479639,193.174707208,0.0,149.522181205,249.203635341,12.8289391013,8.46646698454,4.36247211676
 08/16  22:00:00,349.356645771,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916504714,0.0,2.18916504714
 08/16  23:00:00,299.991886582,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900968147,0.0,2.18900968147
 08/16  24:00:00,287.769688687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912071949,0.0,2.18912071949
 08/17  01:00:00,287.769688732,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896559428,0.0,2.18896559428
 08/17  02:00:00,287.769688719,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  03:00:00,287.769688741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907690527,0.0,2.18907690527
 08/17  04:00:00,299.991886719,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918796366,0.0,2.18918796366
 08/17  05:00:00,349.357977948,0.0,0.0,0.0,49.8407270682,199.362908273,4.36245951726,0.0,4.36245951726
 08/17  06:00:00,582.692434568,36.8083784891,127.475588981,0.0,49.8407270682,199.362908273,35.6942426261,33.5037020433,2.19054058273
 08/17  07:00:00,781.257433835,32.8369642131,209.840057671,0.0,149.522181205,199.362908273,34.8714971083,28.3144204829,6.55707662538
 08/17  08:00:00,1390.15920778,38.4829124344,259.419236309,0.0,448.566543614,448.566543614,14.5714016477,1.4143473065,13.1570543412
 08/17  09:00:00,1376.37236125,43.2006371749,276.75845192,0.0,448.566543614,448.566543614,13.3282902698,0.160914910258,13.1673753596
 08/17  10:00:00,1342.98526821,45.4926299857,291.059505288,0.0,448.566543614,448.566543614,13.1732342567,0.0,13.1732342567
 08/17  11:00:00,1366.75330883,46.0179657526,309.941877881,0.0,448.566543614,448.566543614,15.4099988565,0.0,15.4099988565
 08/17  12:00:00,1310.90517026,42.4885675469,308.275859894,0.0,448.566543614,398.725816546,19.8749719036,0.0,19.8749719036
 08/17  13:00:00,1351.02672258,50.3594735193,289.870676847,0.0,448.566543614,448.566543614,19.8546269906,0.0,19.8546269906
 08/17  14:00:00,1347.91461123,51.4336350522,285.693281855,0.0,448.566543614,448.566543614,10.9643332534,0.0,10.9643332534
 08/17  15:00:00,1348.85228775,53.3773193266,284.687723822,0.0,448.566543614,448.566543614,13.150664413,0.0,13.150664413
 08/17  16:00:00,1398.45394918,58.2620854333,280.510936023,0.0,448.566543614,448.566543614,15.3936856731,0.0,15.3936856731
 08/17  17:00:00,1287.50602154,52.1839495705,288.504728174,0.0,348.885089477,398.725816546,8.75512402574,0.0,8.75512402574
 08/17  18:00:00,1092.98613033,41.2456194309,304.288293101,0.0,249.203635341,299.044362409,6.56028759665,0.0,6.56028759665
 08/17  19:00:00,1068.58211518,35.8778043729,307.735638514,0.0,249.203635341,299.044362409,6.54780845515,0.0,6.54780845515
 08/17  20:00:00,934.103648486,32.9897964488,285.101954359,0.0,149.522181205,249.203635341,6.55166318747,0.0,6.55166318747
 08/17  21:00:00,897.473030498,32.8581796464,270.171236615,0.0,149.522181205,249.203635341,2.19099192936,0.0,2.19099192936
 08/17  22:00:00,349.356646008,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912745397,0.0,2.18912745397
 08/17  23:00:00,299.991886905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897223157,0.0,2.18897223157
 08/17  24:00:00,287.76968897,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908355982,0.0,2.18908355982
 08/18  01:00:00,287.769689133,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919506602,0.0,2.18919506602
 08/18  02:00:00,287.769688916,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904011851,0.0,2.18904011851
 08/18  03:00:00,287.769688903,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/18  04:00:00,299.991886699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915155013,0.0,2.18915155013
 08/18  05:00:00,349.357978093,0.0,0.0,0.0,49.8407270682,199.362908273,4.36210914665,0.0,4.36210914665
 08/18  06:00:00,486.73564758,37.1027839282,35.8440560489,0.0,49.8407270682,199.362908273,15.1072411423,12.9168286244,2.19041251792
 08/18  07:00:00,746.73421104,33.0822089236,179.421223049,0.0,149.522181205,199.362908273,17.9907470508,11.4348153666,6.55593168419
 08/18  08:00:00,1386.73967519,41.6983042108,258.02097335,0.0,448.566543614,448.566543614,13.1584868622,0.0,13.1584868622
 08/18  09:00:00,1387.2044938,46.9977021713,287.632578059,0.0,448.566543614,448.566543614,13.1688352347,0.0,13.1688352347
 08/18  10:00:00,1336.61183001,50.165163306,281.541176675,0.0,448.566543614,448.566543614,13.174733343,0.0,13.174733343
 08/18  11:00:00,1334.38972525,51.4576480183,277.735767503,0.0,448.566543614,448.566543614,17.6084560118,0.0,17.6084560118
 08/18  12:00:00,1281.49653344,47.5056723371,278.488144336,0.0,448.566543614,398.725816546,19.8690806178,0.0,19.8690806178
 08/18  13:00:00,1334.03674961,56.4838042931,272.353921311,0.0,448.566543614,448.566543614,17.6483197525,0.0,17.6483197525
 08/18  14:00:00,1335.22140776,58.2239037776,272.508974127,0.0,448.566543614,448.566543614,13.152346879,0.0,13.152346879
 08/18  15:00:00,1338.24125161,61.790188167,272.600136438,0.0,448.566543614,448.566543614,10.9630198847,0.0,10.9630198847
 08/18  16:00:00,1386.56158889,65.3374819614,268.934327173,0.0,448.566543614,448.566543614,15.3955635268,0.0,15.3955635268
 08/18  17:00:00,1267.9056907,57.3128118061,270.883020635,0.0,348.885089477,398.725816546,8.75367236676,0.0,8.75367236676
 08/18  18:00:00,1074.07588515,44.4565573282,288.056062193,0.0,249.203635341,299.044362409,6.56006655741,0.0,6.56006655741
 08/18  19:00:00,1068.52927055,38.3192324998,304.155064222,0.0,249.203635341,299.044362409,6.54786559382,0.0,6.54786559382
 08/18  20:00:00,962.397227084,33.5174763578,310.072610553,0.0,149.522181205,249.203635341,6.55246489675,0.0,6.55246489675
 08/18  21:00:00,922.3241139,33.0839209843,295.437958219,0.0,149.522181205,249.203635341,2.19125557561,0.0,2.19125557561
 08/18  22:00:00,349.356646172,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912485134,0.0,2.18912485134
 08/18  23:00:00,299.991887054,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896903468,0.0,2.18896903468
 08/18  24:00:00,287.769689172,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890806608,0.0,2.1890806608
 08/19  01:00:00,237.928962372,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919257938,0.0,2.18919257938
 08/19  02:00:00,237.928962222,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903795995,0.0,2.18903795995
 08/19  03:00:00,237.928962164,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914978987,0.0,2.18914978987
 08/19  04:00:00,250.15115985,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899515105,0.0,2.18899515105
 08/19  05:00:00,274.596887341,0.0,0.0,0.0,24.9203635341,149.522181205,2.19125592875,0.0,2.19125592875
 08/19  06:00:00,733.752665491,37.8401565292,264.90451341,0.0,49.8407270682,199.362908273,2.22747922864,0.0371584969462,2.19032073169
 08/19  07:00:00,736.616928046,33.7011693713,262.972215085,0.0,49.8407270682,199.362908273,4.36665214003,0.0,4.36665214003
 08/19  08:00:00,1019.12137912,37.0306691139,290.908899834,0.0,249.203635341,249.203635341,4.3720376853,0.0,4.3720376853
 08/19  09:00:00,996.680493092,38.4787765161,303.043736374,0.0,249.203635341,249.203635341,8.74080972591,0.0,8.74080972591
 08/19  10:00:00,944.974904726,39.2774898556,299.148091926,0.0,249.203635341,249.203635341,6.55648823941,0.0,6.55648823941
 08/19  11:00:00,942.556942845,38.6542299973,297.141281818,0.0,249.203635341,249.203635341,8.74525916053,0.0,8.74525916053
 08/19  12:00:00,937.579840994,39.9707876618,290.752452735,0.0,249.203635341,249.203635341,6.55826920967,0.0,6.55826920967
 08/19  13:00:00,933.773889785,40.9273784427,285.924023978,0.0,249.203635341,249.203635341,6.55536851648,0.0,6.55536851648
 08/19  14:00:00,683.382710783,38.2161784779,287.446288574,0.0,74.7610906023,174.442544739,6.54818390555,0.0,6.54818390555
 08/19  15:00:00,686.04174008,36.0031507863,292.483600296,0.0,74.7610906023,174.442544739,4.36956564541,0.0,4.36956564541
 08/19  16:00:00,740.663779312,34.805634503,299.591413874,0.0,74.7610906023,174.442544739,4.37055607448,0.0,4.37055607448
 08/19  17:00:00,712.723712918,33.3639514057,311.546755528,0.0,24.9203635341,149.522181205,2.19042261793,0.0,2.19042261793
 08/19  18:00:00,296.667630675,0.0,0.0,0.0,24.9203635341,149.522181205,4.3611161092,0.0,4.3611161092
 08/19  19:00:00,354.425850818,1.23905767445,35.0133513424,0.0,24.9203635341,149.522181205,2.19054917439,0.0,2.19054917439
 08/19  20:00:00,323.485234347,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058822354,0.0,2.19058822354
 08/19  21:00:00,299.041727174,0.0,0.0,0.0,24.9203635341,149.522181205,4.36361363369,0.0,4.36361363369
 08/19  22:00:00,274.59555555,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902659085,0.0,2.18902659085
 08/19  23:00:00,250.151159911,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  24:00:00,237.928962092,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913849801,0.0,2.18913849801
 08/20  01:00:00,237.928518631,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849633924,0.0,2.18849633924
 08/20  02:00:00,237.928518912,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882848071,0.0,2.1882848071
 08/20  03:00:00,237.928518646,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829342287,0.0,2.18829342287
 08/20  04:00:00,250.150715856,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  05:00:00,274.596444107,0.0,0.0,0.0,24.9203635341,149.522181205,4.36089581854,0.0,4.36089581854
 08/20  06:00:00,289.309236024,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  07:00:00,462.873806328,13.1421513033,115.799387723,0.0,24.9203635341,149.522181205,2.18849002702,0.0,2.18849002702
 08/20  08:00:00,296.66629911,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849790364,0.0,2.18849790364
 08/20  09:00:00,445.543414482,14.0861063235,136.81802173,0.0,24.9203635341,149.522181205,2.18846342383,0.0,2.18846342383
 08/20  10:00:00,451.9034374,13.0695514597,165.270240568,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  11:00:00,517.601347593,20.5296591261,222.063601324,0.0,24.9203635341,149.522181205,2.18990122859,0.0,2.18990122859
 08/20  12:00:00,530.810988285,21.2718792728,232.231907746,0.0,24.9203635341,149.522181205,4.35973408746,0.0,4.35973408746
 08/20  13:00:00,573.706009744,25.2849381211,269.341342444,0.0,24.9203635341,149.522181205,2.19196357388,0.0,2.19196357388
 08/20  14:00:00,504.126476235,17.6654642417,213.80387467,0.0,24.9203635341,149.522181205,2.18991352035,0.0,2.18991352035
 08/20  15:00:00,420.496074436,13.4285483986,146.184695892,0.0,24.9203635341,149.522181205,2.18847359418,0.0,2.18847359418
 08/20  16:00:00,338.906533796,1.66287634632,38.2436489038,0.0,24.9203635341,149.522181205,2.18849314781,0.0,2.18849314781
 08/20  17:00:00,296.666298194,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  18:00:00,296.666298637,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883248584,0.0,2.1883248584
 08/20  19:00:00,471.593978106,14.4991255483,133.671793416,0.0,24.9203635341,149.522181205,2.18846641603,0.0,2.18846641603
 08/20  20:00:00,323.483903207,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834205707,0.0,2.18834205707
 08/20  21:00:00,299.040839324,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059211192,0.0,2.19059211192
 08/20  22:00:00,274.595111915,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831110816,0.0,2.18831110816
 08/20  23:00:00,250.150715754,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  24:00:00,237.928518408,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831971832,0.0,2.18831971832
 08/21  01:00:00,287.769689932,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912987571,0.0,2.18912987571
 08/21  02:00:00,287.769690009,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897613937,0.0,2.18897613937
 08/21  03:00:00,287.769689951,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890892303,0.0,2.1890892303
 08/21  04:00:00,299.991887825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920207679,0.0,2.18920207679
 08/21  05:00:00,349.357978611,0.0,0.0,0.0,49.8407270682,199.362908273,2.19132680569,0.0,2.19132680569
 08/21  06:00:00,729.358870873,37.9960302676,258.973118026,0.0,49.8407270682,199.362908273,2.94586002431,0.755240103863,2.19061992045
 08/21  07:00:00,845.702046575,33.5448755783,264.752099854,0.0,149.522181205,199.362908273,9.17017588744,0.434576389352,8.73559949809
 08/21  08:00:00,1442.11542757,48.4107645953,297.361135546,0.0,448.566543614,448.566543614,10.9719876101,0.0,10.9719876101
 08/21  09:00:00,1412.02382507,53.4878578016,298.857702378,0.0,448.566543614,448.566543614,13.1736794579,0.0,13.1736794579
 08/21  10:00:00,1354.11754037,51.7875148956,291.540098176,0.0,448.566543614,448.566543614,13.1797162082,0.0,13.1797162082
 08/21  11:00:00,1355.77357954,55.0608346401,289.919276815,0.0,448.566543614,448.566543614,17.6103842934,0.0,17.6103842934
 08/21  12:00:00,1307.49948059,50.8865652768,295.655728403,0.0,448.566543614,398.725816546,19.8766826979,0.0,19.8766826979
 08/21  13:00:00,1355.48246807,59.770814084,284.915073514,0.0,448.566543614,448.566543614,19.6854312471,0.0,19.6854312471
 08/21  14:00:00,1355.28557669,61.2554211239,283.242458708,0.0,448.566543614,448.566543614,11.1344310619,0.0,11.1344310619
 08/21  15:00:00,1355.20279686,64.6981917786,279.717344174,0.0,448.566543614,448.566543614,10.960878491,0.0,10.960878491
 08/21  16:00:00,1401.60166234,60.8494151713,281.071319962,0.0,448.566543614,448.566543614,15.3951394605,0.0,15.3951394605
 08/21  17:00:00,1290.0313587,48.5873012613,294.626705054,0.0,348.885089477,398.725816546,10.9375130087,0.0,10.9375130087
 08/21  18:00:00,1102.84831363,37.468597906,317.927493745,0.0,249.203635341,299.044362409,6.5603233148,0.0,6.5603233148
 08/21  19:00:00,1099.6043029,35.3310493362,324.180757586,0.0,249.203635341,299.044362409,4.37182011903,0.0,4.37182011903
 08/21  20:00:00,970.555485876,33.1259863033,312.683630625,0.0,149.522181205,249.203635341,6.55251945175,0.0,6.55251945175
 08/21  21:00:00,929.737829127,32.8952773628,296.623819008,0.0,149.522181205,249.203635341,4.36243277345,0.0,4.36243277345
 08/21  22:00:00,349.356646727,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900687332,0.0,2.18900687332
 08/21  23:00:00,299.991887583,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/21  24:00:00,287.769689768,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911997271,0.0,2.18911997271
 08/22  01:00:00,287.769690307,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889669628,0.0,2.1889669628
 08/22  02:00:00,287.769690304,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908078514,0.0,2.18908078514
 08/22  03:00:00,287.769690429,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919436679,0.0,2.18919436679
 08/22  04:00:00,299.991888183,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904134608,0.0,2.18904134608
 08/22  05:00:00,349.357979642,0.0,0.0,0.0,49.8407270682,199.362908273,2.19129530316,0.0,2.19129530316
 08/22  06:00:00,740.330515987,37.9096846382,265.996406651,0.0,49.8407270682,199.362908273,6.43987196904,2.07877397082,4.36109799822
 08/22  07:00:00,834.485484186,32.9233677923,256.862381627,0.0,149.522181205,199.362908273,9.53758869846,2.98076183492,6.55682686354
 08/22  08:00:00,1404.04376987,44.8717920159,265.166175704,0.0,448.566543614,448.566543614,10.9684927862,0.0,10.9684927862
 08/22  09:00:00,1401.13114591,51.7066263547,289.922346486,0.0,448.566543614,448.566543614,13.1762143441,0.0,13.1762143441
 08/22  10:00:00,1359.6973947,54.993180148,298.358631763,0.0,448.566543614,448.566543614,15.3668456852,0.0,15.3668456852
 08/22  11:00:00,1345.77908988,57.2014381878,278.5607513,0.0,448.566543614,448.566543614,15.4100190213,0.0,15.4100190213
 08/22  12:00:00,1303.55581304,52.1975660181,290.401056349,0.0,448.566543614,398.725816546,19.8724802106,0.0,19.8724802106
 08/22  13:00:00,1355.54932122,60.3377494994,284.414985373,0.0,448.566543614,448.566543614,19.8552602072,0.0,19.8552602072
 08/22  14:00:00,1352.49919415,56.3234304286,285.388058411,0.0,448.566543614,448.566543614,10.9663783612,0.0,10.9663783612
 08/22  15:00:00,1349.98045124,57.5997864076,281.593408392,0.0,448.566543614,448.566543614,13.1492269461,0.0,13.1492269461
 08/22  16:00:00,1401.99872048,53.6624753813,288.65530881,0.0,448.566543614,448.566543614,15.3953700477,0.0,15.3953700477
 08/22  17:00:00,1311.29624059,44.2803915698,320.241815007,0.0,348.885089477,398.725816546,8.75426217557,0.0,8.75426217557
 08/22  18:00:00,1089.80732972,35.1466349654,312.537929183,0.0,249.203635341,299.044362409,6.56068715523,0.0,6.56068715523
 08/22  19:00:00,1057.39428812,33.4170152634,293.270855945,0.0,249.203635341,299.044362409,6.54791832764,0.0,6.54791832764
 08/22  20:00:00,925.962417685,32.8821980497,279.623547821,0.0,149.522181205,249.203635341,6.69398324518,2.31982078103,4.37416246415
 08/22  21:00:00,896.641282987,32.8368592643,273.901871218,0.0,149.522181205,249.203635341,16.1079146901,11.7453752557,4.36253943438
 08/22  22:00:00,349.356647246,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919904845,0.0,2.18919904845
 08/22  23:00:00,299.991888009,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904606137,0.0,2.18904606137
 08/22  24:00:00,287.769690177,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915977988,0.0,2.18915977988
 08/23  01:00:00,287.769690515,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890080252,0.0,2.1890080252
 08/23  02:00:00,287.769690514,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/23  03:00:00,287.769690526,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912259307,0.0,2.18912259307
 08/23  04:00:00,299.991888493,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897021594,0.0,2.18897021594
 08/23  05:00:00,349.357980903,0.0,0.0,0.0,49.8407270682,199.362908273,4.36216964847,0.0,4.36216964847
 08/23  06:00:00,461.668058691,37.1596776111,21.8440729102,0.0,49.8407270682,199.362908273,33.2392266921,31.0486238082,2.19060288388
 08/23  07:00:00,729.70446075,32.8368479639,162.250822295,0.0,149.522181205,199.362908273,31.7461338956,25.1888111537,6.55732274188
 08/23  08:00:00,1392.27325611,37.5816085926,267.239913392,0.0,448.566543614,448.566543614,13.8431107339,0.685313462136,13.1577972717
 08/23  09:00:00,1376.22796784,40.3160860774,283.322520794,0.0,448.566543614,448.566543614,13.1879328832,0.0187229328955,13.1692099503
 08/23  10:00:00,1344.67698102,44.9768963728,293.869099145,0.0,448.566543614,448.566543614,13.1752499841,0.0,13.1752499841
 08/23  11:00:00,1369.41364121,48.3565294932,312.601706969,0.0,448.566543614,448.566543614,15.4115055705,0.0,15.4115055705
 08/23  12:00:00,1328.78224073,45.4477692738,322.383104177,0.0,448.566543614,398.725816546,19.8772922179,0.0,19.8772922179
 08/23  13:00:00,1365.2479516,53.4260766487,301.02528774,0.0,448.566543614,448.566543614,19.8548037691,0.0,19.8548037691
 08/23  14:00:00,1356.01816381,54.1861651936,291.044293506,0.0,448.566543614,448.566543614,12.93470632,0.0,12.93470632
 08/23  15:00:00,1353.73928266,56.7365376829,286.215486076,0.0,448.566543614,448.566543614,11.1824151771,0.0,11.1824151771
 08/23  16:00:00,1402.45920323,61.6184083794,281.159851277,0.0,448.566543614,448.566543614,15.3950219561,0.0,15.3950219561
 08/23  17:00:00,1288.25698382,55.6124598106,285.827169742,0.0,348.885089477,398.725816546,8.75391350246,0.0,8.75391350246
 08/23  18:00:00,1094.00186666,43.2279327087,303.32170826,0.0,249.203635341,299.044362409,6.56026134161,0.0,6.56026134161
 08/23  19:00:00,1098.20834032,36.2349825346,321.880859409,0.0,249.203635341,299.044362409,6.54843926197,0.0,6.54843926197
 08/23  20:00:00,977.303842465,33.1443035567,319.413666969,0.0,149.522181205,249.203635341,6.55270247532,0.0,6.55270247532
 08/23  21:00:00,933.645651154,32.9543074341,300.393865425,0.0,149.522181205,249.203635341,2.19132834929,0.0,2.19132834929
 08/23  22:00:00,349.356647723,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919631114,0.0,2.18919631114
 08/23  23:00:00,299.99188857,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904327743,0.0,2.18904327743
 08/23  24:00:00,287.769690816,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915785468,0.0,2.18915785468
 08/24  01:00:00,287.769691312,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900674958,0.0,2.18900674958
 08/24  02:00:00,287.769691248,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912225854,0.0,2.18912225854
 08/24  03:00:00,287.769691251,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889706838,0.0,2.1889706838
 08/24  04:00:00,299.991888869,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908633883,0.0,2.18908633883
 08/24  05:00:00,349.35798103,0.0,0.0,0.0,49.8407270682,199.362908273,2.19094859585,0.0,2.19094859585
 08/24  06:00:00,723.921707123,37.6263852084,257.291729093,0.0,49.8407270682,199.362908273,3.33959623473,1.14917369121,2.19042254353
 08/24  07:00:00,816.552912366,32.9192862642,245.880897647,0.0,149.522181205,199.362908273,6.65757652984,0.101104625799,6.55647190404
 08/24  08:00:00,1405.04397457,45.1828329547,271.525092585,0.0,448.566543614,448.566543614,13.1606483107,0.0,13.1606483107
 08/24  09:00:00,1385.32275943,52.5107511383,279.167535138,0.0,448.566543614,448.566543614,13.1717406481,0.0,13.1717406481
 08/24  10:00:00,1338.70471672,55.9136463163,277.486982017,0.0,448.566543614,448.566543614,13.1778575113,0.0,13.1778575113
 08/24  11:00:00,1338.2384776,56.8166927113,276.12782666,0.0,448.566543614,448.566543614,17.608311593,0.0,17.608311593
 08/24  12:00:00,1282.30348994,51.8962561741,275.022519099,0.0,448.566543614,398.725816546,19.8745215759,0.0,19.8745215759
 08/24  13:00:00,1332.65739831,61.0043771718,267.047346509,0.0,448.566543614,448.566543614,17.648292472,0.0,17.648292472
 08/24  14:00:00,1331.65660116,62.8185307468,264.947504944,0.0,448.566543614,448.566543614,13.1561055893,0.0,13.1561055893
 08/24  15:00:00,1334.22991839,67.308400675,263.812674228,0.0,448.566543614,448.566543614,10.9621695885,0.0,10.9621695885
 08/24  16:00:00,1383.86876608,68.2697375005,264.32430067,0.0,448.566543614,448.566543614,15.3953274854,0.0,15.3953274854
 08/24  17:00:00,1263.58468558,54.3461758332,270.230284026,0.0,348.885089477,398.725816546,8.7539059318,0.0,8.7539059318
 08/24  18:00:00,1072.40200474,39.1019799691,291.327347167,0.0,249.203635341,299.044362409,8.74083441073,0.0,8.74083441073
 08/24  19:00:00,1073.25463812,36.5945433444,302.030101892,0.0,249.203635341,299.044362409,4.37151361636,0.0,4.37151361636
 08/24  20:00:00,960.078194209,33.7651568109,307.344478286,0.0,149.522181205,249.203635341,6.55208427421,0.0,6.55208427421
 08/24  21:00:00,929.321990736,33.1743765687,301.778657945,0.0,149.522181205,249.203635341,4.3621397864,0.0,4.3621397864
 08/24  22:00:00,349.356648135,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/24  23:00:00,299.991888987,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912826328,0.0,2.18912826328
 08/24  24:00:00,287.769691303,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897678938,0.0,2.18897678938
 08/25  01:00:00,287.769691857,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890935801,0.0,2.1890935801
 08/25  02:00:00,287.769691981,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892099461,0.0,2.1892099461
 08/25  03:00:00,287.769691905,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890593451,0.0,2.1890593451
 08/25  04:00:00,299.991889755,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917584947,0.0,2.18917584947
 08/25  05:00:00,349.357981716,0.0,0.0,0.0,49.8407270682,199.362908273,2.19116893952,0.0,2.19116893952
 08/25  06:00:00,754.537259014,38.7894259912,284.973754626,0.0,49.8407270682,199.362908273,4.43757551773,0.0763977747017,4.36117774303
 08/25  07:00:00,849.236758631,32.869129719,280.034288036,0.0,149.522181205,199.362908273,7.05940476478,0.503354870601,6.55604989418
 08/25  08:00:00,1404.89060532,42.4004006899,278.409575306,0.0,448.566543614,448.566543614,10.9707880208,0.0,10.9707880208
 08/25  09:00:00,1371.25596558,46.1036708204,276.409472168,0.0,448.566543614,448.566543614,13.1758953114,0.0,13.1758953114
 08/25  10:00:00,1334.14962218,50.5266769562,282.11241982,0.0,448.566543614,448.566543614,15.3695091187,0.0,15.3695091187
 08/25  11:00:00,1351.02641519,50.6425677659,294.823799937,0.0,448.566543614,448.566543614,15.4100034433,0.0,15.4100034433
 08/25  12:00:00,1314.32129101,46.6111750508,308.223308225,0.0,448.566543614,398.725816546,19.8728185116,0.0,19.8728185116
