Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/25  13:00:00,1375.9428432,56.2998144026,308.90880792,0.0,448.566543614,448.566543614,19.8558199096,0.0,19.8558199096
 08/25  14:00:00,1361.92039689,57.4851724338,293.647509055,0.0,448.566543614,448.566543614,10.9666724336,0.0,10.9666724336
 08/25  15:00:00,1354.02006909,60.5922545202,282.640548776,0.0,448.566543614,448.566543614,13.1496675603,0.0,13.1496675603
 08/25  16:00:00,1400.59801826,63.7052640046,277.211804617,0.0,448.566543614,448.566543614,15.395067908,0.0,15.395067908
 08/25  17:00:00,1285.81559248,56.4938474813,282.504386357,0.0,348.885089477,398.725816546,8.75467457325,0.0,8.75467457325
 08/25  18:00:00,1099.76536939,42.9840946234,312.205703031,0.0,249.203635341,299.044362409,6.5599828504,0.0,6.5599828504
 08/25  19:00:00,1079.1782496,36.0177088324,310.498960757,0.0,249.203635341,299.044362409,6.54824391914,0.0,6.54824391914
 08/25  20:00:00,922.99854762,32.9507884958,276.299013822,0.0,149.522181205,249.203635341,6.55142976221,0.0,6.55142976221
 08/25  21:00:00,879.959086662,32.8423862628,255.556234746,0.0,149.522181205,249.203635341,2.19131234435,0.0,2.19131234435
 08/25  22:00:00,349.35664879,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903925984,0.0,2.18903925984
 08/25  23:00:00,299.991889662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915588337,0.0,2.18915588337
 08/25  24:00:00,287.769691803,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900531708,0.0,2.18900531708
 08/26  01:00:00,237.928965233,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912377122,0.0,2.18912377122
 08/26  02:00:00,237.928965189,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897407124,0.0,2.18897407124
 08/26  03:00:00,237.928965168,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  04:00:00,250.151162979,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909193406,0.0,2.18909193406
 08/26  05:00:00,274.596893034,0.0,0.0,0.0,24.9203635341,149.522181205,4.36179974671,0.0,4.36179974671
 08/26  06:00:00,403.094041546,36.7973454909,0.293332954091,0.0,49.8407270682,199.362908273,39.8051689689,37.6147929869,2.19037598201
 08/26  07:00:00,560.46990578,32.8560615877,95.881434708,0.0,49.8407270682,199.362908273,26.7696274703,22.4029956745,4.36663179584
 08/26  08:00:00,965.034690176,35.461928907,243.118880741,0.0,249.203635341,249.203635341,10.0812978613,5.70905184215,4.37224601918
 08/26  09:00:00,976.154827774,36.5764033213,285.781010597,0.0,249.203635341,249.203635341,9.74857395604,1.00767391495,8.74090004108
 08/26  10:00:00,948.206098208,36.0387398238,306.058514033,0.0,249.203635341,249.203635341,6.72533614785,0.168570744556,6.55676540329
 08/26  11:00:00,945.078360634,35.8247790842,302.916724676,0.0,249.203635341,249.203635341,8.74564504545,0.0,8.74564504545
 08/26  12:00:00,941.837023073,37.2894729403,298.024819954,0.0,249.203635341,249.203635341,6.5587316825,0.0,6.5587316825
 08/26  13:00:00,937.72362043,38.5722288754,292.458248717,0.0,249.203635341,249.203635341,6.5558374325,0.0,6.5558374325
 08/26  14:00:00,688.624699013,37.0330622542,294.11273486,0.0,74.7610906023,174.442544739,6.54848488042,0.0,6.54848488042
 08/26  15:00:00,689.463705926,36.313771994,295.73581567,0.0,74.7610906023,174.442544739,4.36929472335,0.0,4.36929472335
 08/26  16:00:00,738.545049208,38.0301198566,294.208709939,0.0,74.7610906023,174.442544739,4.370315004,0.0,4.370315004
 08/26  17:00:00,706.11734246,37.862351867,300.194965357,0.0,24.9203635341,149.522181205,2.1902941104,0.0,2.1902941104
 08/26  18:00:00,624.871031109,24.3106725434,249.857457288,0.0,24.9203635341,149.522181205,4.36120517523,0.0,4.36120517523
 08/26  19:00:00,573.790426145,21.0274969036,208.030756182,0.0,24.9203635341,149.522181205,2.19061834421,0.0,2.19061834421
 08/26  20:00:00,382.391367621,1.23905767445,28.8472995919,0.0,24.9203635341,149.522181205,2.1906306551,0.0,2.1906306551
 08/26  21:00:00,299.0417327,0.0,0.0,0.0,24.9203635341,149.522181205,4.36366114787,0.0,4.36366114787
 08/26  22:00:00,274.595558687,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  23:00:00,250.151163038,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920147424,0.0,2.18920147424
 08/26  24:00:00,237.928965261,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905195745,0.0,2.18905195745
 08/27  01:00:00,237.928521483,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841376565,0.0,2.18841376565
 08/27  02:00:00,237.928521662,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884281636,0.0,2.1884281636
 08/27  03:00:00,237.928521313,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844260804,0.0,2.18844260804
 08/27  04:00:00,250.150718702,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  05:00:00,274.596449136,0.0,0.0,0.0,24.9203635341,149.522181205,4.36078814322,0.0,4.36078814322
 08/27  06:00:00,289.309238909,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  07:00:00,465.670103758,13.9320910629,117.197583197,0.0,24.9203635341,149.522181205,2.18851164407,0.0,2.18851164407
 08/27  08:00:00,621.930886226,25.9308194354,229.002678385,0.0,24.9203635341,149.522181205,2.18849702514,0.0,2.18849702514
 08/27  09:00:00,555.786994152,21.5720856625,207.121680347,0.0,24.9203635341,149.522181205,2.18851161208,0.0,2.18851161208
 08/27  10:00:00,561.190248537,26.219715084,255.839999693,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  11:00:00,519.907505626,21.4895571798,221.244723823,0.0,24.9203635341,149.522181205,2.18992014008,0.0,2.18992014008
 08/27  12:00:00,566.08977678,26.3703817073,260.514514009,0.0,24.9203635341,149.522181205,4.35976080251,0.0,4.35976080251
 08/27  13:00:00,527.539877842,22.119271814,228.180731804,0.0,24.9203635341,149.522181205,2.19205417229,0.0,2.19205417229
 08/27  14:00:00,572.004023869,26.8971985666,265.862845076,0.0,24.9203635341,149.522181205,2.18991159909,0.0,2.18991159909
 08/27  15:00:00,532.044918821,21.8041349992,232.934867633,0.0,24.9203635341,149.522181205,2.18848311223,0.0,2.18848311223
 08/27  16:00:00,628.770952378,26.3965287917,274.119142935,0.0,24.9203635341,149.522181205,2.18849769865,0.0,2.18849769865
 08/27  17:00:00,618.485334077,21.6613144998,233.915671675,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  18:00:00,649.501490765,26.0598457692,258.635244949,0.0,24.9203635341,149.522181205,2.18844963544,0.0,2.18844963544
 08/27  19:00:00,601.058468116,21.3556975757,215.853967983,0.0,24.9203635341,149.522181205,2.18848283097,0.0,2.18848283097
 08/27  20:00:00,371.632194526,0.963711524574,24.7128302673,0.0,24.9203635341,149.522181205,2.18849745318,0.0,2.18849745318
 08/27  21:00:00,357.093602913,1.23905767445,27.9424271756,0.0,24.9203635341,149.522181205,2.19063250734,0.0,2.19063250734
 08/27  22:00:00,274.595114745,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883458564,0.0,2.1883458564
 08/27  23:00:00,305.316803339,1.23905767445,25.0770485981,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  24:00:00,237.92852118,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836048178,0.0,2.18836048178
 08/28  01:00:00,287.769693885,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891808546,0.0,2.1891808546
 08/28  02:00:00,287.76969389,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903343266,0.0,2.18903343266
 08/28  03:00:00,287.769693902,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915379325,0.0,2.18915379325
 08/28  04:00:00,299.991891711,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900642465,0.0,2.18900642465
 08/28  05:00:00,349.357984862,0.0,0.0,0.0,49.8407270682,199.362908273,2.19100753208,0.0,2.19100753208
 08/28  06:00:00,681.170933445,36.455906076,217.974348152,0.0,49.8407270682,199.362908273,2.24839058342,0.0582453060637,2.19014527735
 08/28  07:00:00,804.682000951,33.2230737395,233.996606387,0.0,149.522181205,199.362908273,8.73516200044,0.0,8.73516200044
 08/28  08:00:00,1400.94147055,41.0866713492,271.682066055,0.0,448.566543614,448.566543614,10.9728972221,0.000239798268147,10.9726574238
 08/28  09:00:00,1392.40293727,46.8572287214,293.966562896,0.0,448.566543614,448.566543614,13.1754804536,0.0,13.1754804536
 08/28  10:00:00,1352.67463368,50.1072333801,298.800052895,0.0,448.566543614,448.566543614,15.3718290695,0.0,15.3718290695
 08/28  11:00:00,1342.95084679,52.6154252484,281.822235758,0.0,448.566543614,448.566543614,15.4100106751,0.0,15.4100106751
 08/28  12:00:00,1299.63057822,43.9367865894,294.736560758,0.0,448.566543614,398.725816546,19.8732986013,0.0,19.8732986013
 08/28  13:00:00,1350.05083454,51.2363756421,288.017834705,0.0,448.566543614,448.566543614,19.8565980508,0.0,19.8565980508
 08/28  14:00:00,1351.64740767,52.3461242299,288.513553511,0.0,448.566543614,448.566543614,10.9654290998,0.0,10.9654290998
 08/28  15:00:00,1349.83066272,54.9231009531,284.120283871,0.0,448.566543614,448.566543614,13.1502770205,0.0,13.1502770205
 08/28  16:00:00,1397.96183728,52.0416892286,286.239179532,0.0,448.566543614,448.566543614,15.3961181794,0.0,15.3961181794
 08/28  17:00:00,1288.76138168,43.2674624527,298.676550092,0.0,348.885089477,398.725816546,8.75523653538,0.0,8.75523653538
 08/28  18:00:00,1098.67355733,35.6033638922,315.617954697,0.0,249.203635341,299.044362409,6.56041505414,0.0,6.56041505414
 08/28  19:00:00,1080.65135106,34.1862530528,304.303299399,0.0,249.203635341,299.044362409,6.54794497216,0.0,6.54794497216
 08/28  20:00:00,933.586768129,32.8979292117,284.309468992,0.0,149.522181205,249.203635341,6.55191377308,0.0,6.55191377308
 08/28  21:00:00,890.660593923,32.8368479639,267.2001951,0.0,149.522181205,249.203635341,2.19105830961,0.0,2.19105830961
 08/28  22:00:00,349.356650945,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919180435,0.0,2.18919180435
 08/28  23:00:00,299.991891755,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904455961,0.0,2.18904455961
 08/28  24:00:00,287.76969392,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916504239,0.0,2.18916504239
 08/29  01:00:00,287.769694644,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901981789,0.0,2.18901981789
 08/29  02:00:00,287.769694525,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914168557,0.0,2.18914168557
 08/29  03:00:00,287.76969446,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899556881,0.0,2.18899556881
 08/29  04:00:00,299.991892243,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/29  05:00:00,349.357986622,0.0,0.0,0.0,49.8407270682,199.362908273,4.36238789026,0.0,4.36238789026
 08/29  06:00:00,708.147057216,37.2199555116,243.006964997,0.0,49.8407270682,199.362908273,10.7652088998,8.57464591061,2.19056298923
 08/29  07:00:00,811.97363071,32.8368479639,241.791699343,0.0,149.522181205,199.362908273,15.1360207953,8.57941353959,6.5566072557
 08/29  08:00:00,1403.2007462,42.0001960233,272.877993348,0.0,448.566543614,448.566543614,13.1600345809,0.0,13.1600345809
 08/29  09:00:00,1387.7185105,50.6457428786,283.462113006,0.0,448.566543614,448.566543614,13.1714203049,0.0,13.1714203049
 08/29  10:00:00,1337.34844774,54.7286196887,277.363381681,0.0,448.566543614,448.566543614,13.1778022338,0.0,13.1778022338
 08/29  11:00:00,1336.41721364,57.5011568733,273.695059389,0.0,448.566543614,448.566543614,17.6117827204,0.0,17.6117827204
 08/29  12:00:00,1284.94950233,53.1309162751,276.856762108,0.0,448.566543614,398.725816546,19.8758640174,0.0,19.8758640174
 08/29  13:00:00,1337.59633397,61.1754948611,272.293667248,0.0,448.566543614,448.566543614,17.6498880991,0.0,17.6498880991
 08/29  14:00:00,1335.16892659,64.1795903428,267.728029565,0.0,448.566543614,448.566543614,13.1572605334,0.0,13.1572605334
 08/29  15:00:00,1332.9886703,60.6993117932,269.09183564,0.0,448.566543614,448.566543614,10.9626672697,0.0,10.9626672697
 08/29  16:00:00,1383.58072715,56.9489441215,273.987029429,0.0,448.566543614,448.566543614,15.3961063834,0.0,15.3961063834
 08/29  17:00:00,1276.26307137,46.9066589855,288.116548897,0.0,348.885089477,398.725816546,10.9381294617,0.0,10.9381294617
 08/29  18:00:00,1087.84223576,37.1952003907,308.870765903,0.0,249.203635341,299.044362409,6.56075057989,0.0,6.56075057989
 08/29  19:00:00,1084.38274918,34.820995875,307.535282301,0.0,249.203635341,299.044362409,4.37210326835,0.0,4.37210326835
 08/29  20:00:00,935.80028154,33.0119472578,286.402283129,0.0,149.522181205,249.203635341,6.55304218211,0.0,6.55304218211
 08/29  21:00:00,897.044361674,32.8553413314,273.013764626,0.0,149.522181205,249.203635341,4.36234573055,0.0,4.36234573055
 08/29  22:00:00,349.356651379,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916816336,0.0,2.18916816336
 08/29  23:00:00,299.991892183,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902215944,0.0,2.18902215944
 08/29  24:00:00,287.769694387,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  01:00:00,287.769695243,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914559718,0.0,2.18914559718
 08/30  02:00:00,287.769695382,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900075875,0.0,2.18900075875
 08/30  03:00:00,287.769695409,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912428389,0.0,2.18912428389
 08/30  04:00:00,299.991893345,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897952434,0.0,2.18897952434
 08/30  05:00:00,349.35798815,0.0,0.0,0.0,49.8407270682,199.362908273,4.36210897683,0.0,4.36210897683
 08/30  06:00:00,492.057406309,37.2937992703,43.3715238046,0.0,49.8407270682,199.362908273,19.7287863394,17.5384074074,2.19037893198
 08/30  07:00:00,693.690295352,32.8368479639,127.704051763,0.0,149.522181205,199.362908273,26.0842942816,19.5274582683,6.55683601327
 08/30  08:00:00,1359.64663836,39.9866836477,233.161878122,0.0,448.566543614,448.566543614,13.288655808,0.131180280126,13.1574755279
 08/30  09:00:00,1356.06618931,46.6704918833,255.819681425,0.0,448.566543614,448.566543614,13.1683349142,0.0,13.1683349142
 08/30  10:00:00,1329.09124381,49.8932794082,271.48356669,0.0,448.566543614,448.566543614,13.1747269752,0.0,13.1747269752
 08/30  11:00:00,1356.10552284,51.7227757313,293.911313512,0.0,448.566543614,448.566543614,15.4127151172,0.0,15.4127151172
 08/30  12:00:00,1323.00509663,48.0939316715,313.953914087,0.0,448.566543614,398.725816546,22.0820197606,0.0,22.0820197606
 08/30  13:00:00,1363.42880949,57.2544368857,295.377735196,0.0,448.566543614,448.566543614,17.6514608586,0.0,17.6514608586
 08/30  14:00:00,1370.38715846,56.8494000782,302.750021832,0.0,448.566543614,448.566543614,13.1545661366,0.0,13.1545661366
 08/30  15:00:00,1378.52268072,54.4362183119,313.299169345,0.0,448.566543614,448.566543614,10.9636554674,0.0,10.9636554674
 08/30  16:00:00,1420.56056198,54.4954518191,306.384129595,0.0,448.566543614,448.566543614,15.3953220659,0.0,15.3953220659
 08/30  17:00:00,1306.07322943,48.5633855689,310.692462703,0.0,348.885089477,398.725816546,8.75462573725,0.0,8.75462573725
 08/30  18:00:00,1092.11825845,36.5057542409,308.160259104,0.0,249.203635341,299.044362409,8.74085789995,0.0,8.74085789995
 08/30  19:00:00,1065.85671541,33.7640757739,283.486393832,0.0,249.203635341,299.044362409,4.37202187736,0.0,4.37202187736
 08/30  20:00:00,926.288988413,32.8799679099,268.846532111,0.0,149.522181205,249.203635341,6.55182162898,0.0,6.55182162898
 08/30  21:00:00,895.706417901,32.8368479639,264.089422316,0.0,149.522181205,249.203635341,2.19103399731,0.0,2.19103399731
 08/30  22:00:00,349.356652317,0.0,0.0,0.0,49.8407270682,199.362908273,2.18887931768,0.0,2.18887931768
 08/30  23:00:00,299.991893203,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903517036,0.0,2.18903517036
 08/30  24:00:00,287.769695461,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891587951,0.0,2.1891587951
 08/31  01:00:00,287.769696437,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901588088,0.0,2.18901588088
 08/31  02:00:00,287.769696431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914103692,0.0,2.18914103692
 08/31  03:00:00,287.769696498,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899772029,0.0,2.18899772029
 08/31  04:00:00,299.991894225,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912302963,0.0,2.18912302963
 08/31  05:00:00,349.357988911,0.0,0.0,0.0,49.8407270682,199.362908273,2.19113484287,0.0,2.19113484287
 08/31  06:00:00,635.251489481,37.293186419,162.157742136,0.0,49.8407270682,199.362908273,21.3518542104,16.9908369624,4.36101724799
 08/31  07:00:00,788.025744743,32.8368479639,217.871422079,0.0,149.522181205,199.362908273,27.7638938074,21.2081964154,6.55569739203
 08/31  08:00:00,1392.55333746,37.4330450488,262.551579503,0.0,448.566543614,448.566543614,11.1366026716,0.166174679842,10.9704279918
 08/31  09:00:00,1380.203723,41.4733644539,279.052040816,0.0,448.566543614,448.566543614,13.1771421286,0.0,13.1771421286
 08/31  10:00:00,1359.47570871,47.6124170837,301.073323773,0.0,448.566543614,448.566543614,15.3682019629,0.0,15.3682019629
 08/31  11:00:00,1354.407008,50.8074744583,292.806004461,0.0,448.566543614,448.566543614,15.4103299073,0.0,15.4103299073
 08/31  12:00:00,1304.79571082,45.4914534192,298.346997502,0.0,448.566543614,398.725816546,19.8771638212,0.0,19.8771638212
 08/31  13:00:00,1364.18007588,51.2294224039,302.154001521,0.0,448.566543614,448.566543614,19.8555651676,0.0,19.8555651676
 08/31  14:00:00,1382.29517575,51.215810729,320.384727066,0.0,448.566543614,448.566543614,10.9643976407,0.0,10.9643976407
 08/31  15:00:00,1365.09666411,50.0865956402,304.222775788,0.0,448.566543614,448.566543614,13.1532059892,0.0,13.1532059892
 08/31  16:00:00,1407.7706316,50.9760245127,297.113616009,0.0,448.566543614,448.566543614,15.3956568762,0.0,15.3956568762
 08/31  17:00:00,1302.12238898,42.1317941939,317.288325271,0.0,348.885089477,398.725816546,8.75549775063,0.0,8.75549775063
 08/31  18:00:00,1071.27166075,33.4735233268,296.416790095,0.0,249.203635341,299.044362409,8.74085616623,0.0,8.74085616623
 08/31  19:00:00,1053.71048583,33.0779448945,276.27115038,0.0,249.203635341,299.044362409,4.37225042711,0.0,4.37225042711
 08/31  20:00:00,917.638585967,32.8368479639,266.606046565,0.0,149.522181205,249.203635341,13.5400869263,6.98817654952,6.55191037675
 08/31  21:00:00,892.505032123,32.8368479639,265.311485127,0.0,149.522181205,249.203635341,19.8981091385,17.706917758,2.19119138048
 08/31  22:00:00,349.356653123,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919684383,0.0,2.18919684383
 08/31  23:00:00,299.991894044,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905287298,0.0,2.18905287298
 08/31  24:00:00,287.769696332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917814258,0.0,2.18917814258
 09/01  01:00:00,287.769697331,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903701043,0.0,2.18903701043
 09/01  02:00:00,287.76969734,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916392195,0.0,2.18916392195
 09/01  03:00:00,287.769697356,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902216246,0.0,2.18902216246
 09/01  04:00:00,299.991895092,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914922795,0.0,2.18914922795
 09/01  05:00:00,349.357990321,0.0,0.0,0.0,49.8407270682,199.362908273,2.19130565402,0.0,2.19130565402
 09/01  06:00:00,721.655547096,37.0477350617,247.05844131,0.0,49.8407270682,199.362908273,19.4160265301,17.2254197173,2.19060681275
 09/01  07:00:00,806.68590039,32.8368479639,237.238093003,0.0,149.522181205,199.362908273,25.6752699529,16.939304904,8.73596504885
 09/01  08:00:00,1367.49921254,37.1381116682,243.943593056,0.0,448.566543614,448.566543614,11.1158037969,0.142488418946,10.973315378
 09/01  09:00:00,1357.90092596,41.3180596864,264.963015519,0.0,448.566543614,448.566543614,13.1758831735,0.0,13.1758831735
 09/01  10:00:00,1331.82486685,45.7154564325,281.665154825,0.0,448.566543614,448.566543614,15.3726349715,0.0,15.3726349715
 09/01  11:00:00,1331.084812,50.7261980804,275.330847944,0.0,448.566543614,448.566543614,15.4113280779,0.0,15.4113280779
 09/01  12:00:00,1280.97188101,47.8117054728,277.805958971,0.0,448.566543614,398.725816546,19.8757652266,0.0,19.8757652266
 09/01  13:00:00,1331.64137729,55.617439232,270.680923785,0.0,448.566543614,448.566543614,19.8569604819,0.0,19.8569604819
 09/01  14:00:00,1332.02379861,56.9264318753,269.72330229,0.0,448.566543614,448.566543614,10.9653691149,0.0,10.9653691149
 09/01  15:00:00,1331.70962684,57.4764225481,269.043523023,0.0,448.566543614,448.566543614,13.1524039419,0.0,13.1524039419
 09/01  16:00:00,1380.44985131,59.5790192002,267.273997587,0.0,448.566543614,448.566543614,15.3970332258,0.0,15.3970332258
 09/01  17:00:00,1267.75576388,47.630573195,278.927357796,0.0,348.885089477,398.725816546,8.75438412841,0.0,8.75438412841
 09/01  18:00:00,1078.06897003,37.2316457496,298.932134041,0.0,249.203635341,299.044362409,8.74042188342,0.0,8.74042188342
 09/01  19:00:00,1090.12315109,34.7939532578,304.117689688,0.0,249.203635341,299.044362409,4.37203672279,0.0,4.37203672279
 09/01  20:00:00,939.30104611,33.0182053041,288.064254686,0.0,149.522181205,249.203635341,6.55244552711,0.0,6.55244552711
 09/01  21:00:00,904.54198965,32.8649536977,278.39934873,0.0,149.522181205,249.203635341,2.19108795517,0.0,2.19108795517
 09/01  22:00:00,349.356654162,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892274402,0.0,2.1892274402
 09/01  23:00:00,299.991895096,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921931952,0.0,2.18921931952
 09/01  24:00:00,287.769697276,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907773063,0.0,2.18907773063
 09/02  01:00:00,237.928971303,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920716251,0.0,2.18920716251
 09/02  02:00:00,237.928971254,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906701533,0.0,2.18906701533
 09/02  03:00:00,237.928971267,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919584828,0.0,2.18919584828
 09/02  04:00:00,250.151168995,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905579114,0.0,2.18905579114
 09/02  05:00:00,274.596901266,0.0,0.0,0.0,24.9203635341,149.522181205,2.19121638193,0.0,2.19121638193
 09/02  06:00:00,711.957117971,36.8659436209,238.648136238,0.0,49.8407270682,199.362908273,8.90731485202,6.71679583342,2.19051901861
 09/02  07:00:00,696.063420031,33.5148728973,226.067808892,0.0,49.8407270682,199.362908273,16.9111314009,12.5444362325,4.36669516838
 09/02  08:00:00,973.721964513,36.6126113861,248.353033683,0.0,249.203635341,249.203635341,7.58399090262,1.03522635575,6.54876454688
 09/02  09:00:00,967.088868808,37.0262826835,275.990283164,0.0,249.203635341,249.203635341,6.58353739793,0.0225013894139,6.56103600852
 09/02  10:00:00,929.036011486,37.0859007241,286.42454787,0.0,249.203635341,249.203635341,6.55657153257,0.0,6.55657153257
 09/02  11:00:00,935.14597098,36.7944513945,292.79891926,0.0,249.203635341,249.203635341,8.7461962723,0.0,8.7461962723
 09/02  12:00:00,946.600477897,38.105655762,302.510990385,0.0,249.203635341,249.203635341,6.55865631402,0.0,6.55865631402
 09/02  13:00:00,949.489748621,39.4180607991,303.888168865,0.0,249.203635341,249.203635341,8.73545817537,0.0,8.73545817537
 09/02  14:00:00,701.438192721,37.5153065091,306.8906627,0.0,74.7610906023,174.442544739,4.37267492609,0.0,4.37267492609
 09/02  15:00:00,701.974754919,36.4392997714,308.512981945,0.0,74.7610906023,174.442544739,4.36938860296,0.0,4.36938860296
 09/02  16:00:00,749.725557074,37.7493085351,305.996785021,0.0,74.7610906023,174.442544739,6.54629473026,0.0,6.54629473026
 09/02  17:00:00,712.771493154,37.4224696848,307.525391475,0.0,24.9203635341,149.522181205,2.19064391879,0.0,2.19064391879
 09/02  18:00:00,617.790021037,24.2815166519,242.814116136,0.0,24.9203635341,149.522181205,2.19033908438,0.0,2.19033908438
 09/02  19:00:00,575.946307301,19.7559860697,203.466128968,0.0,24.9203635341,149.522181205,2.19061853669,0.0,2.19061853669
 09/02  20:00:00,323.485247722,0.0,0.0,0.0,24.9203635341,149.522181205,4.36115442219,0.0,4.36115442219
 09/02  21:00:00,299.041742599,0.0,0.0,0.0,24.9203635341,149.522181205,2.19192494084,0.0,2.19192494084
 09/02  22:00:00,274.59556468,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921076462,0.0,2.18921076462
 09/02  23:00:00,250.151169063,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907082111,0.0,2.18907082111
 09/02  24:00:00,237.928971314,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919982272,0.0,2.18919982272
 09/03  01:00:00,237.928526453,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842805693,0.0,2.18842805693
 09/03  02:00:00,237.928525938,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  03:00:00,237.928526107,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845326867,0.0,2.18845326867
 09/03  04:00:00,250.150724377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847854501,0.0,2.18847854501
 09/03  05:00:00,274.596457309,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049034745,0.0,2.19049034745
 09/03  06:00:00,297.852911214,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848279673,0.0,2.18848279673
 09/03  07:00:00,532.427053678,17.2636724514,167.798018027,0.0,24.9203635341,149.522181205,2.18850915313,0.0,2.18850915313
 09/03  08:00:00,638.857682306,26.4677283758,241.524363883,0.0,24.9203635341,149.522181205,1.35758296347,0.0,1.35758296347
 09/03  09:00:00,600.323721167,21.4723233342,247.346755009,0.0,24.9203635341,149.522181205,0.850494091528,0.0,0.850494091528
 09/03  10:00:00,595.592738729,26.5150921743,283.72779531,0.0,24.9203635341,149.522181205,2.18851579851,0.0,2.18851579851
 09/03  11:00:00,575.922106813,21.201374076,272.103982146,0.0,24.9203635341,149.522181205,2.18995279339,0.0,2.18995279339
 09/03  12:00:00,613.420978543,26.3946921642,301.675543184,0.0,24.9203635341,149.522181205,2.18950039587,0.0,2.18950039587
 09/03  13:00:00,559.659324102,20.384174484,256.983022464,0.0,24.9203635341,149.522181205,4.36421828619,0.0,4.36421828619
 09/03  14:00:00,599.157129808,25.9973294911,287.93731892,0.0,24.9203635341,149.522181205,2.18991022736,0.0,2.18991022736
 09/03  15:00:00,546.362292174,20.6671768978,243.926135834,0.0,24.9203635341,149.522181205,2.18851011336,0.0,2.18851011336
 09/03  16:00:00,562.776602295,20.5474819092,220.995892557,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  17:00:00,387.208322769,1.44556728686,55.0676480983,0.0,24.9203635341,149.522181205,2.18835491294,0.0,2.18835491294
 09/03  18:00:00,296.666306863,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851646671,0.0,2.18851646671
 09/03  19:00:00,306.396577697,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883193532,0.0,2.1883193532
 09/03  20:00:00,323.483910477,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  21:00:00,299.040853374,0.0,0.0,0.0,24.9203635341,149.522181205,4.36104980019,0.0,4.36104980019
 09/03  22:00:00,274.5951193,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  23:00:00,250.150724119,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834765533,0.0,2.18834765533
 09/03  24:00:00,237.928526631,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837334505,0.0,2.18837334505
 09/04  01:00:00,237.92852737,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840122861,0.0,2.18840122861
 09/04  02:00:00,237.928526839,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  03:00:00,237.92852707,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842842934,0.0,2.18842842934
 09/04  04:00:00,250.150725293,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845569018,0.0,2.18845569018
 09/04  05:00:00,274.596458894,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047205872,0.0,2.19047205872
 09/04  06:00:00,297.852912125,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846399458,0.0,2.18846399458
 09/04  07:00:00,357.014288642,4.66783415952,44.6358862467,0.0,24.9203635341,149.522181205,2.18849198461,0.0,2.18849198461
 09/04  08:00:00,622.910412095,26.1867353973,233.531997622,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  09:00:00,556.669307855,21.260574958,209.604284406,0.0,24.9203635341,149.522181205,2.18851977278,0.0,2.18851977278
 09/04  10:00:00,558.097544657,26.4700173954,252.364493925,0.0,24.9203635341,149.522181205,2.18849167402,0.0,2.18849167402
 09/04  11:00:00,512.573863278,21.2348492572,214.312367089,0.0,24.9203635341,149.522181205,2.18994368005,0.0,2.18994368005
 09/04  12:00:00,561.349131913,26.9211573964,255.158944039,0.0,24.9203635341,149.522181205,2.18996190237,0.0,2.18996190237
 09/04  13:00:00,524.218748981,22.6220797668,224.52306123,0.0,24.9203635341,149.522181205,4.3642159391,0.0,4.3642159391
 09/04  14:00:00,577.910178589,27.8980963124,270.660081389,0.0,24.9203635341,149.522181205,2.18997241218,0.0,2.18997241218
 09/04  15:00:00,525.267808592,21.4476471478,226.718349011,0.0,24.9203635341,149.522181205,2.18850926186,0.0,2.18850926186
 09/04  16:00:00,612.298572702,25.1681473823,259.464711053,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  17:00:00,533.44637858,15.7996385985,176.037052076,0.0,24.9203635341,149.522181205,2.18853672344,0.0,2.18853672344
 09/04  18:00:00,583.228958525,18.7033765197,200.663047351,0.0,24.9203635341,149.522181205,2.18851975642,0.0,2.18851975642
 09/04  19:00:00,367.760562863,4.42002262463,45.6721708431,0.0,24.9203635341,149.522181205,2.1883240048,0.0,2.1883240048
 09/04  20:00:00,323.483911373,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  21:00:00,299.040854936,0.0,0.0,0.0,24.9203635341,149.522181205,4.36107075986,0.0,4.36107075986
 09/04  22:00:00,274.595120192,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  23:00:00,250.150724992,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835826488,0.0,2.18835826488
 09/04  24:00:00,237.928527512,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883858943,0.0,2.1883858943
 09/05  01:00:00,287.769701759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905188624,0.0,2.18905188624
 09/05  02:00:00,287.769701705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918711091,0.0,2.18918711091
 09/05  03:00:00,287.769701651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905246848,0.0,2.18905246848
 09/05  04:00:00,299.991899367,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918781825,0.0,2.18918781825
 09/05  05:00:00,349.357997441,0.0,0.0,0.0,49.8407270682,199.362908273,2.19109257673,0.0,2.19109257673
 09/05  06:00:00,705.757704385,36.0952199931,234.587948562,0.0,49.8407270682,199.362908273,15.2912059931,13.1006266505,2.19057934268
 09/05  07:00:00,798.118408524,33.090176862,229.168436814,0.0,149.522181205,199.362908273,22.2269660948,15.6698463392,6.55711975556
 09/05  08:00:00,1382.89350861,39.1079653828,255.88821857,0.0,448.566543614,448.566543614,13.1639053034,0.0,13.1639053034
 09/05  09:00:00,1382.28413278,45.5674122769,283.325609609,0.0,448.566543614,448.566543614,13.1759078606,0.0,13.1759078606
 09/05  10:00:00,1336.26977644,50.2397782014,280.968751628,0.0,448.566543614,448.566543614,15.3750299542,0.0,15.3750299542
 09/05  11:00:00,1338.07416109,53.0114552129,279.752359365,0.0,448.566543614,448.566543614,15.4124121915,0.0,15.4124121915
 09/05  12:00:00,1287.39807992,49.1960949987,282.577679035,0.0,448.566543614,398.725816546,19.8781464337,0.0,19.8781464337
 09/05  13:00:00,1338.83506842,56.513266481,277.541377705,0.0,448.566543614,448.566543614,19.8573217116,0.0,19.8573217116
 09/05  14:00:00,1337.35905591,58.6584034766,274.77036675,0.0,448.566543614,448.566543614,13.1539412476,0.0,13.1539412476
 09/05  15:00:00,1340.23385966,65.0754718817,271.910552617,0.0,448.566543614,448.566543614,10.9650528785,0.0,10.9650528785
 09/05  16:00:00,1389.21365094,66.8375296206,270.809506856,0.0,448.566543614,448.566543614,15.3981400691,0.0,15.3981400691
 09/05  17:00:00,1269.41839955,56.169610127,274.12421235,0.0,348.885089477,398.725816546,8.75490557001,0.0,8.75490557001
 09/05  18:00:00,1074.36342152,39.6735559392,293.031127149,0.0,249.203635341,299.044362409,8.74123706124,0.0,8.74123706124
 09/05  19:00:00,1093.74437259,36.2654234453,305.833833169,0.0,249.203635341,299.044362409,4.37222411232,0.0,4.37222411232
 09/05  20:00:00,959.716353513,33.8875224902,307.100758167,0.0,149.522181205,249.203635341,6.55224397812,0.0,6.55224397812
 09/05  21:00:00,915.370069404,33.1547976972,289.413431206,0.0,149.522181205,249.203635341,4.36219440353,0.0,4.36219440353
 09/05  22:00:00,349.356658523,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/05  23:00:00,299.991899367,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916030561,0.0,2.18916030561
 09/05  24:00:00,287.769701663,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890258276,0.0,2.1890258276
 09/06  01:00:00,287.769702883,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916373733,0.0,2.18916373733
 09/06  02:00:00,287.769702958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903098598,0.0,2.18903098598
 09/06  03:00:00,287.76970293,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916866129,0.0,2.18916866129
 09/06  04:00:00,299.991900781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903603423,0.0,2.18903603423
 09/06  05:00:00,349.357999642,0.0,0.0,0.0,49.8407270682,199.362908273,2.19134592418,0.0,2.19134592418
 09/06  06:00:00,740.649765682,37.7516344986,260.298706595,0.0,49.8407270682,199.362908273,4.97634794195,0.615097819018,4.36125012293
 09/06  07:00:00,839.163952604,33.7151419413,258.957631925,0.0,149.522181205,199.362908273,7.03181892804,0.474833828682,6.55698509936
 09/06  08:00:00,1424.23263515,47.8794508408,285.876283595,0.0,448.566543614,448.566543614,13.1586699384,0.0,13.1586699384
 09/06  09:00:00,1392.03652847,54.3725779362,278.628244228,0.0,448.566543614,448.566543614,13.1695857396,0.0,13.1695857396
 09/06  10:00:00,1348.26584118,59.1306184739,278.345209306,0.0,448.566543614,448.566543614,13.1765964058,0.0,13.1765964058
 09/06  11:00:00,1349.20005195,62.0670803582,276.339373041,0.0,448.566543614,448.566543614,17.6133328399,0.0,17.6133328399
 09/06  12:00:00,1300.55029976,56.4850917844,284.837354065,0.0,448.566543614,398.725816546,19.8777598274,0.0,19.8777598274
 09/06  13:00:00,1345.01419816,64.3130053832,276.800050013,0.0,448.566543614,448.566543614,17.6525596929,0.0,17.6525596929
 09/06  14:00:00,1342.21343413,63.8366463706,275.255830581,0.0,448.566543614,448.566543614,13.1591604432,0.0,13.1591604432
 09/06  15:00:00,1341.6901876,60.9070045408,277.818761109,0.0,448.566543614,448.566543614,10.9630372355,0.0,10.9630372355
 09/06  16:00:00,1389.14266816,58.2089302572,278.685792766,0.0,448.566543614,448.566543614,15.3980263211,0.0,15.3980263211
 09/06  17:00:00,1274.43564161,48.0257432012,285.724806208,0.0,348.885089477,398.725816546,10.9396005212,0.0,10.9396005212
 09/06  18:00:00,1083.4912031,37.9634667057,303.383713608,0.0,249.203635341,299.044362409,6.5604144073,0.0,6.5604144073
 09/06  19:00:00,1099.6332856,35.6987109445,312.264310253,0.0,249.203635341,299.044362409,6.54799063977,0.0,6.54799063977
 09/06  20:00:00,971.407321468,33.4863081067,318.918746321,0.0,149.522181205,249.203635341,6.55216374857,0.0,6.55216374857
 09/06  21:00:00,936.557836243,32.95210075,309.427471061,0.0,149.522181205,249.203635341,2.19111036442,0.0,2.19111036442
 09/06  22:00:00,349.356659934,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924043827,0.0,2.18924043827
 09/06  23:00:00,299.991900731,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910799631,0.0,2.18910799631
 09/06  24:00:00,287.769702973,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892457054,0.0,2.1892457054
 09/07  01:00:00,287.769704114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911659102,0.0,2.18911659102
 09/07  02:00:00,287.769704143,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925644615,0.0,2.18925644615
 09/07  03:00:00,287.769703954,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912592475,0.0,2.18912592475
 09/07  04:00:00,299.991901781,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/07  05:00:00,349.358001656,0.0,0.0,0.0,49.8407270682,199.362908273,4.36274910758,0.0,4.36274910758
 09/07  06:00:00,737.182182044,37.9234746251,263.446887715,0.0,49.8407270682,199.362908273,7.02454256603,4.83414503753,2.1903975285
 09/07  07:00:00,827.895388059,33.253102955,253.482073607,0.0,149.522181205,199.362908273,13.8856753264,7.32807380365,6.55760152274
 09/07  08:00:00,1425.59873269,48.2155693021,281.039538575,0.0,448.566543614,448.566543614,13.1633316958,0.0,13.1633316958
 09/07  09:00:00,1399.80923864,55.7361521641,284.394711449,0.0,448.566543614,448.566543614,13.1755625282,0.0,13.1755625282
 09/07  10:00:00,1355.50379775,60.3731461239,284.340611007,0.0,448.566543614,448.566543614,15.3762582537,0.0,15.3762582537
 09/07  11:00:00,1358.40626238,63.2195053509,284.393158015,0.0,448.566543614,448.566543614,15.4126269521,0.0,15.4126269521
 09/07  12:00:00,1305.78299251,57.2198725744,287.605772056,0.0,448.566543614,398.725816546,19.8789876827,0.0,19.8789876827
 09/07  13:00:00,1360.28307699,65.2736535742,284.212687638,0.0,448.566543614,448.566543614,19.8585148593,0.0,19.8585148593
 09/07  14:00:00,1362.24900806,66.5533226591,284.920201949,0.0,448.566543614,448.566543614,13.1547023994,0.0,13.1547023994
 09/07  15:00:00,1363.83977117,69.3471460593,284.13840221,0.0,448.566543614,448.566543614,10.9658414382,0.0,10.9658414382
 09/07  16:00:00,1412.01604382,58.6133682447,293.848493613,0.0,448.566543614,448.566543614,15.396761757,0.0,15.396761757
 09/07  17:00:00,1308.31594765,47.2951504051,314.530500922,0.0,348.885089477,398.725816546,8.75468424789,0.0,8.75468424789
 09/07  18:00:00,1119.01021431,38.5760613683,333.838857627,0.0,249.203635341,299.044362409,8.74103449606,0.0,8.74103449606
 09/07  19:00:00,1139.5847672,35.438822922,348.574015438,0.0,249.203635341,299.044362409,4.37227599204,0.0,4.37227599204
 09/07  20:00:00,989.5662592,33.1157096506,335.2095965,0.0,149.522181205,249.203635341,6.5529244541,0.0,6.5529244541
 09/07  21:00:00,946.553444041,32.8761190398,315.118859995,0.0,149.522181205,249.203635341,4.36263150027,0.0,4.36263150027
 09/07  22:00:00,349.35666095,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910840715,0.0,2.18910840715
 09/07  23:00:00,299.991901839,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/07  24:00:00,287.769703996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924858117,0.0,2.18924858117
 09/08  01:00:00,287.769705326,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912045874,0.0,2.18912045874
 09/08  02:00:00,287.769705461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926279227,0.0,2.18926279227
 09/08  03:00:00,287.769705416,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913440701,0.0,2.18913440701
 09/08  04:00:00,299.99190335,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900601079,0.0,2.18900601079
 09/08  05:00:00,349.358004107,0.0,0.0,0.0,49.8407270682,199.362908273,4.36226577383,0.0,4.36226577383
 09/08  06:00:00,770.725355477,37.9018901774,283.233348747,0.0,49.8407270682,199.362908273,4.7463412918,2.5556792235,2.1906620683
 09/08  07:00:00,856.411374113,33.8975231471,274.424104153,0.0,149.522181205,199.362908273,8.30375784779,1.74587685466,6.55788099314
 09/08  08:00:00,1436.90950183,48.8983685457,291.667497269,0.0,448.566543614,448.566543614,13.1602047478,0.0,13.1602047478
 09/08  09:00:00,1402.74986036,53.6382587903,289.433217927,0.0,448.566543614,448.566543614,13.1719588451,0.0,13.1719588451
 09/08  10:00:00,1355.3942071,58.0386545226,286.565512885,0.0,448.566543614,448.566543614,13.1792286833,0.0,13.1792286833
 09/08  11:00:00,1357.03251707,60.361834253,285.87705925,0.0,448.566543614,448.566543614,17.6148685533,0.0,17.6148685533
 09/08  12:00:00,1307.58736077,53.4521859898,293.177811779,0.0,448.566543614,398.725816546,19.8827378578,0.0,19.8827378578
 09/08  13:00:00,1359.93389935,62.8960990983,286.241053693,0.0,448.566543614,448.566543614,19.8619477769,0.0,19.8619477769
 09/08  14:00:00,1360.24405601,60.0464283817,289.409818315,0.0,448.566543614,448.566543614,10.9684628493,0.0,10.9684628493
 09/08  15:00:00,1362.37968991,56.7336779643,294.955840208,0.0,448.566543614,448.566543614,13.1534332391,0.0,13.1534332391
 09/08  16:00:00,1412.84445193,61.32152804,292.860081902,0.0,448.566543614,448.566543614,15.398551884,0.0,15.398551884
 09/08  17:00:00,1305.93492936,52.5423807515,307.284886156,0.0,348.885089477,398.725816546,8.75512570166,0.0,8.75512570166
 09/08  18:00:00,1124.14632055,37.491354489,342.349409148,0.0,249.203635341,299.044362409,8.74129837425,0.0,8.74129837425
 09/08  19:00:00,1124.94403266,34.3687777465,329.584864387,0.0,249.203635341,299.044362409,4.37248767936,0.0,4.37248767936
 09/08  20:00:00,963.702329264,32.9225140297,313.062173722,0.0,149.522181205,249.203635341,6.55244080373,0.0,6.55244080373
 09/08  21:00:00,926.062225674,32.8374820308,300.829811339,0.0,149.522181205,249.203635341,2.19133731388,0.0,2.19133731388
 09/08  22:00:00,349.356662144,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923039639,0.0,2.18923039639
 09/08  23:00:00,299.991903059,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920912814,0.0,2.18920912814
 09/08  24:00:00,287.769705335,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908090358,0.0,2.18908090358
 09/09  01:00:00,237.928979724,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922662775,0.0,2.18922662775
 09/09  02:00:00,237.92897973,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910039827,0.0,2.18910039827
 09/09  03:00:00,237.928979796,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924553695,0.0,2.18924553695
 09/09  04:00:00,250.151177539,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911945816,0.0,2.18911945816
 09/09  05:00:00,274.596914959,0.0,0.0,0.0,24.9203635341,149.522181205,2.19117523698,0.0,2.19117523698
 09/09  06:00:00,717.819545696,36.824422941,245.839516825,0.0,49.8407270682,199.362908273,13.6812711298,9.32012946383,4.36114166601
 09/09  07:00:00,725.053109338,32.8368479639,257.241003588,0.0,49.8407270682,199.362908273,23.0148169301,20.8212181475,2.19359878255
 09/09  08:00:00,999.660838954,32.8368479639,280.957492285,0.0,249.203635341,249.203635341,10.1685180178,3.61972085137,6.54879716647
 09/09  09:00:00,967.142949074,32.8368479639,284.413902293,0.0,249.203635341,249.203635341,8.54061463315,1.97932061573,6.56129401743
 09/09  10:00:00,919.129264786,32.9509387646,285.177444087,0.0,249.203635341,249.203635341,9.33573532149,0.600358367981,8.73537695351
 09/09  11:00:00,923.824737874,33.3261257572,287.283952675,0.0,249.203635341,249.203635341,6.65519487431,0.0900539893532,6.56514088496
 09/09  12:00:00,932.088936651,33.3793546899,292.898961998,0.0,249.203635341,249.203635341,8.73872313896,0.0,8.73872313896
 09/09  13:00:00,940.848018157,32.8832504294,299.781768404,0.0,249.203635341,249.203635341,6.87299712711,0.315189463719,6.55780766339
 09/09  14:00:00,685.164646,32.8368479639,292.937017179,0.0,74.7610906023,174.442544739,14.2894037133,7.74108651905,6.54831719428
 09/09  15:00:00,671.691609598,32.8368479639,281.212827874,0.0,74.7610906023,174.442544739,18.731015424,14.3614874985,4.36952792555
 09/09  16:00:00,720.04696326,32.8368479639,280.388908526,0.0,74.7610906023,174.442544739,29.2614448041,24.8907653214,4.3706794827
 09/09  17:00:00,677.345525479,32.8368479639,279.429936769,0.0,24.9203635341,149.522181205,53.8553380552,51.6649028607,2.19043519452
 09/09  18:00:00,296.667655167,0.0,0.0,0.0,24.9203635341,149.522181205,4.36106564342,0.0,4.36106564342
 09/09  19:00:00,314.941592418,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066027066,0.0,2.19066027066
 09/09  20:00:00,323.485258896,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036854324,0.0,2.19036854324
 09/09  21:00:00,299.041758777,0.0,0.0,0.0,24.9203635341,149.522181205,4.36405899342,0.0,4.36405899342
 09/09  22:00:00,274.595573092,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923958787,0.0,2.18923958787
 09/09  23:00:00,250.15117736,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911366413,0.0,2.18911366413
 09/09  24:00:00,237.928979583,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  01:00:00,237.928533218,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853843624,0.0,2.18853843624
 09/10  02:00:00,237.928533693,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835501821,0.0,2.18835501821
 09/10  03:00:00,237.928533712,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839597492,0.0,2.18839597492
 09/10  04:00:00,250.150731099,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843696696,0.0,2.18843696696
 09/10  05:00:00,274.596469892,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054529159,0.0,2.19054529159
 09/10  06:00:00,306.396584522,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847294223,0.0,2.18847294223
 09/10  07:00:00,296.666313145,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  08:00:00,296.666313646,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851396461,0.0,2.18851396461
 09/10  09:00:00,259.999720517,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885549641,0.0,2.1885549641
 09/10  10:00:00,211.110929076,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837197078,0.0,2.18837197078
 09/10  11:00:00,211.111824422,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995239815,0.0,2.18995239815
 09/10  12:00:00,211.111824274,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995183549,0.0,2.18995183549
 09/10  13:00:00,211.11316712,0.0,0.0,0.0,24.9203635341,149.522181205,2.19193241043,0.0,2.19193241043
 09/10  14:00:00,211.111824677,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984753992,0.0,2.18984753992
 09/10  15:00:00,211.11092887,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885600216,0.0,2.1885600216
 09/10  16:00:00,259.999720521,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837713393,0.0,2.18837713393
 09/10  17:00:00,296.666313969,0.0,0.0,0.0,24.9203635341,149.522181205,2.188418479,0.0,2.188418479
 09/10  18:00:00,296.666313582,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845974557,0.0,2.18845974557
 09/10  19:00:00,314.940250998,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  20:00:00,323.48391814,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850094105,0.0,2.18850094105
 09/10  21:00:00,299.040865687,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040810612,0.0,2.19040810612
 09/10  22:00:00,274.59512696,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853802539,0.0,2.18853802539
 09/10  23:00:00,250.150731601,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835508814,0.0,2.18835508814
 09/10  24:00:00,237.928533564,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839646702,0.0,2.18839646702
 09/11  01:00:00,287.769709583,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917843905,0.0,2.18917843905
 09/11  02:00:00,287.769709556,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890570109,0.0,2.1890570109
 09/11  03:00:00,287.769709545,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  04:00:00,299.991907317,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920793015,0.0,2.18920793015
 09/11  05:00:00,349.358010907,0.0,0.0,0.0,49.8407270682,199.362908273,4.36242826765,0.0,4.36242826765
 09/11  06:00:00,420.310534166,36.4599387935,0.71466297273,0.0,49.8407270682,199.362908273,95.5461858812,93.3555711633,2.19061471797
 09/11  07:00:00,635.038229479,32.8368479639,71.8189892125,0.0,149.522181205,199.362908273,84.1350615258,77.5786384405,6.55642308538
 09/11  08:00:00,1291.03578727,36.5922002843,172.266860621,0.0,448.566543614,448.566543614,22.7320643196,9.56745449063,13.164609829
 09/11  09:00:00,1339.83044201,38.3498018996,253.852933866,0.0,448.566543614,448.566543614,16.0053104545,2.82892193153,13.176388523
 09/11  10:00:00,1313.26332544,42.5388639236,268.852526608,0.0,448.566543614,448.566543614,17.1706890865,1.79427720594,15.3764118805
 09/11  11:00:00,1329.27784289,43.4425608725,282.206756396,0.0,448.566543614,448.566543614,16.0899666354,0.674968501634,15.4149981338
 09/11  12:00:00,1305.63915075,42.7403482292,306.625692803,0.0,448.566543614,398.725816546,20.2358000379,0.352484928441,19.8833151094
 09/11  13:00:00,1380.8684794,50.8130951491,321.348941465,0.0,448.566543614,448.566543614,19.8635589435,0.0,19.8635589435
 09/11  14:00:00,1386.51428748,48.7441286107,329.298306332,0.0,448.566543614,448.566543614,13.157985567,0.0,13.157985567
 09/11  15:00:00,1381.9647838,46.9961568039,328.567637988,0.0,448.566543614,448.566543614,10.9645988567,0.0,10.9645988567
 09/11  16:00:00,1407.06564192,44.6293725478,309.16929334,0.0,448.566543614,448.566543614,15.4003540368,0.0,15.4003540368
 09/11  17:00:00,1275.96299169,38.5710099135,297.693333048,0.0,348.885089477,398.725816546,10.9396259944,0.0,10.9396259944
 09/11  18:00:00,1064.71372706,32.9465541379,291.4678712,0.0,249.203635341,299.044362409,6.8744111012,0.312843638925,6.56156746227
