Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/28  16:00:00,1339.45875637,44.0113265801,248.397907152,0.0,448.566543614,448.566543614,15.4086535504,0.0,15.4086535504
 09/28  17:00:00,1209.60383271,36.1256875405,240.480552804,0.0,348.885089477,398.725816546,10.9447626824,0.0,10.9447626824
 09/28  18:00:00,997.37703127,32.8368479639,215.052726314,0.0,249.203635341,299.044362409,6.91736244103,0.354230856151,6.56313158488
 09/28  19:00:00,893.125423326,32.8368479639,103.353668566,0.0,249.203635341,299.044362409,20.2486788536,13.6986522277,6.55002662592
 09/28  20:00:00,681.404375995,32.8368479639,42.5440859395,0.0,149.522181205,249.203635341,55.4721207983,48.9188841301,6.55323666825
 09/28  21:00:00,605.145214373,32.8368479639,10.7140998527,0.0,149.522181205,249.203635341,69.443547356,65.0809003571,4.36264699896
 09/28  22:00:00,349.356697933,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/28  23:00:00,299.991938793,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940468842,0.0,2.18940468842
 09/28  24:00:00,287.769740959,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893372454,0.0,2.1893372454
 09/29  01:00:00,287.769743188,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927362449,0.0,2.18927362449
 09/29  02:00:00,287.769743239,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920952065,0.0,2.18920952065
 09/29  03:00:00,287.76974329,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942743802,0.0,2.18942743802
 09/29  04:00:00,299.991941032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936354747,0.0,2.18936354747
 09/29  05:00:00,349.358065128,0.0,0.0,0.0,49.8407270682,199.362908273,4.3629591636,0.0,4.3629591636
 09/29  06:00:00,424.770258589,34.9784595966,0.0,0.0,49.8407270682,199.362908273,123.824859275,121.634122237,2.19073703801
 09/29  07:00:00,541.256332257,32.8368479639,8.52849860142,0.0,149.522181205,199.362908273,74.2451703757,67.6864709374,6.55869943829
 09/29  08:00:00,1235.40147471,33.1574296936,121.891099413,0.0,448.566543614,448.566543614,33.7654592474,20.5933822009,13.1720770465
 09/29  09:00:00,1298.95642108,36.1527853322,216.110398499,0.0,448.566543614,448.566543614,22.5059581495,7.12898240176,15.3769757478
 09/29  10:00:00,1278.55957332,40.5166017823,237.564945244,0.0,448.566543614,448.566543614,14.6613632143,1.47397524624,13.1873879681
 09/29  11:00:00,1307.27500806,44.1260922559,260.914865561,0.0,448.566543614,448.566543614,18.0608337356,0.433308982264,17.6275247534
 09/29  12:00:00,1264.368412,42.5163655179,269.091307974,0.0,448.566543614,398.725816546,22.3655565274,0.259245814812,22.1063107125
 09/29  13:00:00,1325.7625671,48.0611991712,274.546034696,0.0,448.566543614,448.566543614,19.87874323,0.0,19.87874323
 09/29  14:00:00,1331.4810351,49.6339608229,277.811153303,0.0,448.566543614,448.566543614,13.1648170653,0.0,13.1648170653
 09/29  15:00:00,1330.42824457,53.1461381742,272.864527425,0.0,448.566543614,448.566543614,10.9675015603,0.0,10.9675015603
 09/29  16:00:00,1387.89591445,53.2936903521,282.269501861,0.0,448.566543614,448.566543614,17.6091908884,0.0,17.6091908884
 09/29  17:00:00,1250.29221024,41.2542912977,270.944275152,0.0,348.885089477,398.725816546,8.75864754124,0.0,8.75864754124
 09/29  18:00:00,1032.41083016,33.7449140894,244.972238949,0.0,249.203635341,299.044362409,8.74514946086,0.0,8.74514946086
 09/29  19:00:00,1023.23501404,32.9192944353,228.771079674,0.0,249.203635341,299.044362409,6.55029224048,0.0,6.55029224048
 09/29  20:00:00,855.177165276,32.8368479639,212.144840835,0.0,149.522181205,249.203635341,13.0568263082,6.50297902004,6.55384728819
 09/29  21:00:00,713.270897867,32.8368479639,97.4606600322,0.0,149.522181205,249.203635341,34.6361398277,32.4446158692,2.19152395849
 09/29  22:00:00,349.356700342,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935667896,0.0,2.18935667896
 09/29  23:00:00,299.99194113,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929222545,0.0,2.18929222545
 09/29  24:00:00,287.769743345,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922865391,0.0,2.18922865391
 09/30  01:00:00,237.929018566,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917008344,0.0,2.18917008344
 09/30  02:00:00,237.929018482,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939261913,0.0,2.18939261913
 09/30  03:00:00,237.929018434,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933256935,0.0,2.18933256935
 09/30  04:00:00,250.151216236,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927262457,0.0,2.18927262457
 09/30  05:00:00,274.596977001,0.0,0.0,0.0,24.9203635341,149.522181205,2.19149839122,0.0,2.19149839122
 09/30  06:00:00,424.480865166,34.7043503429,0.0,0.0,49.8407270682,199.362908273,105.19746581,100.83566246,4.36180335013
 09/30  07:00:00,505.19757247,32.8368479639,42.4437278092,0.0,49.8407270682,199.362908273,95.5552092724,91.1878702379,4.36733903457
 09/30  08:00:00,873.364780249,32.8402648439,157.583004257,0.0,249.203635341,249.203635341,40.0257800548,35.6522034901,4.37357656466
 09/30  09:00:00,889.116051888,33.3010221487,207.404954896,0.0,249.203635341,249.203635341,33.0486904349,24.3046335701,8.74405686473
 09/30  10:00:00,851.99990471,33.8958077978,217.549606348,0.0,249.203635341,249.203635341,22.312061406,15.7540839854,6.55797742064
 09/30  11:00:00,865.649170856,37.0665398255,226.475642906,0.0,249.203635341,249.203635341,19.5803970784,10.8306678652,8.74972921321
 09/30  12:00:00,887.299199681,39.7148094343,244.147685998,0.0,249.203635341,249.203635341,15.7422192446,7.00084053657,8.74137870805
 09/30  13:00:00,900.483076603,40.3328984697,256.327637548,0.0,249.203635341,249.203635341,8.94284250601,2.38403078219,6.55881172382
 09/30  14:00:00,657.281984005,39.9168298536,262.248409557,0.0,74.7610906023,174.442544739,7.57237491288,1.02240408055,6.54997083233
 09/30  15:00:00,657.785719623,37.8527308433,264.486077458,0.0,74.7610906023,174.442544739,4.37061801137,0.0,4.37061801137
 09/30  16:00:00,705.311017524,36.2809522716,264.705035661,0.0,74.7610906023,174.442544739,6.55740877809,0.00974157281112,6.54766720528
 09/30  17:00:00,659.400782285,34.4032637943,259.275495516,0.0,24.9203635341,149.522181205,8.02031946508,5.82954970179,2.19076976328
 09/30  18:00:00,497.539080153,15.687977719,125.450519027,0.0,24.9203635341,149.522181205,2.19092379855,0.0,2.19092379855
 09/30  19:00:00,323.485313528,0.0,0.0,0.0,24.9203635341,149.522181205,2.19088513534,0.0,2.19088513534
 09/30  20:00:00,323.485313772,0.0,0.0,0.0,24.9203635341,149.522181205,4.36145953259,0.0,4.36145953259
 09/30  21:00:00,299.041827681,0.0,0.0,0.0,24.9203635341,149.522181205,2.19209905233,0.0,2.19209905233
 09/30  22:00:00,274.595611796,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923627235,0.0,2.18923627235
 09/30  23:00:00,250.151216251,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917662581,0.0,2.18917662581
 09/30  24:00:00,237.929018398,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939971023,0.0,2.18939971023
 10/01  01:00:00,237.928565169,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853755418,0.0,2.18853755418
 10/01  02:00:00,237.928565294,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865035927,0.0,2.18865035927
 10/01  03:00:00,237.928565122,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885301001,0.0,2.1885301001
 10/01  04:00:00,250.150762547,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  05:00:00,274.596525397,0.0,0.0,0.0,24.9203635341,149.522181205,4.36161021099,0.0,4.36161021099
 10/01  06:00:00,323.483949435,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859314642,0.0,2.18859314642
 10/01  07:00:00,296.666344822,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  08:00:00,296.666345219,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847321246,0.0,2.18847321246
 10/01  09:00:00,259.999751995,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858691455,0.0,2.18858691455
 10/01  10:00:00,211.110960839,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839983501,0.0,2.18839983501
 10/01  11:00:00,211.111871742,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899288006,0.0,2.1899288006
 10/01  12:00:00,211.111871669,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901710253,0.0,2.1901710253
 10/01  13:00:00,211.113238938,0.0,0.0,0.0,24.9203635341,149.522181205,4.36452011622,0.0,4.36452011622
 10/01  14:00:00,211.111871844,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012292702,0.0,2.19012292702
 10/01  15:00:00,211.110960659,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868309644,0.0,2.18868309644
 10/01  16:00:00,259.999751477,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  17:00:00,296.666345158,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868062206,0.0,2.18868062206
 10/01  18:00:00,313.753678776,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867702113,0.0,2.18867702113
 10/01  19:00:00,323.483949842,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855733241,0.0,2.18855733241
 10/01  20:00:00,323.483949647,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867095828,0.0,2.18867095828
 10/01  21:00:00,299.040920773,0.0,0.0,0.0,24.9203635341,149.522181205,2.19095873298,0.0,2.19095873298
 10/01  22:00:00,274.595158449,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862334494,0.0,2.18862334494
 10/01  23:00:00,250.150762531,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850358833,0.0,2.18850358833
 10/01  24:00:00,237.928564657,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/02  01:00:00,287.769749935,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942996853,0.0,2.18942996853
 10/02  02:00:00,287.769749914,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937770527,0.0,2.18937770527
 10/02  03:00:00,287.769749926,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932559788,0.0,2.18932559788
 10/02  04:00:00,299.991947764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927361673,0.0,2.18927361673
 10/02  05:00:00,349.358075572,0.0,0.0,0.0,49.8407270682,199.362908273,4.36328544905,0.0,4.36328544905
 10/02  06:00:00,433.097341282,34.594244838,0.0,0.0,49.8407270682,199.362908273,350.03784159,347.847145354,2.19069623591
 10/02  07:00:00,504.150923888,32.8368479639,0.0,0.0,149.522181205,199.362908273,273.859912783,267.301546006,6.55836677672
 10/02  08:00:00,1052.28303615,32.8368479639,0.0,0.0,448.566543614,448.566543614,114.33588214,101.16246919,13.1734129496
 10/02  09:00:00,1015.70940259,32.9480699997,0.0,0.0,448.566543614,448.566543614,90.1570439289,74.779767442,15.3772764869
 10/02  10:00:00,1025.50202652,33.6808755015,28.8334141837,0.0,448.566543614,448.566543614,58.0676837006,42.6821488984,15.3855348023
 10/02  11:00:00,1117.99339839,34.4374243035,90.0634856327,0.0,448.566543614,448.566543614,35.1845833442,17.5572690959,17.6273142483
 10/02  12:00:00,1113.63774596,32.8478708992,134.848980707,0.0,448.566543614,398.725816546,51.48957788,31.5893707142,19.9002071659
 10/02  13:00:00,1246.30158006,39.7574885872,205.248043786,0.0,448.566543614,448.566543614,24.5704016445,4.68954572255,19.880855922
 10/02  14:00:00,1276.8117749,43.3575010979,234.917312107,0.0,448.566543614,448.566543614,14.7132013134,1.54482118958,13.1683801238
 10/02  15:00:00,1287.84800965,43.5689892571,245.945861781,0.0,448.566543614,448.566543614,13.7599202311,0.598594626398,13.1613256047
 10/02  16:00:00,1331.91259159,41.2896687971,242.975676518,0.0,448.566543614,448.566543614,15.6165701539,0.205035229709,15.4115349242
 10/02  17:00:00,1204.86239096,35.0969816673,235.648523179,0.0,348.885089477,398.725816546,13.1833286724,2.23737011015,10.9459585623
 10/02  18:00:00,1025.76324012,32.8368479639,233.662763406,0.0,249.203635341,299.044362409,29.3774987571,20.6329011702,8.74459758688
 10/02  19:00:00,925.319943036,32.8368479639,134.930096107,0.0,249.203635341,299.044362409,41.0264989923,36.6525305043,4.37396848797
 10/02  20:00:00,604.162620718,32.8368479639,4.44820500412,0.0,149.522181205,249.203635341,81.7452092906,75.1905565378,6.55465275287
 10/02  21:00:00,565.684565505,32.8368479639,0.000675727480328,0.0,149.522181205,249.203635341,98.0118290073,93.6493891285,4.36243987871
 10/02  22:00:00,349.356706865,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928523414,0.0,2.18928523414
 10/02  23:00:00,299.991947795,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923356859,0.0,2.18923356859
 10/02  24:00:00,287.769750031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946586042,0.0,2.18946586042
 10/03  01:00:00,287.769752271,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942110787,0.0,2.18942110787
 10/03  02:00:00,287.769752224,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937304228,0.0,2.18937304228
 10/03  03:00:00,287.769752212,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932510982,0.0,2.18932510982
 10/03  04:00:00,299.991950029,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927728603,0.0,2.18927728603
 10/03  05:00:00,349.358078641,0.0,0.0,0.0,49.8407270682,199.362908273,2.19139867482,0.0,2.19139867482
 10/03  06:00:00,432.688685556,34.2391091554,0.0,0.0,49.8407270682,199.362908273,276.016155652,273.825204016,2.19095163641
 10/03  07:00:00,504.128522098,32.8368479639,0.0,0.0,149.522181205,199.362908273,245.27761052,236.538647617,8.73896290228
 10/03  08:00:00,1078.53905037,32.8368479639,7.13281141787,0.0,448.566543614,448.566543614,71.2753770655,58.1071605456,13.1682165199
 10/03  09:00:00,1111.56004843,32.8498510216,37.8326301748,0.0,448.566543614,448.566543614,37.8992122999,24.7155437215,13.1836685784
 10/03  10:00:00,1073.07227019,33.4695415577,47.2584994325,0.0,448.566543614,448.566543614,29.5758185717,14.1908808109,15.3849377608
 10/03  11:00:00,1091.69036407,35.9015400162,61.9740438058,0.0,448.566543614,448.566543614,23.0722222223,5.44209109954,17.6301311228
 10/03  12:00:00,1068.19604093,36.0899142386,85.8664959204,0.0,448.566543614,398.725816546,28.6045614851,6.49336970443,22.1111917806
 10/03  13:00:00,1149.07259136,37.4271856133,114.608112202,0.0,448.566543614,448.566543614,21.8495952715,1.96891479641,19.8806804751
 10/03  14:00:00,1063.94319849,37.2173266513,43.2574976485,0.0,448.566543614,448.566543614,14.3128147532,1.14955477807,13.1632599751
 10/03  15:00:00,970.32517329,36.5091122238,0.0,0.0,448.566543614,448.566543614,12.728858736,1.75985922551,10.9689995105
 10/03  16:00:00,1019.15270815,36.4431264182,0.0,0.0,448.566543614,448.566543614,18.9952644461,1.38332845683,17.6119359893
 10/03  17:00:00,903.521874293,33.6682347543,0.0,0.0,348.885089477,398.725816546,20.7189424261,11.9590612426,8.75988118347
 10/03  18:00:00,728.993639608,32.8368479639,0.0,0.0,249.203635341,299.044362409,70.9984672776,62.2535954146,8.74487186292
 10/03  19:00:00,730.192257183,32.8368479639,0.0,0.0,249.203635341,299.044362409,88.7447259058,82.1941441548,6.55058175099
 10/03  20:00:00,580.689637346,32.8368479639,0.0,0.0,149.522181205,249.203635341,113.982195362,107.427064016,6.55513134539
 10/03  21:00:00,556.249538786,32.8368479639,0.0,0.0,149.522181205,249.203635341,121.047032112,118.855553031,2.19147908107
 10/03  22:00:00,349.3567093,0.0,0.0,0.0,49.8407270682,199.362908273,2.18945587016,0.0,2.18945587016
 10/03  23:00:00,299.991950106,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940743398,0.0,2.18940743398
 10/03  24:00:00,287.769752284,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893598157,0.0,2.1893598157
 10/04  01:00:00,287.769754648,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931690889,0.0,2.18931690889
 10/04  02:00:00,287.769754666,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927295837,0.0,2.18927295837
 10/04  03:00:00,287.769754698,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922917564,0.0,2.18922917564
 10/04  04:00:00,299.991952493,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947085184,0.0,2.18947085184
 10/04  05:00:00,349.358082843,0.0,0.0,0.0,49.8407270682,199.362908273,4.36316116914,0.0,4.36316116914
 10/04  06:00:00,432.476749272,33.9909656987,0.0,0.0,49.8407270682,199.362908273,323.557863944,321.36722148,2.19064246422
 10/04  07:00:00,504.139733654,32.8368479639,0.0,0.0,149.522181205,199.362908273,256.996545652,250.438203726,6.55834192628
 10/04  08:00:00,1052.25087815,32.8368479639,0.0,0.0,448.566543614,448.566543614,70.6382590212,57.464069841,13.1741891802
 10/04  09:00:00,1015.57892858,32.8446929107,0.0,0.0,448.566543614,448.566543614,53.3771522884,37.9964653638,15.3806869246
 10/04  10:00:00,969.387622983,35.5492783089,0.0,0.0,448.566543614,448.566543614,43.283140701,27.8957703057,15.3873703953
 10/04  11:00:00,974.113732831,40.2782304425,0.0,0.0,448.566543614,448.566543614,36.8451218771,19.2135798839,17.6315419931
 10/04  12:00:00,923.98346582,39.9854848641,0.0,0.0,448.566543614,398.725816546,37.2882830886,17.3872183449,19.9010647438
 10/04  13:00:00,975.878404446,42.0519953992,0.0,0.0,448.566543614,448.566543614,24.835561773,2.74640508703,22.0891566859
 10/04  14:00:00,972.933876279,39.1177128413,0.0,0.0,448.566543614,448.566543614,12.2300573169,1.2572628242,10.9727944927
 10/04  15:00:00,973.024808217,39.2100157937,0.0,0.0,448.566543614,448.566543614,13.2158433618,0.0508725383265,13.1649708235
 10/04  16:00:00,1021.75506774,39.0464663226,0.0,0.0,448.566543614,448.566543614,17.6144090839,0.0,17.6144090839
 10/04  17:00:00,904.0343634,34.1884942867,0.0,0.0,348.885089477,398.725816546,10.2352570947,1.47537269293,8.75988440179
 10/04  18:00:00,728.975686661,32.8368479639,0.0,0.0,249.203635341,299.044362409,46.636091343,37.8903266585,8.7457646845
 10/04  19:00:00,730.189121136,32.8368479639,0.0,0.0,249.203635341,299.044362409,84.1458909312,77.5954831546,6.55040777667
 10/04  20:00:00,580.706475765,32.8368479639,0.0,0.0,149.522181205,249.203635341,136.093579969,129.539358205,6.55422176432
 10/04  21:00:00,556.28638878,32.8368479639,0.0,0.0,149.522181205,249.203635341,169.985092221,167.793486226,2.19160599499
 10/04  22:00:00,349.356711632,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942962118,0.0,2.18942962118
 10/04  23:00:00,299.991952473,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938615969,0.0,2.18938615969
 10/04  24:00:00,287.769754658,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934271621,0.0,2.18934271621
 10/05  01:00:00,287.769757048,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930465075,0.0,2.18930465075
 10/05  02:00:00,287.769757062,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926495896,0.0,2.18926495896
 10/05  03:00:00,287.769757088,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922542964,0.0,2.18922542964
 10/05  04:00:00,299.991954847,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947210203,0.0,2.18947210203
 10/05  05:00:00,349.358086438,0.0,0.0,0.0,49.8407270682,199.362908273,2.19175076379,0.0,2.19175076379
 10/05  06:00:00,432.316646216,33.7430398391,0.0,0.0,49.8407270682,199.362908273,438.10508744,433.74334965,4.36173779023
 10/05  07:00:00,504.254723436,32.8368479639,0.0,0.0,149.522181205,199.362908273,402.221532645,395.661830863,6.55970178162
 10/05  08:00:00,1052.33566403,32.8368479639,0.0,0.0,448.566543614,448.566543614,179.419689374,166.246031706,13.1736576676
 10/05  09:00:00,1015.58948048,32.8368479639,0.0,0.0,448.566543614,448.566543614,76.3089577938,60.9285378036,15.3804199902
 10/05  10:00:00,966.688855139,32.8368479639,0.0,0.0,448.566543614,448.566543614,60.3554960423,44.9696462437,15.3858497985
 10/05  11:00:00,968.060501105,34.2141953905,0.0,0.0,448.566543614,448.566543614,50.4234903792,32.7923302347,17.6311601444
 10/05  12:00:00,920.298839188,36.2832809564,0.0,0.0,448.566543614,398.725816546,59.7870568276,39.8829057585,19.9041510691
 10/05  13:00:00,973.065512859,39.2284418772,0.0,0.0,448.566543614,448.566543614,38.6775382981,16.585041543,22.0924967551
 10/05  14:00:00,974.902355348,41.0845420669,0.0,0.0,448.566543614,448.566543614,14.338226253,3.36360852485,10.9746177281
 10/05  15:00:00,973.736631918,39.9208309221,0.0,0.0,448.566543614,448.566543614,14.5136730041,1.34829320886,13.1653797953
 10/05  16:00:00,1020.05304548,37.3404173173,0.0,0.0,448.566543614,448.566543614,22.8816145338,5.26664569243,17.6149688413
 10/05  17:00:00,902.973597655,33.1105414843,0.0,0.0,348.885089477,398.725816546,32.6761858631,23.9165074576,8.75967840555
 10/05  18:00:00,728.995014618,32.8368479639,0.0,0.0,249.203635341,299.044362409,71.0706210912,62.3254624984,8.74515859281
 10/05  19:00:00,730.202225972,32.8368479639,0.0,0.0,249.203635341,299.044362409,99.6115107727,93.0607178171,6.55079295555
 10/05  20:00:00,580.718301385,32.8368479639,0.0,0.0,149.522181205,249.203635341,148.868280778,142.313621482,6.55465929592
 10/05  21:00:00,556.295445798,32.8368479639,0.0,0.0,149.522181205,249.203635341,178.514711957,176.322970012,2.19174194538
 10/05  22:00:00,349.356714041,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942145599,0.0,2.18942145599
 10/05  23:00:00,299.991954888,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923827189,0.0,2.18923827189
 10/05  24:00:00,287.769757066,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894852419,0.0,2.1894852419
 10/06  01:00:00,287.769759416,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945139672,0.0,2.18945139672
 10/06  02:00:00,287.769759381,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941589674,0.0,2.18941589674
 10/06  03:00:00,287.769759368,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938055156,0.0,2.18938055156
 10/06  04:00:00,299.991957173,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934532897,0.0,2.18934532897
 10/06  05:00:00,349.358090408,0.0,0.0,0.0,49.8407270682,199.362908273,4.36296072832,0.0,4.36296072832
 10/06  06:00:00,432.157335962,33.5601939534,0.0,0.0,49.8407270682,199.362908273,457.913557878,455.722618562,2.19093931605
 10/06  07:00:00,504.2600815,32.8368479639,0.0,0.0,149.522181205,199.362908273,401.785265299,395.22592487,6.55934042924
 10/06  08:00:00,1052.32223297,32.8704271798,0.0,0.0,448.566543614,448.566543614,116.368952274,103.19419943,13.174752844
 10/06  09:00:00,1016.12554937,33.3817202759,0.0,0.0,448.566543614,448.566543614,63.9685749377,48.5855300664,15.3830448713
 10/06  10:00:00,968.398715139,34.5544429012,0.0,0.0,448.566543614,448.566543614,49.6446472936,34.257326194,15.3873210995
 10/06  11:00:00,1007.04697705,38.5131812642,5.92659616989,0.0,448.566543614,448.566543614,42.4876359652,24.8544382627,17.6331977026
 10/06  12:00:00,1007.85990302,40.0568220871,25.552577039,0.0,448.566543614,398.725816546,48.4385854994,26.3239710391,22.1146144603
 10/06  13:00:00,1120.29668605,42.3049383662,83.9764138739,0.0,448.566543614,448.566543614,32.1583511989,12.2761819954,19.8821692035
 10/06  14:00:00,1162.06181604,43.3322016928,124.323441315,0.0,448.566543614,448.566543614,14.2190853474,1.05225134656,13.1668340008
 10/06  15:00:00,1201.56615608,44.3116794837,161.831330125,0.0,448.566543614,448.566543614,10.9735904431,0.0,10.9735904431
 10/06  16:00:00,1281.59444489,44.3879791911,191.816966444,0.0,448.566543614,448.566543614,17.6128932272,0.0,17.6128932272
 10/06  17:00:00,1135.57092415,38.3085181506,166.284540312,0.0,348.885089477,398.725816546,10.9743798718,0.0298171049509,10.9445627668
 10/06  18:00:00,758.321497748,32.9706202021,10.0123757622,0.0,249.203635341,299.044362409,20.8875442271,14.3226279059,6.56491632124
 10/06  19:00:00,730.158314878,32.8368479639,0.0,0.0,249.203635341,299.044362409,41.310000754,34.7598259091,6.55017484493
 10/06  20:00:00,580.679431403,32.8368479639,0.0,0.0,149.522181205,249.203635341,96.0003202248,89.4465248902,6.5537953346
 10/06  21:00:00,556.256791619,32.8368479639,0.0,0.0,149.522181205,249.203635341,127.473209892,123.110291454,4.36291843889
 10/06  22:00:00,349.356716104,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926242924,0.0,2.18926242924
 10/06  23:00:00,299.991957058,0.0,0.0,0.0,24.9203635341,199.362908273,1.70057650888,0.0,1.70057650888
 10/06  24:00:00,287.769759267,0.0,0.0,0.0,24.9203635341,199.362908273,0.508402785609,0.0,0.508402785609
 10/07  01:00:00,237.92903461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948377872,0.0,2.18948377872
 10/07  02:00:00,237.929034597,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894525268,0.0,2.1894525268
 10/07  03:00:00,237.929034597,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942144702,0.0,2.18942144702
 10/07  04:00:00,250.15123241,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939050186,0.0,2.18939050186
 10/07  05:00:00,274.597003406,0.0,0.0,0.0,24.9203635341,149.522181205,4.36334834078,0.0,4.36334834078
 10/07  06:00:00,431.905906716,33.3328625636,0.0,0.0,49.8407270682,199.362908273,420.008038336,417.817239017,2.19079931934
 10/07  07:00:00,404.537650855,32.8368479639,0.0,0.0,49.8407270682,199.362908273,348.151355129,343.783965623,4.36738950573
 10/07  08:00:00,653.575579709,32.8371204564,0.0,0.0,249.203635341,249.203635341,136.727851432,130.176191314,6.55166011808
 10/07  09:00:00,656.603386494,32.9424821121,10.8774979859,0.0,249.203635341,249.203635341,83.1582726382,74.4125304293,8.74574220889
 10/07  10:00:00,722.402318323,34.0551920407,93.0779309044,0.0,249.203635341,249.203635341,59.1921458811,52.6317162873,6.5604295938
 10/07  11:00:00,821.767167005,37.5140701579,186.314240429,0.0,249.203635341,249.203635341,50.2614372548,41.5086147566,8.75282249821
 10/07  12:00:00,849.866583734,39.9350807178,209.77103948,0.0,249.203635341,249.203635341,44.0991287027,35.3562774648,8.74285123787
 10/07  13:00:00,868.563447877,40.3013727456,226.12374554,0.0,249.203635341,249.203635341,33.0625158961,26.5024169722,6.56009892386
 10/07  14:00:00,639.121630443,40.1116657946,244.775096088,0.0,74.7610906023,174.442544739,21.0023987452,14.451457785,6.55094096022
 10/07  15:00:00,647.481409174,38.2744160921,254.620590486,0.0,74.7610906023,174.442544739,12.1152365636,7.74436168916,4.3708748744
 10/07  16:00:00,700.400826371,36.088164352,260.350677219,0.0,74.7610906023,174.442544739,19.9830702829,13.4349629426,6.54810734028
 10/07  17:00:00,648.350502044,33.9145006242,250.288528481,0.0,24.9203635341,149.522181205,30.6706019748,28.4798636278,2.19073834702
 10/07  18:00:00,322.298731576,0.0,0.0,0.0,24.9203635341,149.522181205,2.1910569675,0.0,2.1910569675
 10/07  19:00:00,323.485336631,0.0,0.0,0.0,24.9203635341,149.522181205,4.36163107818,0.0,4.36163107818
 10/07  20:00:00,323.485336106,0.0,0.0,0.0,24.9203635341,149.522181205,2.19070605139,0.0,2.19070605139
 10/07  21:00:00,299.041857585,0.0,0.0,0.0,24.9203635341,149.522181205,4.36450147634,0.0,4.36450147634
 10/07  22:00:00,274.595628105,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894318627,0.0,2.1894318627
 10/07  23:00:00,250.151232476,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940124735,0.0,2.18940124735
 10/07  24:00:00,237.929034664,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937065073,0.0,2.18937065073
 10/08  01:00:00,237.92857796,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  02:00:00,237.928578236,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855924942,0.0,2.18855924942
 10/08  03:00:00,237.92857844,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870375658,0.0,2.18870375658
 10/08  04:00:00,250.150776241,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861108562,0.0,2.18861108562
 10/08  05:00:00,274.596548159,0.0,0.0,0.0,24.9203635341,149.522181205,2.19105816934,0.0,2.19105816934
 10/08  06:00:00,323.483962999,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886239461,0.0,2.1886239461
 10/08  07:00:00,296.666358627,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865095179,0.0,2.18865095179
 10/08  08:00:00,385.88950909,11.1610234679,54.7508691327,0.0,24.9203635341,149.522181205,2.18867730774,0.0,2.18867730774
 10/08  09:00:00,486.553305363,20.1187997907,145.453633883,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  10:00:00,471.033809867,23.472204452,174.553866599,0.0,24.9203635341,149.522181205,2.18874337553,0.0,2.18874337553
 10/08  11:00:00,474.822851337,22.3257348634,176.546015122,0.0,24.9203635341,149.522181205,2.19027855973,0.0,2.19027855973
 10/08  12:00:00,521.514697372,27.5507954263,215.935927942,0.0,24.9203635341,149.522181205,4.36057576402,0.0,4.36057576402
 10/08  13:00:00,499.085098417,23.4695416637,199.250128447,0.0,24.9203635341,149.522181205,2.1925987633,0.0,2.1925987633
 10/08  14:00:00,534.8954333,28.0074089871,228.755944841,0.0,24.9203635341,149.522181205,2.19026495176,0.0,2.19026495176
 10/08  15:00:00,502.314417688,22.2754848874,203.617580637,0.0,24.9203635341,149.522181205,2.18875661369,0.0,2.18875661369
 10/08  16:00:00,563.824851246,23.7768894768,213.954650859,0.0,24.9203635341,149.522181205,2.18875936894,0.0,2.18875936894
 10/08  17:00:00,296.666358611,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857131688,0.0,2.18857131688
 10/08  18:00:00,330.841025074,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871656081,0.0,2.18871656081
 10/08  19:00:00,323.483962493,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  20:00:00,323.483962693,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862438304,0.0,2.18862438304
 10/08  21:00:00,299.040944309,0.0,0.0,0.0,24.9203635341,149.522181205,4.36181368602,0.0,4.36181368602
 10/08  22:00:00,274.595171392,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  23:00:00,250.150776084,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854418431,0.0,2.18854418431
 10/08  24:00:00,237.928578443,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868954738,0.0,2.18868954738
 10/09  01:00:00,237.928580429,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860220186,0.0,2.18860220186
 10/09  02:00:00,237.928580258,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875123763,0.0,2.18875123763
 10/09  03:00:00,237.928579893,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  04:00:00,250.150777834,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886626629,0.0,2.1886626629
 10/09  05:00:00,274.596552217,0.0,0.0,0.0,24.9203635341,149.522181205,4.36191358621,0.0,4.36191358621
 10/09  06:00:00,323.483964548,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  07:00:00,296.666360369,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859465471,0.0,2.18859465471
 10/09  08:00:00,397.543755064,11.1610234679,66.1780108755,0.0,24.9203635341,149.522181205,2.18874535798,0.0,2.18874535798
 10/09  09:00:00,482.911224364,20.407913248,141.646476243,0.0,24.9203635341,149.522181205,2.18865704506,0.0,2.18865704506
 10/09  10:00:00,457.613565305,22.9756349874,162.882474922,0.0,24.9203635341,149.522181205,2.18872775466,0.0,2.18872775466
 10/09  11:00:00,455.233603299,22.3257510288,158.324883784,0.0,24.9203635341,149.522181205,2.19027083111,0.0,2.19027083111
 10/09  12:00:00,504.458747841,28.5020230133,198.956455851,0.0,24.9203635341,149.522181205,2.19028169145,0.0,2.19028169145
 10/09  13:00:00,491.22074282,24.5499412862,190.653402037,0.0,24.9203635341,149.522181205,4.36527279059,0.0,4.36527279059
 10/09  14:00:00,530.794914672,29.3196124645,223.409294568,0.0,24.9203635341,149.522181205,2.19027445284,0.0,2.19027445284
 10/09  15:00:00,502.476057214,23.4448593208,202.675055771,0.0,24.9203635341,149.522181205,2.18876704151,0.0,2.18876704151
 10/09  16:00:00,574.091555123,26.3456769775,220.919648486,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  17:00:00,563.53562042,21.3456743193,181.500141858,0.0,24.9203635341,149.522181205,2.18872671921,0.0,2.18872671921
 10/09  18:00:00,434.701253197,9.25306447407,73.1012594605,0.0,24.9203635341,149.522181205,2.18873390066,0.0,2.18873390066
 10/09  19:00:00,323.483965008,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874006448,0.0,2.18874006448
 10/09  20:00:00,323.483964861,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865204355,0.0,2.18865204355
 10/09  21:00:00,299.040947009,0.0,0.0,0.0,24.9203635341,149.522181205,2.19087383779,0.0,2.19087383779
 10/09  22:00:00,274.595173714,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886747574,0.0,2.1886747574
 10/09  23:00:00,250.150777992,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858670599,0.0,2.18858670599
 10/09  24:00:00,237.928579884,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/10  01:00:00,287.769769036,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951677405,0.0,2.18951677405
 10/10  02:00:00,287.769769031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949885203,0.0,2.18949885203
 10/10  03:00:00,287.769769031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948110343,0.0,2.18948110343
 10/10  04:00:00,299.991966837,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894634874,0.0,2.1894634874
 10/10  05:00:00,349.358105709,0.0,0.0,0.0,49.8407270682,199.362908273,4.36357631846,0.0,4.36357631846
 10/10  06:00:00,431.307581306,32.8368479639,0.0,0.0,49.8407270682,199.362908273,289.35966832,287.168741492,2.19092682799
 10/10  07:00:00,504.144057555,32.8368479639,0.0,0.0,149.522181205,199.362908273,254.045036359,245.305115978,8.73992038047
 10/10  08:00:00,1052.46135618,33.0509857565,0.0,0.0,448.566543614,448.566543614,63.5021564593,50.3246913023,13.177465157
 10/10  09:00:00,1144.4872106,35.2479315554,77.1425905754,0.0,448.566543614,448.566543614,41.3163255529,25.9306554359,15.3856701171
 10/10  10:00:00,1235.81334597,38.7285366813,200.425707085,0.0,448.566543614,448.566543614,26.5343296,13.3432744214,13.1910551787
 10/10  11:00:00,1257.09037396,40.2879989194,217.326474263,0.0,448.566543614,448.566543614,24.0776571241,4.23839097225,19.8392661518
 10/10  12:00:00,1235.62192308,40.3909244146,243.255488451,0.0,448.566543614,398.725816546,22.4382981655,2.52829324433,19.9100049212
 10/10  13:00:00,1311.74723083,40.3909244146,267.795893195,0.0,448.566543614,448.566543614,22.4129768716,0.317595632813,22.0953812388
 10/10  14:00:00,1327.3348492,40.6613186252,282.434846975,0.0,448.566543614,448.566543614,13.1696815369,0.0,13.1696815369
 10/10  15:00:00,1334.59658217,42.3620562618,287.965655804,0.0,448.566543614,448.566543614,13.1612349879,0.0,13.1612349879
 10/10  16:00:00,1371.28298077,41.9859017058,278.128884623,0.0,448.566543614,448.566543614,15.4158690836,0.0,15.4158690836
 10/10  17:00:00,1222.21305512,36.9928843917,249.624718003,0.0,348.885089477,398.725816546,10.9470798106,0.0,10.9470798106
 10/10  18:00:00,1033.44908612,33.9906539127,231.204269044,0.0,249.203635341,299.044362409,9.09269605383,0.345723348018,8.74697270581
 10/10  19:00:00,878.133649874,32.9983216473,97.9992718287,0.0,249.203635341,299.044362409,9.46959385862,5.09576657653,4.3738272821
 10/10  20:00:00,580.643747887,32.8368479639,0.0,0.0,149.522181205,249.203635341,49.9279155423,43.3718815381,6.55603400418
 10/10  21:00:00,556.210411293,32.8368479639,0.0,0.0,149.522181205,249.203635341,67.4149370174,63.0514786679,4.36345834951
 10/10  22:00:00,349.356725996,0.0,0.0,0.0,49.8407270682,199.362908273,2.1893959432,0.0,2.1893959432
 10/10  23:00:00,299.991966892,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937873582,0.0,2.18937873582
 10/10  24:00:00,287.769769102,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936154467,0.0,2.18936154467
 10/11  01:00:00,287.769771632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935077699,0.0,2.18935077699
 10/11  02:00:00,287.769771634,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933765865,0.0,2.18933765865
 10/11  03:00:00,287.769771637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932469241,0.0,2.18932469241
 10/11  04:00:00,299.991969442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931184168,0.0,2.18931184168
 10/11  05:00:00,349.358109373,0.0,0.0,0.0,49.8407270682,199.362908273,2.19165824949,0.0,2.19165824949
 10/11  06:00:00,432.363866389,33.9496682149,0.0,0.0,49.8407270682,199.362908273,221.088113028,216.726359983,4.36175304512
 10/11  07:00:00,512.651504315,32.8368479639,0.0,0.0,149.522181205,199.362908273,207.376807711,200.816603369,6.56020434129
 10/11  08:00:00,1052.2459683,32.8401826657,0.0,0.0,448.566543614,448.566543614,58.029222648,44.8525447758,13.1766778722
 10/11  09:00:00,1016.51657077,33.7883532878,0.0,0.0,448.566543614,448.566543614,44.252048592,28.8658228552,15.3862257368
 10/11  10:00:00,971.196836053,37.3660593436,0.0,0.0,448.566543614,448.566543614,32.4476072852,17.058086253,15.3895210321
 10/11  11:00:00,1081.06846153,41.8269499759,46.936325848,0.0,448.566543614,448.566543614,26.8564820465,9.22084563346,17.6356364131
 10/11  12:00:00,1147.86360809,40.3854405492,161.183984358,0.0,448.566543614,398.725816546,31.9074684862,9.78608023108,22.1213882551
 10/11  13:00:00,1236.0015281,44.1223165992,193.598414633,0.0,448.566543614,448.566543614,20.8675982022,0.979931547865,19.8876666543
 10/11  14:00:00,1250.67836938,45.0889186813,206.26116139,0.0,448.566543614,448.566543614,13.1728537285,0.0,13.1728537285
 10/11  15:00:00,1263.12943038,46.8634551681,216.502763853,0.0,448.566543614,448.566543614,13.167274864,0.0,13.167274864
 10/11  16:00:00,1319.11334386,48.9031894573,221.531200151,0.0,448.566543614,448.566543614,17.6180315555,0.0,17.6180315555
 10/11  17:00:00,1189.07313176,40.8753928914,213.642652703,0.0,348.885089477,398.725816546,8.76139946008,0.0,8.76139946008
 10/11  18:00:00,902.969312703,33.540658181,114.346077793,0.0,249.203635341,299.044362409,11.2896935074,2.542437256,8.74725625141
 10/11  19:00:00,730.144945209,32.8368479639,0.0,0.0,249.203635341,299.044362409,24.2433643497,17.6929382815,6.55042606822
 10/11  20:00:00,580.654166638,32.8368479639,0.0,0.0,149.522181205,249.203635341,63.9321485402,57.3776535515,6.55449498867
 10/11  21:00:00,556.226212867,32.8368479639,0.0,0.0,149.522181205,249.203635341,88.6848001605,84.321598976,4.36320118445
 10/11  22:00:00,349.356728302,0.0,0.0,0.0,49.8407270682,199.362908273,2.1894057429,0.0,2.1894057429
 10/11  23:00:00,299.991969247,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939308454,0.0,2.18939308454
 10/11  24:00:00,287.769771484,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893804439,0.0,2.1893804439
 10/12  01:00:00,287.769774055,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937563902,0.0,2.18937563902
 10/12  02:00:00,287.76977407,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936716841,0.0,2.18936716841
 10/12  03:00:00,287.769774082,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935883566,0.0,2.18935883566
 10/12  04:00:00,299.991971894,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935060672,0.0,2.18935060672
 10/12  05:00:00,349.358113503,0.0,0.0,0.0,49.8407270682,199.362908273,2.19157080956,0.0,2.19157080956
 10/12  06:00:00,432.862502385,34.4246258835,0.0,0.0,49.8407270682,199.362908273,251.545594064,249.354635513,2.190958551
 10/12  07:00:00,512.676323894,32.8368479639,0.0,0.0,149.522181205,199.362908273,243.201242299,234.461108964,8.74013333536
 10/12  08:00:00,1052.26696243,32.8368479639,0.0,0.0,448.566543614,448.566543614,90.009631302,76.835477358,13.1741539441
 10/12  09:00:00,1015.6322989,32.9012587847,0.0,0.0,448.566543614,448.566543614,48.088524494,32.7022032291,15.3863212649
 10/12  10:00:00,967.501683215,33.6702077772,0.0,0.0,448.566543614,448.566543614,33.4467106159,18.0555778363,15.3911327796
 10/12  11:00:00,1107.04643209,34.4581318385,79.345093828,0.0,448.566543614,448.566543614,25.2628207011,7.62462657376,17.6381941273
 10/12  12:00:00,1159.510555,33.0582587678,180.347393889,0.0,448.566543614,398.725816546,28.9683779836,6.84330333646,22.1250746471
 10/12  13:00:00,1243.8778556,38.0645048891,208.660626436,0.0,448.566543614,448.566543614,21.1304843991,1.23943652921,19.8910478699
 10/12  14:00:00,1254.8931661,40.1553582905,215.863933982,0.0,448.566543614,448.566543614,13.2212620458,0.0496485351361,13.1716135107
 10/12  15:00:00,1272.99759906,41.4021648175,230.730105838,0.0,448.566543614,448.566543614,13.1662703491,0.0,13.1662703491
 10/12  16:00:00,1339.13074521,43.8821455305,244.690821826,0.0,448.566543614,448.566543614,17.6194948276,0.0,17.6194948276
 10/12  17:00:00,1211.50843783,38.284656592,237.237279771,0.0,348.885089477,398.725816546,8.76428741649,0.00336967475827,8.76091774173
 10/12  18:00:00,964.020941839,32.8368479639,165.218100047,0.0,249.203635341,299.044362409,21.3635808622,12.6167575882,8.74682327406
 10/12  19:00:00,763.153138426,32.8368479639,4.49832674786,0.0,249.203635341,299.044362409,33.6285497177,27.0776270271,6.55092269057
 10/12  20:00:00,580.657424381,32.8368479639,0.0,0.0,149.522181205,249.203635341,68.5653143299,62.0084991991,6.5568151308
 10/12  21:00:00,556.226890363,32.8368479639,0.0,0.0,149.522181205,249.203635341,90.1054394904,85.7424271086,4.36301238178
 10/12  22:00:00,349.35673084,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931235166,0.0,2.18931235166
 10/12  23:00:00,299.991971787,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930441372,0.0,2.18930441372
 10/12  24:00:00,287.769774023,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892964898,0.0,2.1892964898
 10/13  01:00:00,287.76977661,0.0,0.0,0.0,24.9203635341,199.362908273,1.22692381197,0.0,1.22692381197
 10/13  02:00:00,287.769776613,0.0,0.0,0.0,24.9203635341,199.362908273,0.982059731204,0.0,0.982059731204
 10/13  03:00:00,287.769776609,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958470211,0.0,2.18958470211
 10/13  04:00:00,299.991974408,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958086119,0.0,2.18958086119
 10/13  05:00:00,349.358117684,0.0,0.0,0.0,49.8407270682,199.362908273,4.36344830035,0.0,4.36344830035
 10/13  06:00:00,432.74752827,34.2450894439,0.0,0.0,49.8407270682,199.362908273,336.486700141,334.295599047,2.19110109337
 10/13  07:00:00,512.706914567,32.8368479639,0.0,0.0,149.522181205,199.362908273,282.990005461,274.2499265,8.74007896086
 10/13  08:00:00,1090.64694521,32.8368479639,18.8245904503,0.0,448.566543614,448.566543614,61.5499121437,48.3709338446,13.1789782991
 10/13  09:00:00,1252.90570498,34.4700519502,172.755795064,0.0,448.566543614,448.566543614,36.4766706312,21.0895733301,15.3870973011
 10/13  10:00:00,1245.44187637,39.2461094118,206.902618349,0.0,448.566543614,448.566543614,22.4367625308,7.04467928751,15.3920832433
 10/13  11:00:00,1268.85128303,42.9080675234,224.546303361,0.0,448.566543614,448.566543614,19.6966240853,2.05920064334,17.637423442
 10/13  12:00:00,1235.23158663,38.5026108455,243.562568057,0.0,448.566543614,398.725816546,23.5688396991,1.44717529379,22.1216644053
 10/13  13:00:00,1301.20434546,40.9225813267,256.437828064,0.0,448.566543614,448.566543614,20.1068417837,0.21584329153,19.8909984922
 10/13  14:00:00,1317.36794231,45.7410568341,267.217768067,0.0,448.566543614,448.566543614,13.1734903922,0.0,13.1734903922
 10/13  15:00:00,1318.60709712,48.6225013862,265.355898966,0.0,448.566543614,448.566543614,13.1682571958,0.0,13.1682571958
 10/13  16:00:00,1369.18483809,50.2488982979,265.353113144,0.0,448.566543614,448.566543614,17.6203299277,0.0,17.6203299277
 10/13  17:00:00,1252.38589444,41.2675922624,271.961980986,0.0,348.885089477,398.725816546,10.9474210471,0.0,10.9474210471
 10/13  18:00:00,1039.10951667,33.3454524974,235.601285649,0.0,249.203635341,299.044362409,6.56851198413,0.00307464897972,6.56543733515
 10/13  19:00:00,967.797847671,32.8368479639,176.030831132,0.0,249.203635341,299.044362409,8.35966380891,1.80838264913,6.55128115978
 10/13  20:00:00,763.482957963,32.8368479639,122.074601581,0.0,149.522181205,249.203635341,29.8793065401,23.324012324,6.55529421613
 10/13  21:00:00,728.004759272,32.8368479639,111.267545412,0.0,149.522181205,249.203635341,47.2414189758,42.8776028909,4.36381608488
 10/13  22:00:00,349.356733515,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942032051,0.0,2.18942032051
 10/13  23:00:00,299.991974416,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894169812,0.0,2.1894169812
 10/13  24:00:00,287.769776618,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941364594,0.0,2.18941364594
 10/14  01:00:00,237.929052128,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941760166,0.0,2.18941760166
 10/14  02:00:00,237.929052122,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941848069,0.0,2.18941848069
 10/14  03:00:00,237.929052117,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941949543,0.0,2.18941949543
 10/14  04:00:00,250.151249915,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942060986,0.0,2.18942060986
 10/14  05:00:00,274.59703097,0.0,0.0,0.0,24.9203635341,149.522181205,2.19195843175,0.0,2.19195843175
 10/14  06:00:00,432.548912453,34.1843205646,0.0,0.0,49.8407270682,199.362908273,158.892313519,154.530182897,4.36213062244
 10/14  07:00:00,412.924088309,32.8368479639,0.0,0.0,49.8407270682,199.362908273,152.273981269,147.905974372,4.3680068966
 10/14  08:00:00,812.794379781,32.9939390784,99.0010828591,0.0,249.203635341,249.203635341,51.3906190809,47.0163458554,4.37427322553
 10/14  09:00:00,899.187250272,34.3197968667,216.269196664,0.0,249.203635341,249.203635341,39.9369675933,31.1889240101,8.74804358314
 10/14  10:00:00,890.511009413,36.9740564241,250.339927642,0.0,249.203635341,249.203635341,27.348918562,18.6085966372,8.74032192488
 10/14  11:00:00,923.163365728,39.5340982386,278.973303519,0.0,249.203635341,249.203635341,18.3680704827,9.61437219754,8.75369828517
 10/14  12:00:00,930.182603412,37.9656677351,287.145173967,0.0,249.203635341,249.203635341,9.5487647186,2.98574283949,6.56302187911
 10/14  13:00:00,929.205806371,34.8698975363,288.985952517,0.0,249.203635341,249.203635341,12.3244274053,3.58349715671,8.74093024858
 10/14  14:00:00,680.505770223,35.3075134745,289.272730542,0.0,74.7610906023,174.442544739,8.97834466949,2.42657196836,6.55177270113
 10/14  15:00:00,678.743438793,36.8064829859,286.449353862,0.0,74.7610906023,174.442544739,4.37135705723,0.0,4.37135705723
 10/14  16:00:00,722.648861214,35.2498711857,283.53076229,0.0,74.7610906023,174.442544739,7.03903024262,0.48966492235,6.54936532027
 10/14  17:00:00,669.758022955,33.3489753139,271.520746926,0.0,24.9203635341,149.522181205,11.6692917919,9.4784318754,2.19085991648
 10/14  18:00:00,330.842422699,0.0,0.0,0.0,24.9203635341,149.522181205,2.19108572006,0.0,2.19108572006
 10/14  19:00:00,323.485361095,0.0,0.0,0.0,24.9203635341,149.522181205,4.36204581598,0.0,4.36204581598
 10/14  20:00:00,323.485360212,0.0,0.0,0.0,24.9203635341,149.522181205,2.19096176518,0.0,2.19096176518
 10/14  21:00:00,299.041889184,0.0,0.0,0.0,24.9203635341,149.522181205,4.36518097924,0.0,4.36518097924
 10/14  22:00:00,274.595645481,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946742908,0.0,2.18946742908
 10/14  23:00:00,250.151249884,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946877351,0.0,2.18946877351
 10/14  24:00:00,237.929052087,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947011753,0.0,2.18947011753
 10/15  01:00:00,237.928592178,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872469162,0.0,2.18872469162
 10/15  02:00:00,237.928591974,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  03:00:00,237.928592172,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866185181,0.0,2.18866185181
 10/15  04:00:00,250.150790231,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859921671,0.0,2.18859921671
 10/15  05:00:00,274.596573091,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081980656,0.0,2.19081980656
 10/15  06:00:00,323.483976834,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867953876,0.0,2.18867953876
 10/15  07:00:00,305.21003933,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861727702,0.0,2.18861727702
 10/15  08:00:00,298.876384044,2.21001131231,0.0,0.0,24.9203635341,149.522181205,2.18879766861,0.0,2.18879766861
 10/15  09:00:00,284.077712823,24.0779335919,0.0,0.0,24.9203635341,149.522181205,2.18881604301,0.0,2.18881604301
 10/15  10:00:00,229.54215485,18.4311670913,0.0,0.0,24.9203635341,149.522181205,2.18881854807,0.0,2.18881854807
 10/15  11:00:00,420.094633799,26.7836711006,122.592352612,0.0,24.9203635341,149.522181205,2.19039957197,0.0,2.19039957197
 10/15  12:00:00,453.756463555,23.705967754,156.942621319,0.0,24.9203635341,149.522181205,2.19037036203,0.0,2.19037036203
 10/15  13:00:00,508.427589708,29.2792807875,203.089102615,0.0,24.9203635341,149.522181205,4.36544877152,0.0,4.36544877152
 10/15  14:00:00,482.246337655,24.5512852312,181.843049941,0.0,24.9203635341,149.522181205,2.19038199892,0.0,2.19038199892
 10/15  15:00:00,510.782932711,28.364376922,204.451562949,0.0,24.9203635341,149.522181205,2.18880574354,0.0,2.18880574354
 10/15  16:00:00,509.898635002,22.0742602488,163.03870614,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  17:00:00,566.21119187,25.1656839395,179.314544248,0.0,24.9203635341,149.522181205,2.18879208092,0.0,2.18879208092
 10/15  18:00:00,339.384705902,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880247379,0.0,2.18880247379
 10/15  19:00:00,323.483977069,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861865432,0.0,2.18861865432
