Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/15  20:00:00,323.483977019,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879841513,0.0,2.18879841513
 10/15  21:00:00,299.040968139,0.0,0.0,0.0,24.9203635341,149.522181205,2.19109017727,0.0,2.19109017727
 10/15  22:00:00,274.595185811,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886368662,0.0,2.1886368662
 10/15  23:00:00,250.150790207,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881655452,0.0,2.18881655452
 10/15  24:00:00,237.928592149,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875448404,0.0,2.18875448404
 10/16  01:00:00,287.769784256,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950750624,0.0,2.18950750624
 10/16  02:00:00,287.769784274,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951790852,0.0,2.18951790852
 10/16  03:00:00,287.769784288,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952843434,0.0,2.18952843434
 10/16  04:00:00,299.991982102,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953904809,0.0,2.18953904809
 10/16  05:00:00,349.358129582,0.0,0.0,0.0,49.8407270682,199.362908273,2.19180709858,0.0,2.19180709858
 10/16  06:00:00,431.634353428,33.2206241226,0.0,0.0,49.8407270682,199.362908273,224.025877477,219.663830299,4.36204717866
 10/16  07:00:00,512.643298435,32.8368479639,0.0,0.0,149.522181205,199.362908273,199.536235021,192.975219986,6.56101503461
 10/16  08:00:00,1061.69324108,32.8368479639,0.0,0.0,448.566543614,448.566543614,55.2872165545,42.1088930691,13.1783234854
 10/16  09:00:00,1016.24398681,33.5181880382,0.0,0.0,448.566543614,448.566543614,41.3433557627,25.9539121527,15.38944361
 10/16  10:00:00,970.125157065,36.2966037411,0.0,0.0,448.566543614,448.566543614,29.6272442778,14.235284639,15.3919596388
 10/16  11:00:00,1044.79098469,37.7368967118,25.2891763153,0.0,448.566543614,448.566543614,25.235105271,7.59434914772,17.6407561233
 10/16  12:00:00,1060.32752398,33.7895345919,83.2807421745,0.0,448.566543614,398.725816546,41.358021378,19.2292684878,22.1287528902
 10/16  13:00:00,1157.19325809,33.5499970216,129.015363582,0.0,448.566543614,448.566543614,33.2220311541,11.1181067425,22.1039244116
 10/16  14:00:00,1015.03466914,35.9569192935,25.5669156901,0.0,448.566543614,448.566543614,14.2706338184,1.09972757214,13.1709062463
 10/16  15:00:00,968.218802436,34.3924355581,0.0,0.0,448.566543614,448.566543614,28.1992705291,15.032104207,13.1671663222
 10/16  16:00:00,1016.96619953,34.2373932045,0.0,0.0,448.566543614,448.566543614,43.9367341312,26.3140771151,17.6226570161
 10/16  17:00:00,902.724978152,32.8368479639,0.0,0.0,348.885089477,398.725816546,65.7808492488,57.0169476791,8.76390156971
 10/16  18:00:00,746.106206231,32.8368479639,0.0,0.0,249.203635341,299.044362409,102.997353516,94.2501030535,8.74725046259
 10/16  19:00:00,730.215626224,32.8368479639,0.0,0.0,249.203635341,299.044362409,118.062427683,111.511521711,6.55090597243
 10/16  20:00:00,580.733805633,32.8368479639,0.0,0.0,149.522181205,249.203635341,170.492844455,163.937744089,6.55510036574
 10/16  21:00:00,556.301642969,32.8368479639,0.0,0.0,149.522181205,249.203635341,190.215222307,185.851577602,4.36364470447
 10/16  22:00:00,349.356741207,0.0,0.0,0.0,49.8407270682,199.362908273,2.1893313934,0.0,2.1893313934
 10/16  23:00:00,299.991982084,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934525727,0.0,2.18934525727
 10/16  24:00:00,287.769784275,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935634869,0.0,2.18935634869
 10/17  01:00:00,287.76978689,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937491014,0.0,2.18937491014
 10/17  02:00:00,287.769786878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939031349,0.0,2.18939031349
 10/17  03:00:00,287.76978687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940583941,0.0,2.18940583941
 10/17  04:00:00,299.991984668,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942145086,0.0,2.18942145086
 10/17  05:00:00,349.358133825,0.0,0.0,0.0,49.8407270682,199.362908273,2.19199775578,0.0,2.19199775578
 10/17  06:00:00,432.005664322,33.4190013082,0.0,0.0,49.8407270682,199.362908273,450.068936281,445.706698327,4.36223795465
 10/17  07:00:00,512.783410667,32.8368479639,0.0,0.0,149.522181205,199.362908273,378.945881512,372.385182073,6.56069943863
 10/17  08:00:00,1052.29752458,32.8368479639,0.0,0.0,448.566543614,448.566543614,128.798909371,115.61874168,13.180167691
 10/17  09:00:00,1015.62114463,32.8368479639,0.0,0.0,448.566543614,448.566543614,116.657066608,101.270606041,15.386460567
 10/17  10:00:00,966.73549848,32.8368479639,0.0,0.0,448.566543614,448.566543614,120.296396842,104.90381537,15.3925814718
 10/17  11:00:00,966.729700172,32.8368479639,0.0,0.0,448.566543614,448.566543614,112.536241454,92.6914900747,19.8447513792
 10/17  12:00:00,916.88788258,32.8368479639,0.0,0.0,448.566543614,398.725816546,107.522438705,85.3946129449,22.1278257596
 10/17  13:00:00,966.706229112,32.8433638806,0.0,0.0,448.566543614,448.566543614,69.5976948112,49.6996287007,19.8980661105
 10/17  14:00:00,968.656307766,34.8226224404,0.0,0.0,448.566543614,448.566543614,36.9637981663,23.7894195411,13.1743786251
 10/17  15:00:00,970.743251593,36.916453817,0.0,0.0,448.566543614,448.566543614,28.5927872249,15.4228928036,13.1698944213
 10/17  16:00:00,1018.91422413,36.1911222227,0.0,0.0,448.566543614,448.566543614,36.204837905,18.5808808814,17.6239570236
 10/17  17:00:00,902.728977241,32.8588061234,0.0,0.0,348.885089477,398.725816546,43.909558511,32.9596717904,10.9498867207
 10/17  18:00:00,746.084609621,32.8368479639,0.0,0.0,249.203635341,299.044362409,73.7421717133,64.9942899938,8.74788171949
 10/17  19:00:00,730.232943726,32.8368479639,0.0,0.0,249.203635341,299.044362409,137.311625075,132.937184486,4.37444058863
 10/17  20:00:00,580.774425446,32.8368479639,0.0,0.0,149.522181205,249.203635341,221.412520025,214.855401307,6.55711871765
 10/17  21:00:00,556.359022993,32.8368479639,0.0,0.0,149.522181205,249.203635341,262.051885139,257.68828119,4.36360394858
 10/17  22:00:00,349.356743658,0.0,0.0,0.0,49.8407270682,199.362908273,2.18940067695,0.0,2.18940067695
 10/17  23:00:00,299.991984569,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941656818,0.0,2.18941656818
 10/17  24:00:00,287.769786788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943244486,0.0,2.18943244486
 10/18  01:00:00,287.769789439,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894544283,0.0,2.1894544283
 10/18  02:00:00,287.769789446,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947459618,0.0,2.18947459618
 10/18  03:00:00,287.769789453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949489881,0.0,2.18949489881
 10/18  04:00:00,299.991987264,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951529437,0.0,2.18951529437
 10/18  05:00:00,349.35813863,0.0,0.0,0.0,49.8407270682,199.362908273,4.36363451946,0.0,4.36363451946
 10/18  06:00:00,431.950566821,33.1814760286,0.0,0.0,49.8407270682,199.362908273,659.325714096,657.134771536,2.19094256035
 10/18  07:00:00,512.955445644,32.8368479639,0.0,0.0,149.522181205,199.362908273,566.448021803,557.853783258,8.59423854485
 10/18  08:00:00,1052.34186567,32.8368479639,0.0,0.0,448.566543614,448.566543614,173.045864478,159.718498999,13.3273654791
 10/18  09:00:00,1015.66946591,32.9079069176,0.0,0.0,448.566543614,448.566543614,81.7384328724,66.3478896358,15.3905432365
 10/18  10:00:00,969.409138805,35.5560649999,0.0,0.0,448.566543614,448.566543614,57.7474636235,42.3512915593,15.3961720642
 10/18  11:00:00,1047.15353106,39.0861476424,35.1303772722,0.0,448.566543614,448.566543614,50.572262464,32.9282093144,17.6440531496
 10/18  12:00:00,1075.08013992,40.1718724388,90.9383525745,0.0,448.566543614,398.725816546,54.8947336278,32.76231815,22.1324154778
 10/18  13:00:00,1185.3292532,40.6894241767,149.223542903,0.0,448.566543614,448.566543614,38.7790224144,16.6728773869,22.1061450275
 10/18  14:00:00,1223.96773871,41.8095215315,185.011622456,0.0,448.566543614,448.566543614,15.1248072438,1.95198317607,13.1728240677
 10/18  15:00:00,1230.23726572,42.7786383573,190.498305365,0.0,448.566543614,448.566543614,13.4372890657,0.26794062859,13.1693484371
 10/18  16:00:00,1277.3288964,43.1012473421,189.578143095,0.0,448.566543614,448.566543614,17.995151572,0.370763147847,17.6243884242
 10/18  17:00:00,1022.86547387,36.0404349998,67.7788160539,0.0,348.885089477,398.725816546,12.5745504256,3.81125898735,8.76329143828
 10/18  18:00:00,746.115640724,32.8928554399,0.0,0.0,249.203635341,299.044362409,38.6491874268,29.9009656698,8.74822175693
 10/18  19:00:00,730.181166923,32.8368479639,0.0,0.0,249.203635341,299.044362409,66.8910132151,60.339954289,6.55105892606
 10/18  20:00:00,580.706965608,32.8368479639,0.0,0.0,149.522181205,249.203635341,124.464686108,117.909310371,6.55537573715
 10/18  21:00:00,556.288290352,32.8368479639,0.0,0.0,149.522181205,249.203635341,159.551075983,155.187278174,4.36379780825
 10/18  22:00:00,349.356746319,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941012341,0.0,2.18941012341
 10/18  23:00:00,299.991987212,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943093707,0.0,2.18943093707
 10/18  24:00:00,287.769789419,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894517267,0.0,2.1894517267
 10/19  01:00:00,287.769792075,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894800949,0.0,2.1894800949
 10/19  02:00:00,287.769792078,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950525471,0.0,2.18950525471
 10/19  03:00:00,287.769792085,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953052744,0.0,2.18953052744
 10/19  04:00:00,299.991989898,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895558754,0.0,2.1895558754
 10/19  05:00:00,349.358142209,0.0,0.0,0.0,49.8407270682,199.362908273,2.19170301195,0.0,2.19170301195
 10/19  06:00:00,432.075154313,33.4199053818,0.0,0.0,49.8407270682,199.362908273,498.570045202,494.20762476,4.36242044165
 10/19  07:00:00,512.825507146,32.8368479639,0.0,0.0,149.522181205,199.362908273,401.54633356,394.984862275,6.56147128499
 10/19  08:00:00,1055.42846888,32.8368479639,0.000300258257686,0.0,448.566543614,448.566543614,123.022342675,107.64742653,15.3749161458
 10/19  09:00:00,1015.83735524,33.0862480257,0.0,0.0,448.566543614,448.566543614,67.2070366146,54.012360195,13.1946764196
 10/19  10:00:00,969.820452418,35.9714298224,0.0,0.0,448.566543614,448.566543614,52.9845977487,37.5888709311,15.3957268176
 10/19  11:00:00,973.107600988,39.2618189892,0.0,0.0,448.566543614,448.566543614,49.1168035063,29.2689576316,19.8478458747
 10/19  12:00:00,999.013324858,40.2444928724,35.6654598184,0.0,448.566543614,398.725816546,50.8578342811,28.7246101154,22.1332241657
 10/19  13:00:00,1169.24950929,41.6412033376,132.951966551,0.0,448.566543614,448.566543614,34.5622659365,12.4555480573,22.1067178792
 10/19  14:00:00,1233.31910425,42.7594795209,194.586209466,0.0,448.566543614,448.566543614,13.9826074322,0.81086653328,13.1717408989
 10/19  15:00:00,1245.43385074,43.166729081,205.77127021,0.0,448.566543614,448.566543614,13.1648321978,0.0,13.1648321978
 10/19  16:00:00,1291.05629094,39.8838498589,206.527471757,0.0,448.566543614,448.566543614,17.6330939735,0.00936773145038,17.623726242
 10/19  17:00:00,1068.0371841,34.7071665387,103.854764136,0.0,348.885089477,398.725816546,9.89561582274,1.13125819428,8.76435762846
 10/19  18:00:00,755.819682553,32.8944998512,0.241472223754,0.0,249.203635341,299.044362409,37.8495089618,29.1016226775,8.7478862843
 10/19  19:00:00,730.181016304,32.8368479639,0.0,0.0,249.203635341,299.044362409,66.8304210842,60.2787655849,6.55165549932
 10/19  20:00:00,580.694570999,32.8368479639,0.0,0.0,149.522181205,249.203635341,109.573283501,103.017144564,6.55613893653
 10/19  21:00:00,556.259888423,32.8368479639,0.0,0.0,149.522181205,249.203635341,124.975441445,120.611774056,4.36366738929
 10/19  22:00:00,349.356748883,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964215003,0.0,2.18964215003
 10/19  23:00:00,299.991989839,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906509497,0.0,2.18906509497
 10/19  24:00:00,287.769792024,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893962632,0.0,2.1893962632
 10/20  01:00:00,287.769794675,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942972249,0.0,2.18942972249
 10/20  02:00:00,287.769794668,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945994763,0.0,2.18945994763
 10/20  03:00:00,287.76979467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949027824,0.0,2.18949027824
 10/20  04:00:00,299.99199248,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952067679,0.0,2.18952067679
 10/20  05:00:00,349.3581464,0.0,0.0,0.0,49.8407270682,199.362908273,2.1916796397,0.0,2.1916796397
 10/20  06:00:00,432.229345132,33.7028107185,0.0,0.0,49.8407270682,199.362908273,347.731318736,343.368852196,4.36246654049
 10/20  07:00:00,512.743795945,32.8368479639,0.0,0.0,149.522181205,199.362908273,310.93527504,304.373727348,6.56154769243
 10/20  08:00:00,1052.32838509,32.8368479639,0.0,0.0,448.566543614,448.566543614,163.920164577,148.543659957,15.3765046204
 10/20  09:00:00,1015.63734458,32.8368479639,0.0,0.0,448.566543614,448.566543614,130.338825179,117.146496646,13.1923285328
 10/20  10:00:00,966.730464668,32.8368479639,0.0,0.0,448.566543614,448.566543614,109.875795498,94.4801818823,15.3956136156
 10/20  11:00:00,966.727113401,32.8368479639,0.0,0.0,448.566543614,448.566543614,105.818666217,85.9681197036,19.8505465137
 10/20  12:00:00,916.900230209,32.8368479639,0.0,0.0,448.566543614,398.725816546,119.93809752,97.8047896255,22.1333078942
 10/20  13:00:00,966.723951564,32.8368479639,0.0,0.0,448.566543614,448.566543614,100.571493324,78.4611178978,22.1103754261
 10/20  14:00:00,966.914557402,33.0444563209,0.0,0.0,448.566543614,448.566543614,82.129469979,68.9584142575,13.1710557215
 10/20  15:00:00,967.363800345,33.4952895896,0.0,0.0,448.566543614,448.566543614,80.8796102454,67.7124613631,13.1671488823
 10/20  16:00:00,1016.60083238,33.8381928615,0.0,0.0,448.566543614,448.566543614,85.7871003396,68.1596937453,17.6274065943
 10/20  17:00:00,902.745896514,32.8368479639,0.0,0.0,348.885089477,398.725816546,90.9080680692,81.5346027238,9.37346534542
 10/20  18:00:00,746.131111194,32.8368479639,0.0,0.0,249.203635341,299.044362409,130.909700073,122.77068345,8.13901662304
 10/20  19:00:00,730.247959509,32.8368479639,0.0,0.0,249.203635341,299.044362409,155.828613276,149.276448864,6.55216441151
 10/20  20:00:00,580.768339735,32.8368479639,0.0,0.0,149.522181205,249.203635341,209.829887605,203.273283086,6.55660451908
 10/20  21:00:00,556.332387084,32.8368479639,0.0,0.0,149.522181205,249.203635341,224.507434768,220.14376836,4.36366640853
 10/20  22:00:00,349.356751704,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950167443,0.0,2.18950167443
 10/20  23:00:00,299.991992566,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953237279,0.0,2.18953237279
 10/20  24:00:00,287.769794755,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956302798,0.0,2.18956302798
 10/21  01:00:00,237.929070356,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960062128,0.0,2.18960062128
 10/21  02:00:00,237.929070359,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963566001,0.0,2.18963566001
 10/21  03:00:00,237.929070371,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967080512,0.0,2.18967080512
 10/21  04:00:00,250.151268153,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940733867,0.0,2.18940733867
 10/21  05:00:00,274.597060587,0.0,0.0,0.0,24.9203635341,149.522181205,4.3635083331,0.0,4.3635083331
 10/21  06:00:00,431.584313165,32.8880014679,0.0,0.0,49.8407270682,199.362908273,568.751409739,566.560110027,2.19129971163
 10/21  07:00:00,421.699997636,32.8368479639,0.0,0.0,49.8407270682,199.362908273,433.52368761,429.155215031,4.3684725783
 10/21  08:00:00,653.633456079,32.8368479639,0.0,0.0,249.203635341,249.203635341,205.357841261,198.805121643,6.55271961803
 10/21  09:00:00,616.910060408,32.8368479639,0.0,0.0,249.203635341,249.203635341,134.023947815,125.274093205,8.74985461021
 10/21  10:00:00,578.43828865,33.8233814737,0.00101067927848,0.0,249.203635341,249.203635341,103.920396174,97.358278556,6.56211761822
 10/21  11:00:00,571.767460304,36.6152744286,0.0,0.0,249.203635341,249.203635341,95.4985849275,84.5599923679,10.9385925596
 10/21  12:00:00,647.296451,38.8343893966,15.9801527215,0.0,249.203635341,249.203635341,82.8969447802,76.3332584945,6.56368628578
 10/21  13:00:00,746.484930336,39.9904898621,111.165513826,0.0,249.203635341,249.203635341,74.0911598901,65.3492994149,8.74186047521
 10/21  14:00:00,594.692148275,39.1078526288,207.49467791,0.0,74.7610906023,174.442544739,83.3929903654,76.8415281663,6.55146219907
 10/21  15:00:00,607.438089782,37.2309660553,221.62928261,0.0,74.7610906023,174.442544739,60.4001705901,56.0286253244,4.37154526562
 10/21  16:00:00,604.939322977,34.150840065,174.845173634,0.0,74.7610906023,174.442544739,74.9854261363,68.4354394129,6.54998672339
 10/21  17:00:00,416.043913036,32.8368479639,37.9984423185,0.0,24.9203635341,149.522181205,106.51428985,104.323274064,2.19101578608
 10/21  18:00:00,339.386115057,0.0,0.0,0.0,24.9203635341,149.522181205,2.19128156157,0.0,2.19128156157
 10/21  19:00:00,323.485386383,0.0,0.0,0.0,24.9203635341,149.522181205,4.36213678691,0.0,4.36213678691
 10/21  20:00:00,323.485385743,0.0,0.0,0.0,24.9203635341,149.522181205,2.19126209351,0.0,2.19126209351
 10/21  21:00:00,299.041921805,0.0,0.0,0.0,24.9203635341,149.522181205,4.3654503482,0.0,4.3654503482
 10/21  22:00:00,274.595663629,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954190673,0.0,2.18954190673
 10/21  23:00:00,250.151268044,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957758212,0.0,2.18957758212
 10/21  24:00:00,237.929070268,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896132122,0.0,2.1896132122
 10/22  01:00:00,237.928607034,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869070202,0.0,2.18869070202
 10/22  02:00:00,237.928606922,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866009027,0.0,2.18866009027
 10/22  03:00:00,237.928606664,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  04:00:00,250.150804469,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887611218,0.0,2.18887611218
 10/22  05:00:00,274.596598981,0.0,0.0,0.0,24.9203635341,149.522181205,4.36231336838,0.0,4.36231336838
 10/22  06:00:00,323.483991305,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874852795,0.0,2.18874852795
 10/22  07:00:00,313.753720118,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  08:00:00,296.666387013,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888357554,0.0,2.18888357554
 10/22  09:00:00,259.999793783,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881249744,0.0,2.18881249744
 10/22  10:00:00,354.633075156,14.3619964207,97.5530231793,0.0,24.9203635341,149.522181205,2.18878269643,0.0,2.18878269643
 10/22  11:00:00,435.225904767,21.2022801883,149.778300441,0.0,24.9203635341,149.522181205,2.1904468424,0.0,2.1904468424
 10/22  12:00:00,498.336980613,28.0237856187,194.051439579,0.0,24.9203635341,149.522181205,2.19049950216,0.0,2.19049950216
 10/22  13:00:00,468.692623309,23.8721281414,169.750465659,0.0,24.9203635341,149.522181205,4.36579636084,0.0,4.36579636084
 10/22  14:00:00,512.796637146,28.2846374372,207.900853193,0.0,24.9203635341,149.522181205,2.19047770517,0.0,2.19047770517
 10/22  15:00:00,471.415416891,22.2788459065,174.023489532,0.0,24.9203635341,149.522181205,2.18885865635,0.0,2.18885865635
 10/22  16:00:00,546.237122151,24.2117974634,198.328918221,0.0,24.9203635341,149.522181205,2.1888781384,0.0,2.1888781384
 10/22  17:00:00,296.666387225,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869950307,0.0,2.18869950307
 10/22  18:00:00,347.928387129,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866977823,0.0,2.18866977823
 10/22  19:00:00,323.483991286,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  20:00:00,323.483991279,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888653498,0.0,2.18888653498
 10/22  21:00:00,299.040994585,0.0,0.0,0.0,24.9203635341,149.522181205,4.36233852549,0.0,4.36233852549
 10/22  22:00:00,274.595200096,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876006145,0.0,2.18876006145
 10/22  23:00:00,250.150804381,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  24:00:00,237.928606757,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873030051,0.0,2.18873030051
 10/23  01:00:00,287.76980266,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956678831,0.0,2.18956678831
 10/23  02:00:00,287.769802676,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961199959,0.0,2.18961199959
 10/23  03:00:00,287.769802704,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965732011,0.0,2.18965732011
 10/23  04:00:00,299.992000546,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970270566,0.0,2.18970270566
 10/23  05:00:00,349.358159557,0.0,0.0,0.0,49.8407270682,199.362908273,4.36384046381,0.0,4.36384046381
 10/23  06:00:00,431.414864896,32.8368479639,0.0,0.0,49.8407270682,199.362908273,419.012164529,416.821040874,2.1911236545
 10/23  07:00:00,521.28875147,32.8368479639,0.0,0.0,149.522181205,199.362908273,320.853717833,312.110807801,8.74291003191
 10/23  08:00:00,1052.27155363,32.8368479639,0.0,0.0,448.566543614,448.566543614,92.7868998443,79.6046720273,13.182227817
 10/23  09:00:00,1060.12130491,33.5786600135,15.0473092916,0.0,448.566543614,448.566543614,59.8365561544,44.4425450594,15.3940110951
 10/23  10:00:00,1182.35064834,37.0076761995,150.529112893,0.0,448.566543614,448.566543614,45.247306352,29.8499230141,15.3973833379
 10/23  11:00:00,1249.97608663,40.1104525448,213.361972029,0.0,448.566543614,448.566543614,40.5080056535,20.6560888144,19.8519168391
 10/23  12:00:00,1209.48062075,40.3826051348,221.094027056,0.0,448.566543614,398.725816546,42.6616866297,20.523945368,22.1377412617
 10/23  13:00:00,1267.08454521,40.3909244146,227.951974671,0.0,448.566543614,448.566543614,28.2547852851,6.14198913063,22.1127961544
 10/23  14:00:00,1268.3887542,40.3909244146,229.269947886,0.0,448.566543614,448.566543614,13.653090535,0.477039502705,13.1760510322
 10/23  15:00:00,1269.54754417,40.2611398896,230.556840378,0.0,448.566543614,448.566543614,13.1707964459,0.0,13.1707964459
 10/23  16:00:00,1315.60048133,37.6755786623,230.938982204,0.0,448.566543614,448.566543614,17.6290789753,0.0,17.6290789753
 10/23  17:00:00,1195.39121466,35.2531731309,227.154955976,0.0,348.885089477,398.725816546,11.0706799442,0.119736011051,10.9509439331
 10/23  18:00:00,906.910150554,33.2179824758,102.096017603,0.0,249.203635341,299.044362409,24.8417286227,16.092151211,8.7495774117
 10/23  19:00:00,730.168668021,32.8368479639,0.0,0.0,249.203635341,299.044362409,53.7235607242,47.1718114716,6.55174925254
 10/23  20:00:00,580.681670069,32.8368479639,0.0,0.0,149.522181205,249.203635341,97.3616373183,90.8049364939,6.55670082437
 10/23  21:00:00,556.260775493,32.8368479639,0.0,0.0,149.522181205,249.203635341,128.601396856,126.409617647,2.19177920875
 10/23  22:00:00,349.356759803,0.0,0.0,0.0,49.8407270682,199.362908273,2.18966892234,0.0,2.18966892234
 10/23  23:00:00,299.992000593,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947284024,0.0,2.18947284024
 10/23  24:00:00,287.769802748,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951885218,0.0,2.18951885218
 10/24  01:00:00,287.76980543,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956968242,0.0,2.18956968242
 10/24  02:00:00,287.769805432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962002381,0.0,2.18962002381
 10/24  03:00:00,287.769805456,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967047188,0.0,2.18967047188
 10/24  04:00:00,299.992003234,0.0,0.0,0.0,24.9203635341,199.362908273,4.35919128305,0.0,4.35919128305
 10/24  05:00:00,349.358163432,0.0,0.0,0.0,49.8407270682,199.362908273,2.19183812282,0.0,2.19183812282
 10/24  06:00:00,431.760144166,33.2342222597,0.0,0.0,49.8407270682,199.362908273,357.201573322,355.010309852,2.19126347042
 10/24  07:00:00,521.290635928,32.8368479639,0.0,0.0,149.522181205,199.362908273,326.456417098,317.713005517,8.74341158074
 10/24  08:00:00,1052.2711375,32.8368479639,0.0,0.0,448.566543614,448.566543614,92.8725670379,79.6885476283,13.1840194096
 10/24  09:00:00,1033.86009939,33.5190818041,7.89895611013,0.0,448.566543614,448.566543614,57.2123948586,41.8179828643,15.3944119943
 10/24  10:00:00,1101.55578079,37.4704657362,70.9865387958,0.0,448.566543614,448.566543614,45.4595270186,27.8629330578,17.5965939608
 10/24  11:00:00,1188.14687113,40.1220723239,152.611146643,0.0,448.566543614,448.566543614,34.093266956,16.444749037,17.648517919
 10/24  12:00:00,1176.76916393,39.9730430223,190.155633819,0.0,448.566543614,398.725816546,36.5534720207,14.4154521254,22.1380198953
 10/24  13:00:00,1234.47792848,40.7825172845,195.895450938,0.0,448.566543614,448.566543614,24.0496616503,1.93527820264,22.1143834477
 10/24  14:00:00,1242.78881235,42.2370296082,201.848431026,0.0,448.566543614,448.566543614,13.3100608984,0.131427164869,13.1786337335
 10/24  15:00:00,1244.50480081,43.914689668,201.876935662,0.0,448.566543614,448.566543614,13.17550658,0.0,13.17550658
 10/24  16:00:00,1297.13384733,46.0059476732,203.501582274,0.0,448.566543614,448.566543614,17.6308806563,0.0,17.6308806563
 10/24  17:00:00,1149.84209143,37.7987060107,180.045617891,0.0,348.885089477,398.725816546,10.9521888821,0.0,10.9521888821
 10/24  18:00:00,790.12738995,33.1951439705,15.7872788773,0.0,249.203635341,299.044362409,20.598682851,11.8495504784,8.74913237258
 10/24  19:00:00,730.15598793,32.8368479639,0.0,0.0,249.203635341,299.044362409,37.8443620281,31.2926322099,6.55172981824
 10/24  20:00:00,580.661656462,32.8368479639,0.0,0.0,149.522181205,249.203635341,72.2891260809,65.7327001017,6.55642597923
 10/24  21:00:00,556.234178411,32.8368479639,0.0,0.0,149.522181205,249.203635341,97.3122829631,92.9483436952,4.36393926788
 10/24  22:00:00,349.356762157,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970948891,0.0,2.18970948891
 10/24  23:00:00,299.992003049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945899474,0.0,2.18945899474
 10/24  24:00:00,287.769805214,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895101699,0.0,2.1895101699
 10/25  01:00:00,287.769807911,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956841073,0.0,2.18956841073
 10/25  02:00:00,287.769807925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962402916,0.0,2.18962402916
 10/25  03:00:00,287.769807961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967972242,0.0,2.18967972242
 10/25  04:00:00,299.992005816,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973545124,0.0,2.18973545124
 10/25  05:00:00,349.358168143,0.0,0.0,0.0,49.8407270682,199.362908273,4.36368250245,0.0,4.36368250245
 10/25  06:00:00,432.361063502,33.8965435425,0.0,0.0,49.8407270682,199.362908273,280.972394726,278.781392825,2.19100190105
 10/25  07:00:00,521.232452485,32.8368479639,0.0,0.0,149.522181205,199.362908273,254.997545507,246.255356041,8.74218946514
 10/25  08:00:00,1052.28802077,32.8368479639,0.0,0.0,448.566543614,448.566543614,115.530141526,102.350148373,13.1799931524
 10/25  09:00:00,1015.5939182,32.8368479639,0.0,0.0,448.566543614,448.566543614,80.7811345458,65.3867883141,15.3943462316
 10/25  10:00:00,1040.89410496,32.8368479639,35.1491336183,0.0,448.566543614,448.566543614,40.7002610333,25.299445339,15.4008156943
 10/25  11:00:00,1174.40147376,34.628528035,144.387277933,0.0,448.566543614,448.566543614,29.0291048747,9.17387417122,19.8552307035
 10/25  12:00:00,1175.13500774,32.9295290507,194.906733349,0.0,448.566543614,398.725816546,41.0255282459,18.8837797863,22.1417484597
 10/25  13:00:00,1233.98757613,34.6174672007,201.763032,0.0,448.566543614,448.566543614,28.4455015466,6.32931085117,22.1161906954
 10/25  14:00:00,1244.50811487,40.2011213908,206.682583187,0.0,448.566543614,448.566543614,13.9147984729,0.739222747993,13.1755757249
 10/25  15:00:00,1253.74670151,41.8435127284,213.623471577,0.0,448.566543614,448.566543614,13.2824182642,0.10977823899,13.1726400252
 10/25  16:00:00,1305.05659139,41.1668424876,216.899071011,0.0,448.566543614,448.566543614,17.6770060771,0.0465727194178,17.6304333576
 10/25  17:00:00,1148.05466471,34.7110668652,181.850563527,0.0,348.885089477,398.725816546,16.382130726,5.42978476704,10.9523459589
 10/25  18:00:00,881.278995616,32.8368479639,67.7184713388,0.0,249.203635341,299.044362409,33.9004237115,25.1506259295,8.74979778193
 10/25  19:00:00,778.814153932,32.8368479639,10.4272762853,0.0,249.203635341,299.044362409,48.1782303365,41.6251316366,6.5530986999
 10/25  20:00:00,580.667782548,32.8368479639,0.0,0.0,149.522181205,249.203635341,81.1171185048,74.5589327837,6.55818572115
 10/25  21:00:00,556.228783672,32.8368479639,0.0,0.0,149.522181205,249.203635341,91.5550578778,87.1914069887,4.3636508891
 10/25  22:00:00,349.35676491,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963744121,0.0,2.18963744121
 10/25  23:00:00,299.992005832,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969354578,0.0,2.18969354578
 10/25  24:00:00,287.769808072,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944732435,0.0,2.18944732435
 10/26  01:00:00,287.769810686,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951167769,0.0,2.18951167769
 10/26  02:00:00,287.769810639,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957265099,0.0,2.18957265099
 10/26  03:00:00,287.769810636,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963367405,0.0,2.18963367405
 10/26  04:00:00,299.992008467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969471205,0.0,2.18969471205
 10/26  05:00:00,349.358171931,0.0,0.0,0.0,49.8407270682,199.362908273,2.19192771777,0.0,2.19192771777
 10/26  06:00:00,432.555833337,34.150949508,0.0,0.0,49.8407270682,199.362908273,210.212663391,205.850200761,4.36246263016
 10/26  07:00:00,521.20515529,32.8368479639,0.0,0.0,149.522181205,199.362908273,221.338067745,214.775928162,6.56213958312
 10/26  08:00:00,1052.26926169,32.8368479639,0.0,0.0,448.566543614,448.566543614,94.8544382081,79.4789234722,15.3755147359
 10/26  09:00:00,1015.57661843,32.8368479639,0.0,0.0,448.566543614,448.566543614,59.1454668411,43.7507510091,15.3947158319
 10/26  10:00:00,1004.94369295,32.8878279335,9.46072190159,0.0,448.566543614,448.566543614,48.3664933066,32.9644862397,15.4020070669
 10/26  11:00:00,1063.40711986,35.1585712039,36.1995040419,0.0,448.566543614,448.566543614,30.1450518616,10.2896645141,19.8553873475
 10/26  12:00:00,1047.33720063,37.0079601067,67.0696720302,0.0,448.566543614,398.725816546,32.6575807423,10.5139146764,22.143666066
 10/26  13:00:00,1174.64394471,40.5295044145,139.463461091,0.0,448.566543614,448.566543614,23.9067032128,1.7899693597,22.1167338531
 10/26  14:00:00,1247.98046314,39.3128836848,212.697123426,0.0,448.566543614,448.566543614,13.3902988139,0.214397931383,13.1759008825
 10/26  15:00:00,1261.57848575,37.783273179,226.631690697,0.0,448.566543614,448.566543614,13.2370599226,0.0638913153589,13.1731686072
 10/26  16:00:00,1307.56356574,37.5479562545,224.866126526,0.0,448.566543614,448.566543614,17.7040803741,0.0741996986505,17.6298806754
 10/26  17:00:00,1109.71708068,33.5688256742,145.735995248,0.0,348.885089477,398.725816546,22.1711615423,11.2188367326,10.9523248098
 10/26  18:00:00,881.876857176,32.8368479639,68.2939623296,0.0,249.203635341,299.044362409,59.1434464081,50.3932274673,8.75021894082
 10/26  19:00:00,762.534882881,32.8368479639,3.85132130661,0.0,249.203635341,299.044362409,71.9394186418,65.3858444847,6.55357415707
 10/26  20:00:00,580.683947815,32.8368479639,0.0,0.0,149.522181205,249.203635341,103.46591585,96.9081479667,6.5577678837
 10/26  21:00:00,556.249184412,32.8368479639,0.0,0.0,149.522181205,249.203635341,119.693593021,115.329605349,4.36398767212
 10/26  22:00:00,349.356767473,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950252286,0.0,2.18950252286
 10/26  23:00:00,299.992008336,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956405848,0.0,2.18956405848
 10/26  24:00:00,287.769810551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962549489,0.0,2.18962549489
 10/27  01:00:00,287.769813306,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969481874,0.0,2.18969481874
 10/27  02:00:00,287.769813367,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976075796,0.0,2.18976075796
 10/27  03:00:00,287.76981329,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952294829,0.0,2.18952294829
 10/27  04:00:00,299.992011057,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958940804,0.0,2.18958940804
 10/27  05:00:00,349.358176606,0.0,0.0,0.0,49.8407270682,199.362908273,4.36391545092,0.0,4.36391545092
 10/27  06:00:00,432.486400079,34.0565995701,0.0,0.0,49.8407270682,199.362908273,243.59280623,241.401498273,2.19130795716
 10/27  07:00:00,521.218975756,32.8368479639,0.0,0.0,149.522181205,199.362908273,243.385980677,235.526991595,7.85898908175
 10/27  08:00:00,1052.28816215,32.8368479639,0.0,0.0,448.566543614,448.566543614,119.336396012,105.26707741,14.0693186013
 10/27  09:00:00,1015.60870558,32.8368479639,0.0,0.0,448.566543614,448.566543614,101.977723542,86.5818974061,15.3958261355
 10/27  10:00:00,966.708329091,32.8368479639,0.0,0.0,448.566543614,448.566543614,86.1696119888,70.7689205328,15.4006914559
 10/27  11:00:00,966.795999843,32.9306173122,0.0,0.0,448.566543614,448.566543614,77.6717659809,57.8153397092,19.8564262717
 10/27  12:00:00,921.771714833,32.8368479639,0.00113212848114,0.0,448.566543614,398.725816546,87.9253621305,65.7804923958,22.1448697348
 10/27  13:00:00,967.345430569,33.4844623817,0.0,0.0,448.566543614,448.566543614,69.8645421569,47.7422010732,22.1223410837
 10/27  14:00:00,967.883487476,34.0333589209,0.0,0.0,448.566543614,448.566543614,59.0219008164,45.8422170962,13.1796837202
 10/27  15:00:00,968.24752947,34.3957415406,0.0,0.0,448.566543614,448.566543614,61.8838469273,48.7066966984,13.177150229
 10/27  16:00:00,1017.40856187,34.6579566461,0.0,0.0,448.566543614,448.566543614,75.0855839816,55.2516406898,19.8339432918
 10/27  17:00:00,902.739852444,32.8368479639,0.0,0.0,348.885089477,398.725816546,85.9606370195,77.1950422484,8.76559477115
 10/27  18:00:00,754.658088759,32.8368479639,0.0,0.0,249.203635341,299.044362409,114.709518656,105.959444995,8.75007366093
 10/27  19:00:00,730.21661711,32.8368479639,0.0,0.0,249.203635341,299.044362409,120.2975832,113.744447315,6.55313588446
 10/27  20:00:00,580.730557156,32.8368479639,0.0,0.0,149.522181205,249.203635341,167.469252075,160.911222922,6.55802915268
 10/27  21:00:00,556.296582949,32.8368479639,0.0,0.0,149.522181205,249.203635341,185.005653391,180.641641304,4.36401208649
 10/27  22:00:00,349.356770183,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960444699,0.0,2.18960444699
 10/27  23:00:00,299.992011092,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967109188,0.0,2.18967109188
 10/27  24:00:00,287.769813347,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973763101,0.0,2.18973763101
 10/28  01:00:00,237.929088995,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950585196,0.0,2.18950585196
 10/28  02:00:00,237.929088946,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957730393,0.0,2.18957730393
 10/28  03:00:00,237.929088952,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964880488,0.0,2.18964880488
 10/28  04:00:00,250.151286802,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972031546,0.0,2.18972031546
 10/28  05:00:00,274.597090373,0.0,0.0,0.0,24.9203635341,149.522181205,4.36402656532,0.0,4.36402656532
 10/28  06:00:00,431.698654559,33.1583343318,0.0,0.0,49.8407270682,199.362908273,392.138801402,389.947558048,2.19124335464
 10/28  07:00:00,421.626097244,32.8368479639,0.0,0.0,49.8407270682,199.362908273,361.799547182,357.430543789,4.36900339331
 10/28  08:00:00,653.689226678,32.8368479639,0.0,0.0,249.203635341,249.203635341,290.696777397,284.142982908,6.55379448916
 10/28  09:00:00,617.001128979,32.8368479639,0.0,0.0,249.203635341,249.203635341,260.707774885,251.957978393,8.74979649133
 10/28  10:00:00,568.076631082,32.8368479639,0.0,0.0,249.203635341,249.203635341,215.226059548,206.482941843,8.74311770438
 10/28  11:00:00,568.106455241,32.8368479639,0.0,0.0,249.203635341,249.203635341,252.256247991,243.500682203,8.75556578828
 10/28  12:00:00,568.092139745,32.8368479639,0.0,0.0,249.203635341,249.203635341,235.244001358,226.497526,8.74647535807
 10/28  13:00:00,568.043898738,32.8368479639,0.0,0.0,249.203635341,249.203635341,172.599497939,163.856222072,8.74327586721
 10/28  14:00:00,449.675125456,32.8368479639,71.3827054692,0.0,74.7610906023,174.442544739,223.125897488,216.573997406,6.55190008219
 10/28  15:00:00,460.259092076,32.8368479639,81.7652562258,0.0,74.7610906023,174.442544739,215.310569413,210.938603747,4.37196566549
 10/28  16:00:00,460.681887622,32.8368479639,34.6802856066,0.0,74.7610906023,174.442544739,254.197772213,247.646802966,6.55096924671
 10/28  17:00:00,351.900652797,32.8368479639,3.11605582236,0.0,24.9203635341,149.522181205,306.199971261,304.008683097,2.19128816408
 10/28  18:00:00,347.929808069,0.0,0.0,0.0,24.9203635341,149.522181205,4.3624630034,0.0,4.3624630034
 10/28  19:00:00,323.485412246,0.0,0.0,0.0,24.9203635341,149.522181205,2.19138031758,0.0,2.19138031758
 10/28  20:00:00,323.485411844,0.0,0.0,0.0,24.9203635341,149.522181205,2.19127295067,0.0,2.19127295067
 10/28  21:00:00,299.041955162,0.0,0.0,0.0,24.9203635341,149.522181205,4.36543430569,0.0,4.36543430569
 10/28  22:00:00,274.595682291,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973284463,0.0,2.18973284463
 10/28  23:00:00,250.15128674,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949968939,0.0,2.18949968939
 10/28  24:00:00,237.929088895,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957180756,0.0,2.18957180756
 10/29  01:00:00,237.928621916,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877072098,0.0,2.18877072098
 10/29  02:00:00,237.928621984,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877400363,0.0,2.18877400363
 10/29  03:00:00,237.928621971,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877754208,0.0,2.18877754208
 10/29  04:00:00,250.150819675,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878127084,0.0,2.18878127084
 10/29  05:00:00,274.596624311,0.0,0.0,0.0,24.9203635341,149.522181205,2.19124842645,0.0,2.19124842645
 10/29  06:00:00,324.313718697,0.826038449635,0.0,0.0,24.9203635341,149.522181205,7.04867959027,4.85992340608,2.18875618419
 10/29  07:00:00,315.412448969,1.65207689927,0.0,0.0,24.9203635341,149.522181205,10.9677326564,8.77880398323,2.18892867315
 10/29  08:00:00,297.907809118,1.23905767445,0.0,0.0,24.9203635341,149.522181205,5.29574093118,3.10680821306,2.18893271813
 10/29  09:00:00,259.999808471,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889476892,0.0,2.18889476892
 10/29  10:00:00,211.111017191,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  11:00:00,306.294179363,21.6159472608,25.0955781866,0.0,24.9203635341,149.522181205,4.36121953467,0.0,4.36121953467
 10/29  12:00:00,332.678072624,19.9038863425,43.0004648393,0.0,24.9203635341,149.522181205,2.19051001739,0.0,2.19051001739
 10/29  13:00:00,384.499601367,24.1057057868,89.0673630975,0.0,24.9203635341,149.522181205,4.36602231759,0.0,4.36602231759
 10/29  14:00:00,381.798284794,18.5828888266,101.489511261,0.0,24.9203635341,149.522181205,2.19052709366,0.0,2.19052709366
 10/29  15:00:00,419.612880038,21.0050283446,138.414137816,0.0,24.9203635341,149.522181205,2.18896722712,0.0,2.18896722712
 10/29  16:00:00,401.500058811,17.6800904985,83.531184719,0.0,24.9203635341,149.522181205,2.18897107215,0.0,2.18897107215
 10/29  17:00:00,305.210068459,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  18:00:00,347.928401962,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893367259,0.0,2.18893367259
 10/29  19:00:00,323.484006479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885330531,0.0,2.18885330531
 10/29  20:00:00,323.484006573,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885752046,0.0,2.18885752046
 10/29  21:00:00,299.041020405,0.0,0.0,0.0,24.9203635341,149.522181205,2.19141611024,0.0,2.19141611024
 10/29  22:00:00,274.595215212,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883357616,0.0,2.18883357616
 10/29  23:00:00,250.150819751,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883784281,0.0,2.18883784281
 10/29  24:00:00,237.928622021,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884210032,0.0,2.18884210032
 10/30  01:00:00,287.769821516,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953600402,0.0,2.18953600402
 10/30  02:00:00,287.769821432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961812452,0.0,2.18961812452
 10/30  03:00:00,287.769821426,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970025737,0.0,2.18970025737
 10/30  04:00:00,300.820085377,0.826038449635,0.0,0.0,24.9203635341,199.362908273,4.8716952636,2.68191289548,2.18978236812
 10/30  05:00:00,351.014486624,1.65207689927,0.0,0.0,49.8407270682,199.362908273,9.94500268942,5.58093049944,4.36407218998
 10/30  06:00:00,431.630438714,32.8368479639,0.0,0.0,49.8407270682,199.362908273,694.793522492,692.602065881,2.19145661161
 10/30  07:00:00,529.975758811,32.8368479639,0.0,0.0,149.522181205,199.362908273,494.705509808,485.961661599,8.74384820962
 10/30  08:00:00,1052.41083259,32.8368479639,0.0,0.0,448.566543614,448.566543614,263.620414299,250.434747943,13.1856663558
 10/30  09:00:00,1015.69605311,32.8368479639,0.0,0.0,448.566543614,448.566543614,205.263237971,189.866376385,15.396861586
 10/30  10:00:00,966.77530546,32.8368479639,0.0,0.0,448.566543614,448.566543614,167.85522988,150.253934711,17.6012951693
 10/30  11:00:00,966.766421963,32.8368479639,0.0,0.0,448.566543614,448.566543614,152.729096454,135.076064985,17.6530314689
 10/30  12:00:00,916.946673038,32.8368479639,0.0,0.0,448.566543614,398.725816546,180.509885589,156.144897352,24.3649882378
 10/30  13:00:00,966.741743906,32.8368479639,0.0,0.0,448.566543614,448.566543614,122.968088502,100.845950452,22.1221380491
 10/30  14:00:00,966.735449334,32.8368479639,0.0,0.0,448.566543614,448.566543614,118.308056888,105.128665177,13.1793917109
 10/30  15:00:00,966.733132166,32.8368479639,0.0,0.0,448.566543614,448.566543614,116.282391807,103.104915234,13.1774765735
 10/30  16:00:00,1015.62922109,32.8368479639,0.0,0.0,448.566543614,448.566543614,125.980464798,106.141543124,19.8389216743
 10/30  17:00:00,911.344641157,32.8368479639,0.0,0.0,348.885089477,398.725816546,161.091390014,152.324856513,8.76653350177
 10/30  18:00:00,754.752578298,32.8368479639,0.0,0.0,249.203635341,299.044362409,232.030020907,223.278890859,8.7511300475
 10/30  19:00:00,730.317298288,32.8368479639,0.0,0.0,249.203635341,299.044362409,245.822955256,239.268996321,6.5539589353
 10/30  20:00:00,580.838810548,32.8368479639,0.0,0.0,149.522181205,249.203635341,303.605924303,294.868821355,8.73710294778
 10/30  21:00:00,556.398285917,32.8368479639,0.0,0.0,149.522181205,249.203635341,307.779134919,305.587003049,2.19213186977
 10/30  22:00:00,349.356778304,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975280519,0.0,2.18975280519
 10/30  23:00:00,299.992019144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968106185,0.0,2.18968106185
 10/30  24:00:00,287.769821423,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976352577,0.0,2.18976352577
 10/31  01:00:00,287.769824188,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954423185,0.0,2.18954423185
 10/31  02:00:00,287.769824161,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963162722,0.0,2.18963162722
 10/31  03:00:00,287.769824205,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897190451,0.0,2.1897190451
 10/31  04:00:00,299.992022001,0.0,0.0,0.0,24.9203635341,199.362908273,4.35939284169,0.0,4.35939284169
 10/31  05:00:00,349.358193382,0.0,0.0,0.0,49.8407270682,199.362908273,2.19204650138,0.0,2.19204650138
 10/31  06:00:00,431.555744633,32.8368479639,0.0,0.0,49.8407270682,199.362908273,600.1045664,595.742086774,4.36247962605
 10/31  07:00:00,529.972849586,32.8368479639,0.0,0.0,149.522181205,199.362908273,490.201985401,483.639069289,6.5629161123
 10/31  08:00:00,1052.43486616,32.8368479639,0.0,0.0,448.566543614,448.566543614,295.87120497,280.489930803,15.3812741666
 10/31  09:00:00,1015.72864568,32.8368479639,0.0,0.0,448.566543614,448.566543614,245.532464515,230.135836178,15.3966283366
 10/31  10:00:00,966.825282532,32.8368479639,0.0,0.0,448.566543614,448.566543614,227.424325081,212.021710121,15.4026149599
 10/31  11:00:00,966.818297981,32.8368479639,0.0,0.0,448.566543614,448.566543614,219.051840801,199.191100591,19.8607402103
 10/31  12:00:00,916.99956345,32.8368479639,0.0,0.0,448.566543614,398.725816546,243.542368734,221.39187238,22.1504963546
 10/31  13:00:00,966.802957003,32.8368479639,0.0,0.0,448.566543614,448.566543614,199.061459119,176.93430624,22.1271528786
 10/31  14:00:00,966.782383566,32.8368479639,0.0,0.0,448.566543614,448.566543614,178.808003324,163.435069904,15.3729334196
 10/31  15:00:00,966.770555958,32.8368479639,0.0,0.0,448.566543614,448.566543614,162.87446598,149.701173795,13.1732921852
 10/31  16:00:00,1015.65528178,32.8368479639,0.0,0.0,448.566543614,448.566543614,156.150793111,138.513799445,17.6369936657
 10/31  17:00:00,911.373683294,32.8368479639,0.0,0.0,348.885089477,398.725816546,199.348196591,188.394239199,10.9539573921
 10/31  18:00:00,754.784619642,32.8368479639,0.0,0.0,249.203635341,299.044362409,271.505983591,262.754208152,8.75177543908
 10/31  19:00:00,730.361174831,32.8368479639,0.0,0.0,249.203635341,299.044362409,299.779616561,293.227402764,6.55221379701
 10/31  20:00:00,580.886396171,32.8368479639,0.0,0.0,149.522181205,249.203635341,358.325078461,351.767707402,6.55737105913
 10/31  21:00:00,556.441607674,32.8368479639,0.0,0.0,149.522181205,249.203635341,359.987587355,355.623615381,4.36397197472
 10/31  22:00:00,349.356780856,0.0,0.0,0.0,49.8407270682,199.362908273,2.18965681001,0.0,2.18965681001
 10/31  23:00:00,299.992021794,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974468474,0.0,2.18974468474
 10/31  24:00:00,287.769824079,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952477968,0.0,2.18952477968
 11/01  01:00:00,287.769826723,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961948844,0.0,2.18961948844
 11/01  02:00:00,287.769826731,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897122063,0.0,2.1897122063
 11/01  03:00:00,287.769826808,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980492347,0.0,2.18980492347
 11/01  04:00:00,302.066986229,2.06509612409,0.0,0.0,24.9203635341,199.362908273,14.7079811681,12.518391921,2.18958924707
 11/01  05:00:00,351.019659568,1.65207689927,0.0,0.0,49.8407270682,199.362908273,16.2707886681,11.9069008779,4.36388779018
 11/01  06:00:00,463.010955408,32.8368479639,0.00114821461762,0.0,49.8407270682,199.362908273,937.15004061,934.958844543,2.19119606643
 11/01  07:00:00,530.351146012,32.8368479639,0.0,0.0,149.522181205,199.362908273,861.632587388,852.887734248,8.74485314017
 11/01  08:00:00,1052.74984105,32.8368479639,0.0,0.0,448.566543614,448.566543614,591.412665869,576.747272485,14.6653933844
 11/01  09:00:00,1015.94604034,32.8368479639,0.0,0.0,448.566543614,448.566543614,438.636313451,422.519155074,16.1171583766
 11/01  10:00:00,966.904919749,32.8475018061,0.0,0.0,448.566543614,448.566543614,265.374543727,249.967893655,15.4066500725
 11/01  11:00:00,968.691947863,34.6852577793,0.0,0.0,448.566543614,448.566543614,212.806880848,192.943601817,19.8632790315
 11/01  12:00:00,919.083431436,34.9174302797,0.0,0.0,448.566543614,398.725816546,211.657878831,189.503510746,22.1543680858
 11/01  13:00:00,966.844248187,32.8496768026,0.0,0.0,448.566543614,448.566543614,201.740796402,179.61166774,22.1291286619
 11/01  14:00:00,968.892519026,34.9535437985,0.0,0.0,448.566543614,448.566543614,146.8323281,131.456394425,15.3759336751
 11/01  15:00:00,969.440898352,35.533737399,0.0,0.0,448.566543614,448.566543614,111.528583155,98.3558521147,13.17273104
 11/01  16:00:00,1016.39358088,33.5891091036,0.0,0.0,448.566543614,448.566543614,119.735753789,102.098265583,17.6374882064
 11/01  17:00:00,911.384866171,32.8368479639,0.0,0.0,348.885089477,398.725816546,182.063171443,171.107860912,10.9553105309
 11/01  18:00:00,754.870997169,32.8368479639,0.0,0.0,249.203635341,299.044362409,323.235547565,314.483840285,8.75170728035
 11/01  19:00:00,730.532659309,32.8368479639,0.0,0.0,249.203635341,299.044362409,433.02874401,426.475708233,6.55303577766
 11/01  20:00:00,581.115587223,32.8368479639,0.0,0.0,149.522181205,249.203635341,531.155634939,524.598242615,6.55739232383
