Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/01  21:00:00,556.708083449,32.8368479639,0.0,0.0,149.522181205,249.203635341,558.101638345,553.737671416,4.36396692892
 11/01  22:00:00,349.356783571,0.0,0.0,0.0,49.8407270682,199.362908273,2.18980978115,0.0,2.18980978115
 11/01  23:00:00,299.99202443,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974787074,0.0,2.18974787074
 11/01  24:00:00,287.769826742,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934942248,0.0,2.18934942248
 11/02  01:00:00,289.42854676,1.65207689927,0.0,0.0,24.9203635341,199.362908273,8.84786474746,6.65823228923,2.18963245823
 11/02  02:00:00,289.848080401,2.06509612409,0.0,0.0,24.9203635341,199.362908273,15.3929537233,13.2031597638,2.18979395952
 11/02  03:00:00,289.441239429,1.65207689927,0.0,0.0,24.9203635341,199.362908273,21.6003722588,19.4105435346,2.18982872413
 11/02  04:00:00,302.080672086,2.06509612409,0.0,0.0,24.9203635341,199.362908273,25.8188932721,23.6292757549,2.18961751728
 11/02  05:00:00,351.04974476,1.65207689927,0.0,0.0,49.8407270682,199.362908273,43.8581158558,39.4934669306,4.36464892516
 11/02  06:00:00,432.434549255,32.8368479639,0.0,0.0,49.8407270682,199.362908273,1203.83383456,1201.64237727,2.19145728861
 11/02  07:00:00,531.714129965,32.8368479639,0.0,0.0,149.522181205,199.362908273,1551.62946068,1542.88531229,8.74414839185
 11/02  08:00:00,1053.43855525,32.8368479639,0.0,0.0,448.566543614,448.566543614,757.941925442,742.557588196,15.3843372468
 11/02  09:00:00,1016.04129415,32.8368479639,0.0,0.0,448.566543614,448.566543614,315.16190155,299.76168919,15.4002123605
 11/02  10:00:00,967.681709326,33.6329667527,0.0,0.0,448.566543614,448.566543614,162.174101752,146.766992413,15.4071093381
 11/02  11:00:00,970.763816316,36.7751950285,0.0,0.0,448.566543614,448.566543614,132.370332028,112.506139773,19.8641922557
 11/02  12:00:00,923.508637423,39.3812050719,0.0,0.0,448.566543614,398.725816546,123.505998881,101.352960945,22.1530379357
 11/02  13:00:00,974.167611795,40.2434234063,0.0,0.0,448.566543614,448.566543614,96.5190373577,74.3883365854,22.1307007723
 11/02  14:00:00,974.125448671,40.2458043497,0.0,0.0,448.566543614,448.566543614,64.907548658,49.533238889,15.374309769
 11/02  15:00:00,973.618263529,39.7640093405,0.0,0.0,448.566543614,448.566543614,43.9714885346,30.7928972096,13.178591325
 11/02  16:00:00,1019.44197999,36.6945384131,0.0,0.0,448.566543614,448.566543614,48.209413624,30.5719857685,17.6374278555
 11/02  17:00:00,911.688630591,33.2391991278,0.0,0.0,348.885089477,398.725816546,60.2615267747,49.3067806613,10.9547461135
 11/02  18:00:00,754.707247524,32.8368479639,0.0,0.0,249.203635341,299.044362409,116.269832251,107.518876192,8.75095605906
 11/02  19:00:00,730.302747619,32.8368479639,0.0,0.0,249.203635341,299.044362409,155.372787464,148.818925398,6.5538620655
 11/02  20:00:00,580.865396475,32.8368479639,0.0,0.0,149.522181205,249.203635341,239.247149753,230.508904795,8.73824495728
 11/02  21:00:00,556.452541029,32.8368479639,0.0,0.0,149.522181205,249.203635341,273.718458572,271.526316317,2.19214225459
 11/02  22:00:00,349.356786467,0.0,0.0,0.0,49.8407270682,199.362908273,2.18980741798,0.0,2.18980741798
 11/02  23:00:00,299.992027278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969854461,0.0,2.18969854461
 11/02  24:00:00,287.769829548,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979716926,0.0,2.18979716926
 11/03  01:00:00,287.769832308,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959130514,0.0,2.18959130514
 11/03  02:00:00,287.76983229,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969488218,0.0,2.18969488218
 11/03  03:00:00,288.598405271,0.826038449635,0.0,0.0,24.9203635341,199.362908273,6.76607068989,2.40668056404,4.35939012585
 11/03  04:00:00,301.6496241,1.65207689927,0.0,0.0,24.9203635341,199.362908273,7.43218727348,5.24233509425,2.18985217923
 11/03  05:00:00,351.432344683,2.06509612409,0.0,0.0,49.8407270682,199.362908273,10.7942906614,8.60197139027,2.19231927114
 11/03  06:00:00,431.757820079,32.8368479639,0.0,0.0,49.8407270682,199.362908273,632.936646431,628.573835334,4.36281109671
 11/03  07:00:00,530.091551442,32.8368479639,0.0,0.0,149.522181205,199.362908273,495.496339247,488.932503512,6.5638357347
 11/03  08:00:00,1052.42993279,32.8368479639,0.0,0.0,448.566543614,448.566543614,233.924589007,218.541639573,15.3829494344
 11/03  09:00:00,1015.65598671,32.8445400535,0.0,0.0,448.566543614,448.566543614,120.736517108,105.336012491,15.4005046169
 11/03  10:00:00,968.841778161,34.9541578074,0.0,0.0,448.566543614,448.566543614,85.9906484441,70.5830978354,15.4075506088
 11/03  11:00:00,972.867701107,38.992655987,0.0,0.0,448.566543614,448.566543614,74.3692859702,54.5021757217,19.8671102485
 11/03  12:00:00,929.223266738,40.2791649877,0.000225747365675,0.0,448.566543614,398.725816546,86.0253255705,61.6549332583,24.3703923122
 11/03  13:00:00,979.616336146,40.3909244146,0.000712368424923,0.0,448.566543614,448.566543614,63.0081173151,40.8793016302,22.1288156849
 11/03  14:00:00,1033.89184721,40.3909244146,16.8365232544,0.0,448.566543614,448.566543614,30.7495548409,17.5661787534,13.1833760874
 11/03  15:00:00,1099.45432768,40.3600622127,65.9913494694,0.0,448.566543614,448.566543614,23.8504958682,8.48103296669,15.3694629015
 11/03  16:00:00,1142.60367174,39.3266154162,61.5681766921,0.0,448.566543614,448.566543614,27.526761207,9.88828409642,17.6384771106
 11/03  17:00:00,935.974868814,34.7533407766,3.75580545921,0.0,348.885089477,398.725816546,33.5539918025,22.5988178293,10.9551739732
 11/03  18:00:00,754.683817749,32.8822296469,0.0,0.0,249.203635341,299.044362409,72.0369942329,63.2854811245,8.75151310843
 11/03  19:00:00,730.224564133,32.8368479639,0.0,0.0,249.203635341,299.044362409,106.240290666,99.6857990196,6.55449164678
 11/03  20:00:00,580.744328873,32.8368479639,0.0,0.0,149.522181205,249.203635341,152.147507679,145.589285657,6.55822202256
 11/03  21:00:00,556.313587002,32.8368479639,0.0,0.0,149.522181205,249.203635341,171.861831674,167.497530493,4.36430118106
 11/03  22:00:00,349.356788952,0.0,0.0,0.0,49.8407270682,199.362908273,2.18958374024,0.0,2.18958374024
 11/03  23:00:00,299.992029792,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968801779,0.0,2.18968801779
 11/03  24:00:00,287.769832049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979208614,0.0,2.18979208614
 11/04  01:00:00,237.929107758,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895922633,0.0,2.1895922633
 11/04  02:00:00,237.929107704,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970136385,0.0,2.18970136385
 11/04  03:00:00,237.929107763,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981041089,0.0,2.18981041089
 11/04  04:00:00,250.15130561,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960822347,0.0,2.18960822347
 11/04  05:00:00,274.59712083,0.0,0.0,0.0,24.9203635341,149.522181205,4.36402010257,0.0,4.36402010257
 11/04  06:00:00,431.484969533,32.8368479639,0.0,0.0,49.8407270682,199.362908273,445.036608711,442.845329764,2.19127894742
 11/04  07:00:00,430.266638032,32.8368479639,0.0,0.0,49.8407270682,199.362908273,415.12535397,410.756013557,4.36934041388
 11/04  08:00:00,653.765248355,32.8368479639,0.0,0.0,249.203635341,249.203635341,335.802236875,329.247402069,6.55483480697
 11/04  09:00:00,617.04367378,32.8368479639,0.0,0.0,249.203635341,249.203635341,275.665724307,266.913557634,8.75216667395
 11/04  10:00:00,568.131917289,32.8368479639,0.0,0.0,249.203635341,249.203635341,253.618586073,244.873718806,8.74486726607
 11/04  11:00:00,568.117887018,32.8368479639,0.0,0.0,249.203635341,249.203635341,240.26643118,229.324419487,10.9420116924
 11/04  12:00:00,568.065223413,32.8368479639,0.0,0.0,249.203635341,249.203635341,177.87265316,171.306458608,6.5661945516
 11/04  13:00:00,569.179846492,33.9777415944,0.0,0.0,249.203635341,249.203635341,150.849939545,142.104071004,8.74586854057
 11/04  14:00:00,321.725685368,35.7189601625,0.0,0.0,74.7610906023,174.442544739,161.950118859,155.39666655,6.55345230968
 11/04  15:00:00,330.795875506,35.3595761351,0.00061381555103,0.0,74.7610906023,174.442544739,134.846135948,128.297685906,6.54845004228
 11/04  16:00:00,368.253246761,33.3776229971,0.0,0.0,74.7610906023,174.442544739,137.836782617,133.462529023,4.37425359387
 11/04  17:00:00,338.188971439,32.8368479639,0.0,0.0,24.9203635341,149.522181205,175.773205209,171.410285122,4.36292008723
 11/04  18:00:00,347.929833704,0.0,0.0,0.0,24.9203635341,149.522181205,2.19124420695,0.0,2.19124420695
 11/04  19:00:00,323.485439089,0.0,0.0,0.0,24.9203635341,149.522181205,4.36269507582,0.0,4.36269507582
 11/04  20:00:00,323.485438104,0.0,0.0,0.0,24.9203635341,149.522181205,2.1914506261,0.0,2.1914506261
 11/04  21:00:00,299.041989173,0.0,0.0,0.0,24.9203635341,149.522181205,4.36619295115,0.0,4.36619295115
 11/04  22:00:00,274.595701178,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987605312,0.0,2.18987605312
 11/04  23:00:00,250.151305494,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967420274,0.0,2.18967420274
 11/04  24:00:00,237.929107725,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978376962,0.0,2.18978376962
 11/05  01:00:00,237.928637009,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894493663,0.0,2.18894493663
 11/05  02:00:00,237.928637047,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898330335,0.0,2.18898330335
 11/05  03:00:00,237.928637039,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902187388,0.0,2.18902187388
 11/05  04:00:00,250.150834755,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880422124,0.0,2.18880422124
 11/05  05:00:00,274.596650693,0.0,0.0,0.0,24.9203635341,149.522181205,2.19136560148,0.0,2.19136560148
 11/05  06:00:00,324.72629304,1.23905767445,0.0,0.0,24.9203635341,149.522181205,6.11520708407,3.92635501242,2.18885207165
 11/05  07:00:00,323.539687895,1.23905767445,0.0,0.0,24.9203635341,149.522181205,6.11474834391,3.9258570375,2.18889130641
 11/05  08:00:00,296.666417203,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901687939,0.0,2.18901687939
 11/05  09:00:00,259.999823672,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897077215,0.0,2.18897077215
 11/05  10:00:00,284.429505413,9.68927466033,43.0981938789,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  11:00:00,397.781704669,20.1440496074,118.423509218,0.0,24.9203635341,149.522181205,4.36129902329,0.0,4.36129902329
 11/05  12:00:00,461.716056154,28.986669497,157.62261449,0.0,24.9203635341,149.522181205,2.19071444687,0.0,2.19071444687
 11/05  13:00:00,432.59304945,23.8973046852,134.684268579,0.0,24.9203635341,149.522181205,4.36641897338,0.0,4.36641897338
 11/05  14:00:00,475.317889033,30.2581981109,168.724144836,0.0,24.9203635341,149.522181205,2.19069755213,0.0,2.19069755213
 11/05  15:00:00,446.824802542,23.3428941889,148.578709241,0.0,24.9203635341,149.522181205,2.18904496537,0.0,2.18904496537
 11/05  16:00:00,523.874989732,26.3847528443,172.987743864,0.0,24.9203635341,149.522181205,2.18903326285,0.0,2.18903326285
 11/05  17:00:00,494.448546789,17.6800904985,129.717502703,0.0,24.9203635341,149.522181205,2.18899574634,0.0,2.18899574634
 11/05  18:00:00,347.92841698,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890594812,0.0,2.18890594812
 11/05  19:00:00,323.484021334,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  20:00:00,323.484021393,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894537223,0.0,2.18894537223
 11/05  21:00:00,299.041047162,0.0,0.0,0.0,24.9203635341,149.522181205,4.36246447496,0.0,4.36246447496
 11/05  22:00:00,274.5952303,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903146269,0.0,2.18903146269
 11/05  23:00:00,250.15083454,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881429644,0.0,2.18881429644
 11/05  24:00:00,237.928636722,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/06  01:00:00,287.769840312,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970431018,0.0,2.18970431018
 11/06  02:00:00,287.769840342,0.0,0.0,0.0,24.9203635341,199.362908273,4.35945489152,0.0,4.35945489152
 11/06  03:00:00,287.769840328,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975105439,0.0,2.18975105439
 11/06  04:00:00,287.769840353,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987114541,0.0,2.18987114541
 11/06  05:00:00,299.99203806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967816965,0.0,2.18967816965
 11/06  06:00:00,349.358219287,0.0,0.0,0.0,49.8407270682,199.362908273,2.19205276571,0.0,2.19205276571
 11/06  07:00:00,405.81921308,32.8368479639,0.0,0.0,49.8407270682,199.362908273,447.976297208,443.613457568,4.36283964031
 11/06  08:00:00,504.157776327,32.8368479639,0.0,0.0,149.522181205,199.362908273,256.932072724,248.186498277,8.74557444659
 11/06  09:00:00,1102.79948486,33.7081592648,11.4495406558,0.0,448.566543614,448.566543614,88.9225729024,75.731524375,13.1910485274
 11/06  10:00:00,1201.2953959,37.4447542541,120.155373954,0.0,448.566543614,448.566543614,58.1461801711,42.7431574649,15.4030227063
 11/06  11:00:00,1216.60843162,40.2470578999,179.20233277,0.0,448.566543614,448.566543614,47.3015921265,29.6935879628,17.6080041636
 11/06  12:00:00,1234.06833755,40.3909244146,194.226417174,0.0,448.566543614,448.566543614,41.1667286573,21.2969026868,19.8698259705
 11/06  13:00:00,1198.83863986,40.3909244146,207.605449335,0.0,448.566543614,398.725816546,41.4184150462,17.9910619475,23.4273530987
 11/06  14:00:00,1248.14177326,40.3816662285,207.651119214,0.0,448.566543614,448.566543614,24.0675901998,0.986684073086,23.0809061267
 11/06  15:00:00,1246.30822993,39.0827835611,207.526740542,0.0,448.566543614,448.566543614,13.4544674018,0.270403682009,13.1840637198
 11/06  16:00:00,1247.61177608,37.2941281651,210.62853162,0.0,448.566543614,448.566543614,13.7589853153,0.271873861093,13.4871114542
 11/06  17:00:00,1296.7930029,35.0798319886,205.19053392,0.0,448.566543614,448.566543614,20.7924980974,1.25262131486,19.5398767825
 11/06  18:00:00,1192.84384787,33.4926330457,175.944258439,0.0,348.885089477,398.725816546,37.2151053195,26.2601407808,10.9549645386
 11/06  19:00:00,808.264756597,32.8368479639,24.4229750933,0.0,249.203635341,299.044362409,76.4159431278,67.6642344814,8.75170864637
 11/06  20:00:00,730.207351078,32.8368479639,0.0,0.0,249.203635341,299.044362409,100.164020383,93.6091914699,6.55482891319
 11/06  21:00:00,580.728219917,32.8368479639,0.0,0.0,149.522181205,249.203635341,152.877850693,146.31910182,6.55874887346
 11/06  22:00:00,556.291519236,32.8368479639,0.0,0.0,149.522181205,249.203635341,166.362012398,161.997613792,4.36439860592
 11/06  23:00:00,349.356796947,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972608123,0.0,2.18972608123
 11/06  24:00:00,299.992037903,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984650007,0.0,2.18984650007
 11/07  01:00:00,287.769842832,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966031154,0.0,2.18966031154
 11/07  02:00:00,287.769842818,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978575511,0.0,2.18978575511
 11/07  03:00:00,287.769842939,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991110211,0.0,2.18991110211
 11/07  04:00:00,287.769842882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972259864,0.0,2.18972259864
 11/07  05:00:00,299.992040758,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984828445,0.0,2.18984828445
 11/07  06:00:00,349.35822395,0.0,0.0,0.0,49.8407270682,199.362908273,4.36459641569,0.0,4.36459641569
 11/07  07:00:00,405.751179041,32.8368479639,0.0,0.0,49.8407270682,199.362908273,373.73224987,371.540666698,2.19158317292
 11/07  08:00:00,504.092976602,32.8368479639,0.0,0.0,149.522181205,199.362908273,183.163146704,174.416680643,8.74646606048
 11/07  09:00:00,1053.68811032,34.2699255446,0.0,0.0,448.566543614,448.566543614,73.4343981045,58.0494233288,15.3849747757
 11/07  10:00:00,1060.07536517,38.6731612247,9.89613176908,0.0,448.566543614,448.566543614,54.3067954004,38.9034194792,15.4033759212
 11/07  11:00:00,1154.18970954,40.351483342,119.020955149,0.0,448.566543614,448.566543614,45.7478306513,28.13888581,17.6089448413
 11/07  12:00:00,1223.3900562,40.3909244146,185.193966537,0.0,448.566543614,448.566543614,38.4271601769,18.5606864761,19.8664737009
 11/07  13:00:00,1189.51139632,40.3909244146,199.653432288,0.0,448.566543614,398.725816546,39.4732785838,17.3098596681,22.1634189157
 11/07  14:00:00,1249.47421912,40.3909244146,208.80368749,0.0,448.566543614,448.566543614,22.751514024,0.615092239963,22.1364217841
 11/07  15:00:00,1257.53505226,40.7376958835,216.125767853,0.0,448.566543614,448.566543614,15.3785632029,0.0,15.3785632029
 11/07  16:00:00,1257.47636805,43.3477711197,214.579151614,0.0,448.566543614,448.566543614,13.1804129043,0.0,13.1804129043
 11/07  17:00:00,1262.15667365,40.0670993772,160.965898452,0.0,448.566543614,448.566543614,19.885544451,0.0393145787982,19.8462298722
 11/07  18:00:00,979.373201351,34.3693062994,4.83640340804,0.0,348.885089477,398.725816546,20.2451001036,9.28848753941,10.9566125642
 11/07  19:00:00,754.704964825,32.9246409072,0.0,0.0,249.203635341,299.044362409,57.0066552191,48.25357409,8.75308112903
 11/07  20:00:00,730.190058227,32.8368479639,0.0,0.0,249.203635341,299.044362409,80.3066012393,73.7521096134,6.5544916259
 11/07  21:00:00,580.701188,32.8368479639,0.0,0.0,149.522181205,249.203635341,121.490945387,114.931470431,6.55947495627
 11/07  22:00:00,556.266799999,32.8368479639,0.0,0.0,149.522181205,249.203635341,137.862311196,133.497922416,4.36438878005
 11/07  23:00:00,349.356799726,0.0,0.0,0.0,49.8407270682,199.362908273,2.18962543032,0.0,2.18962543032
 11/07  24:00:00,299.992040536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975158446,0.0,2.18975158446
 11/08  01:00:00,287.76984551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988491037,0.0,2.18988491037
 11/08  02:00:00,287.769845492,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970072089,0.0,2.18970072089
 11/08  03:00:00,287.769845511,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983177132,0.0,2.18983177132
 11/08  04:00:00,287.7698456,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964775844,0.0,2.18964775844
 11/08  05:00:00,299.992043373,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977913879,0.0,2.18977913879
 11/08  06:00:00,349.358228289,0.0,0.0,0.0,49.8407270682,199.362908273,4.36448980421,0.0,4.36448980421
 11/08  07:00:00,414.841531517,33.4777006283,0.0,0.0,49.8407270682,199.362908273,261.868124133,259.67658844,2.1915356931
 11/08  08:00:00,504.067478167,32.8368479639,0.0,0.0,149.522181205,199.362908273,154.383725663,145.638398444,8.74532721969
 11/08  09:00:00,1052.53448009,33.1301326286,0.0,0.0,448.566543614,448.566543614,56.9713951849,41.5838828449,15.38751234
 11/08  10:00:00,1127.93532747,37.8504492446,48.9282278766,0.0,448.566543614,448.566543614,40.3722781663,24.9685730063,15.40370516
 11/08  11:00:00,1190.84479747,40.3428134759,155.082864621,0.0,448.566543614,448.566543614,33.1722038532,15.5618807134,17.6103231398
 11/08  12:00:00,1235.07685744,40.7943214987,197.118525531,0.0,448.566543614,448.566543614,26.0245410493,6.15592963958,19.8686114097
 11/08  13:00:00,1195.04083521,40.1966766243,206.412391788,0.0,448.566543614,398.725816546,25.9498602623,3.78523009786,22.1646301645
 11/08  14:00:00,1257.55254703,42.2586130764,215.961602229,0.0,448.566543614,448.566543614,24.4885721989,0.138590484433,24.3499817144
 11/08  15:00:00,1270.64548301,44.0525064605,226.832764901,0.0,448.566543614,448.566543614,13.1858106731,0.0,13.1858106731
 11/08  16:00:00,1273.79448591,46.7417806208,227.86240161,0.0,448.566543614,448.566543614,15.3768459101,0.0,15.3768459101
 11/08  17:00:00,1277.36491404,41.9876928466,174.230691385,0.0,448.566543614,448.566543614,17.6432254831,0.0,17.6432254831
 11/08  18:00:00,1008.46770474,34.6759227221,14.4507006131,0.0,348.885089477,398.725816546,16.6468144005,5.68944817407,10.9573662265
 11/08  19:00:00,754.656591975,32.8902477881,0.0,0.0,249.203635341,299.044362409,39.9233137217,31.1702152244,8.75309849726
 11/08  20:00:00,730.175497094,32.8368479639,0.0,0.0,249.203635341,299.044362409,62.8014860045,56.2482454048,6.55324059972
 11/08  21:00:00,580.685126472,32.8368479639,0.0,0.0,149.522181205,249.203635341,102.547638308,95.9886936567,6.5589446514
 11/08  22:00:00,565.709664802,32.8368479639,0.000422023195204,0.0,149.522181205,249.203635341,125.997434851,121.633061888,4.36437296282
 11/08  23:00:00,349.356802388,0.0,0.0,0.0,49.8407270682,199.362908273,2.18978513803,0.0,2.18978513803
 11/08  24:00:00,299.992043387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991646858,0.0,2.18991646858
 11/09  01:00:00,287.769848242,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973865598,0.0,2.18973865598
 11/09  02:00:00,287.769848316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987495271,0.0,2.18987495271
 11/09  03:00:00,287.769848379,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969541817,0.0,2.18969541817
 11/09  04:00:00,287.769848394,0.0,0.0,0.0,24.9203635341,199.362908273,4.35948483064,0.0,4.35948483064
 11/09  05:00:00,299.992046179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978968037,0.0,2.18978968037
 11/09  06:00:00,349.358232016,0.0,0.0,0.0,49.8407270682,199.362908273,2.19237302132,0.0,2.19237302132
 11/09  07:00:00,425.323155447,34.0038895527,0.546167686419,0.0,49.8407270682,199.362908273,187.445338133,183.08210991,4.36322822297
 11/09  08:00:00,504.038175585,32.8368479639,0.0,0.0,149.522181205,199.362908273,116.63974496,110.07553818,6.56420678067
 11/09  09:00:00,1160.55820825,34.3864032726,64.2387477262,0.0,448.566543614,448.566543614,46.9703615275,31.5821916386,15.3881698889
 11/09  10:00:00,1269.60289858,37.0105761218,187.747447465,0.0,448.566543614,448.566543614,32.4201273617,15.2529189093,17.1672084523
 11/09  11:00:00,1244.98322585,38.8490109557,208.978611498,0.0,448.566543614,448.566543614,22.1875093414,6.34218777853,15.8453215629
 11/09  12:00:00,1256.64497658,42.5700208208,215.782224938,0.0,448.566543614,448.566543614,21.9014318301,2.02839666096,19.8730351692
 11/09  13:00:00,1204.70268406,38.1526857404,217.676569792,0.0,448.566543614,398.725816546,26.2228168542,1.8423722169,24.3804446373
 11/09  14:00:00,1256.59267137,43.0208576876,214.841048896,0.0,448.566543614,448.566543614,22.2877425407,0.149277599721,22.1384649409
 11/09  15:00:00,1252.77212445,41.1833580283,213.493438156,0.0,448.566543614,448.566543614,15.3819063425,0.0,15.3819063425
 11/09  16:00:00,1243.28564905,38.6443959317,208.392314394,0.0,448.566543614,448.566543614,13.2655304827,0.0878107157106,13.177719767
 11/09  17:00:00,1240.03224013,37.2813109636,142.390036128,0.0,448.566543614,448.566543614,19.4851800162,1.83953623238,17.6456437839
 11/09  18:00:00,1039.42709258,33.6420777493,36.2016862453,0.0,348.885089477,398.725816546,31.8989066501,18.7549570519,13.1439495982
 11/09  19:00:00,759.344422686,32.8368479639,0.000405197122082,0.0,249.203635341,299.044362409,58.8711097077,50.1190969583,8.75201274941
 11/09  20:00:00,730.181105389,32.8368479639,0.0,0.0,249.203635341,299.044362409,70.9000777518,64.3463544685,6.55372328333
 11/09  21:00:00,580.685116961,32.8368479639,0.0,0.0,149.522181205,249.203635341,103.893943026,97.3341016907,6.55984133503
 11/09  22:00:00,556.25190218,32.8368479639,0.0,0.0,149.522181205,249.203635341,122.089704059,117.725292695,4.3644113637
 11/09  23:00:00,349.356805263,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970930977,0.0,2.18970930977
 11/09  24:00:00,299.992046072,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984635554,0.0,2.18984635554
 11/10  01:00:00,287.769850966,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967466142,0.0,2.18967466142
 11/10  02:00:00,287.769850861,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981672683,0.0,2.18981672683
 11/10  03:00:00,287.76985095,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995862457,0.0,2.18995862457
 11/10  04:00:00,287.76985084,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897838611,0.0,2.1897838611
 11/10  05:00:00,299.992048725,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992602262,0.0,2.18992602262
 11/10  06:00:00,349.358237065,0.0,0.0,0.0,49.8407270682,199.362908273,4.36470012663,0.0,4.36470012663
 11/10  07:00:00,415.484159272,34.1206737372,0.0,0.0,49.8407270682,199.362908273,268.60248669,266.411078216,2.19140847438
 11/10  08:00:00,504.11785736,32.8368479639,0.0,0.0,149.522181205,199.362908273,223.775063982,215.028758854,8.74630512867
 11/10  09:00:00,1052.30685438,32.8368479639,0.0,0.0,448.566543614,448.566543614,143.632453733,128.244116352,15.3883373812
 11/10  10:00:00,1015.63229864,32.8368479639,0.0,0.0,448.566543614,448.566543614,131.610476182,116.206390069,15.4040861133
 11/10  11:00:00,966.732379809,32.8368479639,0.0,0.0,448.566543614,448.566543614,118.826388844,101.213600949,17.6127878949
 11/10  12:00:00,966.90495989,33.0093408266,0.0,0.0,448.566543614,448.566543614,116.381572486,96.5089357629,19.872636723
 11/10  13:00:00,916.913888264,32.8368479639,0.0,0.0,448.566543614,398.725816546,143.905499473,119.524989947,24.3805095264
 11/10  14:00:00,967.333973563,33.4370997089,0.0,0.0,448.566543614,448.566543614,116.23992192,94.0977091864,22.1422127338
 11/10  15:00:00,967.776024625,33.8815827414,0.0,0.0,448.566543614,448.566543614,116.768853483,103.581751245,13.187102238
 11/10  16:00:00,968.02992364,34.1249129759,0.0,0.0,448.566543614,448.566543614,133.621752218,118.249257914,15.3724943039
 11/10  17:00:00,1049.95646198,34.3321511032,0.000533185453969,0.0,448.566543614,448.566543614,169.667679757,152.022939139,17.6447406173
 11/10  18:00:00,983.859128273,32.8368479639,0.00153225701819,0.0,348.885089477,398.725816546,226.183335185,215.226830373,10.9565048118
 11/10  19:00:00,784.18970018,32.8368479639,0.00142359584053,0.0,249.203635341,299.044362409,297.077277043,286.14095088,10.9363261622
 11/10  20:00:00,735.275932776,32.8368479639,0.000200946979723,0.0,249.203635341,299.044362409,324.933853235,318.380545852,6.55330738302
 11/10  21:00:00,580.905750785,32.8368479639,0.0,0.0,149.522181205,249.203635341,384.416946126,377.857455326,6.55949080018
 11/10  22:00:00,556.472893694,32.8368479639,0.0,0.0,149.522181205,249.203635341,396.626354612,392.261706624,4.36464798807
 11/10  23:00:00,349.356807996,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990086368,0.0,2.18990086368
 11/10  24:00:00,299.992048791,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972632297,0.0,2.18972632297
 11/11  01:00:00,237.928649724,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905092538,0.0,2.18905092538
 11/11  02:00:00,237.928649632,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885924478,0.0,2.18885924478
 11/11  03:00:00,237.928649609,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  04:00:00,237.92864967,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892894003,0.0,2.18892894003
 11/11  05:00:00,251.810372802,1.65207689927,0.0,0.0,24.9203635341,149.522181205,11.5078723832,9.31876838419,2.18910399905
 11/11  06:00:00,276.673079539,2.06509612409,0.0,0.0,24.9203635341,149.522181205,18.5133079239,14.1502151707,4.36309275316
 11/11  07:00:00,308.060126183,1.65207689927,0.0,0.0,24.9203635341,149.522181205,16.3857422616,14.1966285047,2.18911375681
 11/11  08:00:00,298.74188207,2.06509612409,0.0,0.0,24.9203635341,149.522181205,12.9731050007,12.9531050007,0.02
 11/11  09:00:00,298.324670135,1.65207689927,0.0,0.0,24.9203635341,149.522181205,9.8974777835,7.70842427703,2.18905350648
 11/11  10:00:00,261.517895461,1.51440382433,0.0,0.0,24.9203635341,149.522181205,6.76044788105,4.57138963167,2.18905824938
 11/11  11:00:00,216.580867141,5.46876985725,0.0,0.0,24.9203635341,149.522181205,3.50461670327,1.315540357,2.18907634627
 11/11  12:00:00,234.84368163,23.7316826668,0.0,0.0,24.9203635341,149.522181205,2.190815686,0.0,2.190815686
 11/11  13:00:00,211.111999409,0.0,0.0,0.0,24.9203635341,149.522181205,4.36151935688,0.0,4.36151935688
 11/11  14:00:00,227.452249613,16.3388204459,0.0,0.0,24.9203635341,149.522181205,4.36665657325,0.0,4.36665657325
 11/11  15:00:00,220.375864888,9.26386392112,0.0,0.0,24.9203635341,149.522181205,2.19078220665,0.0,2.19078220665
 11/11  16:00:00,211.111045344,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890238129,0.0,2.18890238129
 11/11  17:00:00,277.914665756,0.826038449635,0.0,0.0,24.9203635341,149.522181205,4.01194527636,1.82284157058,2.18910370578
 11/11  18:00:00,349.584068717,1.65207689927,0.0,0.0,24.9203635341,149.522181205,4.47497256085,4.45497256085,0.02
 11/11  19:00:00,349.999673282,2.06509612409,0.0,0.0,24.9203635341,149.522181205,9.87742764804,7.68838389486,2.18904375318
 11/11  20:00:00,325.141912658,1.65207689927,0.0,0.0,24.9203635341,149.522181205,9.44490194875,7.25578810466,2.18911384409
 11/11  21:00:00,325.558653986,2.06509612409,0.0,0.0,24.9203635341,149.522181205,14.0981053182,11.9091830821,2.18892223606
 11/11  22:00:00,300.702037412,1.65207689927,0.0,0.0,24.9203635341,149.522181205,15.4797591314,11.1164641975,4.36329493394
 11/11  23:00:00,276.674921412,2.06509612409,0.0,0.0,24.9203635341,149.522181205,18.2434710254,18.2234710254,0.02
 11/11  24:00:00,251.815480192,1.65207689927,0.0,0.0,24.9203635341,149.522181205,17.8707742768,15.6816711904,2.18910308639
 11/12  01:00:00,240.01205372,2.06509612409,0.0,0.0,24.9203635341,149.522181205,25.0326441051,22.8435699623,2.18907414272
 11/12  02:00:00,239.595859421,1.65207689927,0.0,0.0,24.9203635341,149.522181205,21.0517692508,18.862673087,2.18909616386
 11/12  03:00:00,240.016951926,2.06509612409,0.0,0.0,24.9203635341,149.522181205,31.0693723848,28.8803072876,2.18906509715
 11/12  04:00:00,239.599807818,1.65207689927,0.0,0.0,24.9203635341,149.522181205,25.8870965747,23.6980081442,2.18908843045
 11/12  05:00:00,252.249731728,2.06509612409,0.0,0.0,24.9203635341,149.522181205,44.0064228378,41.8173118327,2.18911100513
 11/12  06:00:00,276.276078311,1.65207689927,0.0,0.0,24.9203635341,149.522181205,35.8685945123,33.6768911164,2.19170339591
 11/12  07:00:00,308.501159893,2.06509612409,0.0,0.0,24.9203635341,149.522181205,50.4695107599,48.2804351182,2.18907564172
 11/12  08:00:00,298.338365564,1.65207689927,0.0,0.0,24.9203635341,149.522181205,26.4484608321,24.259361447,2.18909938502
 11/12  09:00:00,298.751569886,2.06509612409,0.0,0.0,24.9203635341,149.522181205,26.602068366,24.4129727281,2.18909563789
 11/12  10:00:00,261.662258684,1.65207689927,0.0,0.0,24.9203635341,149.522181205,14.7719305921,12.5828905353,2.18904005682
 11/12  11:00:00,236.240670565,24.139714454,9.48536009289e-05,0.0,24.9203635341,149.522181205,14.5128796975,12.3237640821,2.18911561543
 11/12  12:00:00,230.450579551,19.3321673978,0.0,0.0,24.9203635341,149.522181205,9.98922508059,7.79848590946,2.19073917113
 11/12  13:00:00,213.184279168,2.06509612409,0.0,0.0,24.9203635341,149.522181205,10.9283390126,8.73748151976,2.19085749283
 11/12  14:00:00,212.770507821,1.65207689927,0.0,0.0,24.9203635341,149.522181205,10.4476674631,6.08139632225,4.36627114084
 11/12  15:00:00,213.181365444,2.06509612409,0.0,0.0,24.9203635341,149.522181205,7.38417723255,5.19345205642,2.19072517612
 11/12  16:00:00,212.76615623,1.65207689927,0.0,0.0,24.9203635341,149.522181205,5.87936306223,3.69025016377,2.18911289846
 11/12  17:00:00,279.157478951,2.06509612409,0.0,0.0,24.9203635341,149.522181205,8.53100314379,6.34191909971,2.18908404408
 11/12  18:00:00,349.586450618,1.65207689927,0.0,0.0,24.9203635341,149.522181205,9.4201051391,7.23103735211,2.18906778699
 11/12  19:00:00,350.003006556,2.06509612409,0.0,0.0,24.9203635341,149.522181205,13.7244344474,11.5353577765,2.18907667096
 11/12  20:00:00,325.144769034,1.65207689927,0.0,0.0,24.9203635341,149.522181205,12.7230957293,10.534008227,2.18908750228
 11/12  21:00:00,325.562105564,2.06509612409,0.0,0.0,24.9203635341,149.522181205,17.9772802888,15.7881566562,2.18912363262
 11/12  22:00:00,300.704747342,1.65207689927,0.0,0.0,24.9203635341,149.522181205,16.3071515603,14.1154772577,2.19167430256
 11/12  23:00:00,276.677243335,2.06509612409,0.0,0.0,24.9203635341,149.522181205,22.7612323263,20.5721434635,2.18908886274
 11/12  24:00:00,251.818527695,1.65207689927,0.0,0.0,24.9203635341,149.522181205,21.1772024217,18.9880896102,2.18911281147
 11/13  01:00:00,289.855736998,2.06509612409,0.0,0.0,24.9203635341,199.362908273,27.4758327868,25.2858696309,2.18996315581
 11/13  02:00:00,289.440008956,1.65207689927,0.0,0.0,24.9203635341,199.362908273,24.1702588559,21.9802638241,2.18999503185
 11/13  03:00:00,289.863110336,2.06509612409,0.0,0.0,24.9203635341,199.362908273,36.3956046761,34.2056443103,2.18996036583
 11/13  04:00:00,289.445017252,1.65207689927,0.0,0.0,24.9203635341,199.362908273,30.191360662,28.0015613911,2.18979927086
 11/13  05:00:00,302.088844148,2.06509612409,0.0,0.0,24.9203635341,199.362908273,42.7454394258,38.3856825517,4.3597568741
 11/13  06:00:00,351.035533761,1.65207689927,0.0,0.0,49.8407270682,199.362908273,32.6729275807,30.4804919472,2.1924356335
 11/13  07:00:00,414.964735778,32.8368479639,0.0,0.0,49.8407270682,199.362908273,1072.46843488,1068.10503661,4.36339826125
 11/13  08:00:00,504.464101173,32.8368479639,0.0,0.0,149.522181205,199.362908273,539.302616907,530.72859785,8.57401905775
 11/13  09:00:00,1052.48578164,32.887940308,0.0,0.0,448.566543614,448.566543614,247.132625609,233.763357372,13.3692682378
 11/13  10:00:00,1017.90354423,35.0367396155,0.0,0.0,448.566543614,448.566543614,184.730978438,167.123572314,17.6074061236
 11/13  11:00:00,972.090372061,38.1300728005,0.0,0.0,448.566543614,448.566543614,165.537745067,150.12385382,15.4138912474
 11/13  12:00:00,973.950810188,40.0091038633,0.0,0.0,448.566543614,448.566543614,148.148577503,128.269408061,19.879169442
 11/13  13:00:00,924.077948344,39.9729461854,0.0,0.0,448.566543614,398.725816546,153.627251811,129.239220973,24.3880308386
 11/13  14:00:00,972.742556391,38.8533812988,0.0,0.0,448.566543614,448.566543614,94.3783804264,70.01889052,24.3594899064
 11/13  15:00:00,972.155862435,38.303405618,0.0,0.0,448.566543614,448.566543614,53.5738250155,40.3855718955,13.18825312
 11/13  16:00:00,969.027330721,35.16868334,0.0,0.0,448.566543614,448.566543614,63.3406075037,47.966077811,15.3745296927
 11/13  17:00:00,1032.95420094,33.0913902711,0.0,0.0,448.566543614,448.566543614,91.2874177754,73.6388805407,17.6485372347
 11/13  18:00:00,954.07268898,32.8368479639,0.0,0.0,348.885089477,398.725816546,157.744462866,144.598598918,13.1458639481
 11/13  19:00:00,754.753686944,32.8368479639,0.0,0.0,249.203635341,299.044362409,207.418370742,198.664853599,8.75351714323
 11/13  20:00:00,730.320964062,32.8368479639,0.0,0.0,249.203635341,299.044362409,224.073962471,217.519084335,6.55487813542
 11/13  21:00:00,580.847794328,32.8368479639,0.0,0.0,149.522181205,249.203635341,281.719485156,275.159219721,6.56026543449
 11/13  22:00:00,556.419356556,32.8368479639,0.0,0.0,149.522181205,249.203635341,305.434007176,301.069229702,4.36477747443
 11/13  23:00:00,349.356815586,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981607405,0.0,2.18981607405
 11/13  24:00:00,299.99205655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997505831,0.0,2.18997505831
 11/14  01:00:00,287.769861347,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982093996,0.0,2.18982093996
 11/14  02:00:00,287.769861447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998484625,0.0,2.18998484625
 11/14  03:00:00,287.769861434,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982831145,0.0,2.18982831145
 11/14  04:00:00,287.769861576,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999247943,0.0,2.18999247943
 11/14  05:00:00,301.649629347,1.65207689927,0.0,0.0,24.9203635341,199.362908273,8.6329662791,6.44313016565,2.18983611346
 11/14  06:00:00,351.431976649,2.06509612409,0.0,0.0,49.8407270682,199.362908273,14.4877152184,10.1225206694,4.36519454903
 11/14  07:00:00,414.632055859,32.8368479639,0.0,0.0,49.8407270682,199.362908273,719.044265877,714.681069669,4.3631962085
 11/14  08:00:00,504.342940541,32.8368479639,0.0,0.0,149.522181205,199.362908273,438.85194652,432.287108817,6.56483770365
 11/14  09:00:00,1052.50425158,32.9713590277,0.0,0.0,448.566543614,448.566543614,192.616570581,177.224232612,15.3923379691
 11/14  10:00:00,1018.75983372,35.9545201104,0.0,0.0,448.566543614,448.566543614,126.45234604,108.8436775,17.6086685401
 11/14  11:00:00,973.44886542,39.5527964978,0.0,0.0,448.566543614,448.566543614,101.822127616,86.4075203079,15.4146073077
 11/14  12:00:00,974.203596811,40.3144703034,0.0,0.0,448.566543614,448.566543614,94.8786101777,74.9978807733,19.8807294044
 11/14  13:00:00,924.450045457,40.3909244146,0.0,0.0,448.566543614,398.725816546,106.641314924,82.2504588906,24.3908560329
 11/14  14:00:00,974.245324958,40.3909244146,0.0,0.0,448.566543614,448.566543614,57.1328754667,32.770663939,24.3622115277
 11/14  15:00:00,974.161329843,40.3303955966,0.0,0.0,448.566543614,448.566543614,32.4228405473,17.036203432,15.3866371153
 11/14  16:00:00,972.830175424,38.9970433168,0.0,0.0,448.566543614,448.566543614,33.3039060257,20.1237515103,13.1801545154
 11/14  17:00:00,1034.72230292,34.9013598513,0.0,0.0,448.566543614,448.566543614,47.3487810176,27.4926592236,19.856121794
 11/14  18:00:00,954.093688005,32.9192186981,0.0,0.0,348.885089477,398.725816546,87.9451136824,76.9856382692,10.9594754132
 11/14  19:00:00,754.704056838,32.8368479639,0.0,0.0,249.203635341,299.044362409,153.444334324,144.690494928,8.75383939551
 11/14  20:00:00,730.281045441,32.8368479639,0.0,0.0,249.203635341,299.044362409,180.807662697,174.251602567,6.55606013034
 11/14  21:00:00,580.811247715,32.8368479639,0.0,0.0,149.522181205,249.203635341,242.49766065,235.93819058,6.5594700708
 11/14  22:00:00,556.397073571,32.8368479639,0.0,0.0,149.522181205,249.203635341,281.494218146,277.129624253,4.36459389297
 11/14  23:00:00,349.356818206,0.0,0.0,0.0,49.8407270682,199.362908273,2.1898957193,0.0,2.1898957193
 11/14  24:00:00,299.992059212,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973950995,0.0,2.18973950995
 11/15  01:00:00,287.769864069,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991008405,0.0,2.18991008405
 11/15  02:00:00,287.769864202,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975793857,0.0,2.18975793857
 11/15  03:00:00,287.769864185,0.0,0.0,0.0,24.9203635341,199.362908273,4.35970348607,0.0,4.35970348607
 11/15  04:00:00,287.769864196,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994572913,0.0,2.18994572913
 11/15  05:00:00,299.992061911,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979397314,0.0,2.18979397314
 11/15  06:00:00,350.60093185,1.23905767445,0.0,0.0,49.8407270682,199.362908273,6.45266892812,4.26008024436,2.19258868376
 11/15  07:00:00,414.553537811,32.8368479639,0.0,0.0,49.8407270682,199.362908273,638.889763349,634.526435138,4.36332821085
 11/15  08:00:00,504.253402402,32.8368479639,0.0,0.0,149.522181205,199.362908273,348.133597493,339.386205972,8.74739152092
 11/15  09:00:00,1052.762787,33.2865506444,0.0,0.0,448.566543614,448.566543614,133.507842571,118.115163455,15.3926791157
 11/15  10:00:00,1019.65024212,36.8774896082,0.0,0.0,448.566543614,448.566543614,90.6022889216,75.1901525059,15.4121364157
 11/15  11:00:00,973.868731178,39.9990443008,0.0,0.0,448.566543614,448.566543614,76.3189849729,58.7029343143,17.6160506586
 11/15  12:00:00,974.24238345,40.3814234098,0.0,0.0,448.566543614,448.566543614,64.408973948,44.5294106078,19.8795633403
 11/15  13:00:00,930.728446051,40.3909244146,0.0455892209421,0.0,448.566543614,398.725816546,75.5551874902,51.1648424987,24.3903449915
 11/15  14:00:00,1053.51840599,40.3909244146,21.6439532114,0.0,448.566543614,448.566543614,38.2815344507,16.1330403378,22.1484941129
 11/15  15:00:00,1069.50153128,40.3857868201,37.0457494255,0.0,448.566543614,448.566543614,21.9427030809,6.55864536279,15.3840577181
 11/15  16:00:00,1022.89396038,40.2223827085,10.5987058871,0.0,448.566543614,448.566543614,24.7990379833,9.41831613577,15.3807218475
 11/15  17:00:00,1036.73678281,36.9254255366,0.0,0.0,448.566543614,448.566543614,34.4451582502,16.7938261725,17.6513320777
 11/15  18:00:00,954.53537708,33.3919981375,0.0,0.0,348.885089477,398.725816546,52.8530976912,41.8947110998,10.9583865914
 11/15  19:00:00,754.669932833,32.8368479639,0.0,0.0,249.203635341,299.044362409,115.180492171,106.426309086,8.75418308495
 11/15  20:00:00,730.250033612,32.8368479639,0.0,0.0,249.203635341,299.044362409,148.240806363,139.508322096,8.73248426661
 11/15  21:00:00,580.763663324,32.8368479639,0.0,0.0,149.522181205,249.203635341,188.631798746,182.071463374,6.56033537172
 11/15  22:00:00,556.329349624,32.8368479639,0.0,0.0,149.522181205,249.203635341,205.095511351,200.730907356,4.36460399519
 11/15  23:00:00,349.356820978,0.0,0.0,0.0,49.8407270682,199.362908273,2.18980361919,0.0,2.18980361919
 11/15  24:00:00,299.99206183,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997376709,0.0,2.18997376709
 11/16  01:00:00,287.769866584,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982961847,0.0,2.18982961847
 11/16  02:00:00,287.769866619,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000466819,0.0,2.19000466819
 11/16  03:00:00,287.769866567,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985734481,0.0,2.18985734481
 11/16  04:00:00,287.769866687,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003258735,0.0,2.19003258735
 11/16  05:00:00,299.992064457,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988543112,0.0,2.18988543112
 11/16  06:00:00,349.35826198,0.0,0.0,0.0,49.8407270682,199.362908273,4.3649586879,0.0,4.3649586879
 11/16  07:00:00,423.151241815,33.0294579463,0.0,0.0,49.8407270682,199.362908273,498.775467139,494.934383642,3.8410834975
 11/16  08:00:00,504.18046437,32.8368479639,0.0,0.0,149.522181205,199.362908273,275.375759414,268.285366727,7.09039268767
 11/16  09:00:00,1057.99788034,33.8237317305,0.0,0.0,448.566543614,448.566543614,104.817345546,89.424402306,15.39294324
 11/16  10:00:00,1020.78698105,38.0374721611,0.0,0.0,448.566543614,448.566543614,68.33726955,50.7266457586,17.6106237915
 11/16  11:00:00,974.096837564,40.2453999197,0.0,0.0,448.566543614,448.566543614,54.6916560913,39.2756360871,15.4160200041
 11/16  12:00:00,1012.31539613,40.3909244146,9.30763808079,0.0,448.566543614,448.566543614,53.0736889726,30.9832624467,22.0904265259
 11/16  13:00:00,1046.52226705,40.3909244146,62.839550747,0.0,448.566543614,398.725816546,55.9987446163,31.605475658,24.3932689583
 11/16  14:00:00,1158.008641,40.5537655371,122.812978363,0.0,448.566543614,448.566543614,27.9566522314,5.80492601564,22.1517262157
 11/16  15:00:00,1206.34465143,41.7504589869,169.378771764,0.0,448.566543614,448.566543614,16.1089642377,0.723158629806,15.3858056079
 11/16  16:00:00,1184.05182803,43.4665976745,146.171430985,0.0,448.566543614,448.566543614,13.9113475383,0.727051524079,13.1842960142
 11/16  17:00:00,1094.06063427,39.8657313503,25.2877680204,0.0,448.566543614,448.566543614,24.5826566632,4.72656139606,19.8560952671
 11/16  18:00:00,955.003806699,33.8732868669,0.0,0.0,348.885089477,398.725816546,38.6880176105,27.7283815775,10.959636033
 11/16  19:00:00,754.639617847,32.8368479639,0.0,0.0,249.203635341,299.044362409,81.6664842711,72.9124895141,8.75399475697
 11/16  20:00:00,730.204286501,32.8368479639,0.0,0.0,249.203635341,299.044362409,94.2320915964,87.6762549165,6.55583667993
 11/16  21:00:00,580.717211644,32.8368479639,0.0,0.0,149.522181205,249.203635341,138.360491176,129.620244192,8.74024698459
 11/16  22:00:00,556.284926923,32.8368479639,0.0,0.0,149.522181205,249.203635341,154.846191739,150.481464072,4.36472766676
 11/16  23:00:00,349.356823826,0.0,0.0,0.0,49.8407270682,199.362908273,2.1899400038,0.0,2.1899400038
 11/16  24:00:00,299.992064613,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897930206,0.0,2.1897930206
 11/17  01:00:00,287.76986931,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899770047,0.0,2.1899770047
 11/17  02:00:00,287.76986923,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983416236,0.0,2.18983416236
 11/17  03:00:00,287.769869237,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001493414,0.0,2.19001493414
 11/17  04:00:00,287.76986918,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898723044,0.0,2.1898723044
 11/17  05:00:00,299.992067103,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005316497,0.0,2.19005316497
 11/17  06:00:00,349.358266313,0.0,0.0,0.0,49.8407270682,199.362908273,4.36467862077,0.0,4.36467862077
 11/17  07:00:00,423.448304774,33.4885402513,0.0,0.0,49.8407270682,199.362908273,316.188452418,313.996771204,2.19168121398
 11/17  08:00:00,504.131440769,32.8368479639,0.0,0.0,149.522181205,199.362908273,227.835548575,219.087389703,8.74815887205
 11/17  09:00:00,1053.49830281,34.0801704075,0.0,0.0,448.566543614,448.566543614,72.4172687338,57.0227121623,15.3945565715
 11/17  10:00:00,1020.65192146,37.9173477581,0.0,0.0,448.566543614,448.566543614,52.0179880475,34.4064029155,17.611585132
 11/17  11:00:00,973.056257725,39.218241378,0.0,0.0,448.566543614,448.566543614,39.6776696825,24.2623037053,15.4153659771
 11/17  12:00:00,972.420161944,38.5841016649,0.0,0.0,448.566543614,448.566543614,39.2009149244,17.1104599238,22.0904550006
 11/17  13:00:00,919.21662998,35.2127383093,0.0,0.0,448.566543614,398.725816546,46.1878181899,21.7919549841,24.3958632058
 11/17  14:00:00,969.191186899,35.3564986755,0.0,0.0,448.566543614,448.566543614,33.4265108229,11.2728434742,22.1536673487
 11/17  15:00:00,970.310231547,36.4925485201,0.0,0.0,448.566543614,448.566543614,17.4776462395,2.09195845344,15.3856877861
 11/17  16:00:00,968.775001555,34.9436414932,0.0,0.0,448.566543614,448.566543614,32.8522099965,19.6660243652,13.1861856313
 11/17  17:00:00,1043.10324253,34.7319036971,0.0,0.0,448.566543614,448.566543614,58.0942312315,38.2354551953,19.8587760362
 11/17  18:00:00,953.993820842,32.8368479639,0.0,0.0,348.885089477,398.725816546,72.7909049224,61.8317835854,10.959121337
 11/17  19:00:00,754.652487675,32.8368479639,0.0,0.0,249.203635341,299.044362409,102.963111773,92.0252214365,10.9378903361
 11/17  20:00:00,730.216101917,32.8368479639,0.0,0.0,249.203635341,299.044362409,112.6078145,106.053478085,6.55433641499
 11/17  21:00:00,580.722590447,32.8368479639,0.0,0.0,149.522181205,249.203635341,147.99521565,141.434196203,6.561019447
 11/17  22:00:00,556.284038905,32.8368479639,0.0,0.0,149.522181205,249.203635341,159.265452814,154.900445873,4.3650069407
 11/17  23:00:00,349.356826048,0.0,0.0,0.0,49.8407270682,199.362908273,2.19000353037,0.0,2.19000353037
 11/17  24:00:00,299.99206688,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986113755,0.0,2.18986113755
 11/18  01:00:00,237.929144688,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004965746,0.0,2.19004965746
 11/18  02:00:00,237.929144622,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991139106,0.0,2.18991139106
 11/18  03:00:00,237.929144753,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977319679,0.0,2.18977319679
 11/18  04:00:00,237.929144764,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995976659,0.0,2.18995976659
 11/18  05:00:00,250.151342703,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982174925,0.0,2.18982174925
 11/18  06:00:00,274.597179253,0.0,0.0,0.0,24.9203635341,149.522181205,4.36504540628,0.0,4.36504540628
 11/18  07:00:00,423.127862163,33.1082804072,0.0,0.0,49.8407270682,199.362908273,402.849232332,398.48587336,4.36335897241
 11/18  08:00:00,404.547249036,32.8368479639,0.0,0.0,49.8407270682,199.362908273,355.511784749,351.141727277,4.37005747234
 11/18  09:00:00,653.602559508,32.8368479639,0.0,0.0,249.203635341,249.203635341,169.002784379,162.446697224,6.55608715488
 11/18  10:00:00,618.698240848,34.6342637532,0.0,0.0,249.203635341,249.203635341,123.636002382,114.880443655,8.75555872644
 11/18  11:00:00,573.976271502,38.7954395054,0.0,0.0,249.203635341,249.203635341,132.310199546,123.56240693,8.74779261675
 11/18  12:00:00,575.438088953,40.2573830713,0.0,0.0,249.203635341,249.203635341,132.334515879,121.387724255,10.9467916239
 11/18  13:00:00,575.55461573,40.3801133185,0.0,0.0,249.203635341,249.203635341,124.485281579,115.733536282,8.7517452964
 11/18  14:00:00,575.521561512,40.3733971412,0.0,0.0,249.203635341,249.203635341,91.8391025247,83.0913150007,8.74778752396
 11/18  15:00:00,325.657825599,39.7092879933,0.0,0.0,74.7610906023,174.442544739,97.3848375713,90.8299050714,6.55493249987
