Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/18  16:00:00,331.725594723,36.3181298554,0.000231252534585,0.0,74.7610906023,174.442544739,103.762437427,99.3888328453,4.37360458139
 11/18  17:00:00,417.209953185,33.0651118949,0.0013261862546,0.0,74.7610906023,174.442544739,152.67332066,146.120132388,6.55318827155
 11/18  18:00:00,380.952689759,32.8368479639,0.0,0.0,24.9203635341,149.522181205,242.970715506,238.607084923,4.36363058258
 11/18  19:00:00,347.929885375,0.0,0.0,0.0,24.9203635341,149.522181205,2.19181460117,0.0,2.19181460117
 11/18  20:00:00,323.485490705,0.0,0.0,0.0,24.9203635341,149.522181205,4.36362800819,0.0,4.36362800819
 11/18  21:00:00,323.485489858,0.0,0.0,0.0,24.9203635341,149.522181205,2.19181340825,0.0,2.19181340825
 11/18  22:00:00,299.042055728,0.0,0.0,0.0,24.9203635341,149.522181205,4.36674291655,0.0,4.36674291655
 11/18  23:00:00,274.595738021,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006662311,0.0,2.19006662311
 11/18  24:00:00,250.151342435,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992882873,0.0,2.18992882873
 11/19  01:00:00,237.928666345,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917990689,0.0,2.18917990689
 11/19  02:00:00,237.928666364,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902339791,0.0,2.18902339791
 11/19  03:00:00,238.342943925,0.413019224818,0.0,0.0,24.9203635341,149.522181205,3.80462370458,1.61548969629,2.18913400829
 11/19  04:00:00,240.000228134,2.06509612409,0.0,0.0,24.9203635341,149.522181205,10.4901190423,8.30094008842,2.18917895385
 11/19  05:00:00,251.809912715,1.65207689927,0.0,0.0,24.9203635341,149.522181205,11.1392026916,8.95011385871,2.18908883292
 11/19  06:00:00,276.672714483,2.06509612409,0.0,0.0,24.9203635341,149.522181205,16.2029345728,14.0111517858,2.19178278702
 11/19  07:00:00,316.602867309,1.65207689927,0.0,0.0,24.9203635341,149.522181205,15.5417396679,13.3525591201,2.18918054784
 11/19  08:00:00,298.73868815,2.06509612409,0.0,0.0,24.9203635341,149.522181205,11.3554094222,9.16627812455,2.1891312976
 11/19  09:00:00,297.908352761,1.23905767445,0.0,0.0,24.9203635341,149.522181205,5.84265787088,3.65346836549,2.1891895054
 11/19  10:00:00,271.897547204,11.8976939053,0.0,0.0,24.9203635341,149.522181205,2.18908698606,0.0,2.18908698606
 11/19  11:00:00,231.034333677,19.9232715847,0.0,0.0,24.9203635341,149.522181205,2.18919814679,0.0,2.18919814679
 11/19  12:00:00,238.349860275,27.237253184,0.0,0.0,24.9203635341,149.522181205,2.93918593221,0.748252780663,2.19093315154
 11/19  13:00:00,234.428099806,23.3151923902,0.0,0.0,24.9203635341,149.522181205,5.49459383524,1.13271759161,4.36187624363
 11/19  14:00:00,247.304428167,28.6547505187,0.000470591022813,0.0,24.9203635341,149.522181205,3.05961119701,0.866054372206,2.1935568248
 11/19  15:00:00,232.918982922,21.8066060325,0.0,0.0,24.9203635341,149.522181205,4.81420861588,0.45237194752,4.36183666836
 11/19  16:00:00,234.697470732,23.5864052443,0.0,0.0,24.9203635341,149.522181205,2.18912672644,0.0,2.18912672644
 11/19  17:00:00,285.630853137,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910467123,0.0,2.18910467123
 11/19  18:00:00,348.755619011,0.826038449635,0.0,0.0,24.9203635341,149.522181205,3.64355741986,1.45460905529,2.18894836458
 11/19  19:00:00,349.583129658,1.65207689927,0.0,0.0,24.9203635341,149.522181205,3.36279849907,3.34279849907,0.02
 11/19  20:00:00,325.553777307,2.06509612409,0.0,0.0,24.9203635341,149.522181205,8.12751418298,5.93831981143,2.18919437155
 11/19  21:00:00,325.140541401,1.65207689927,0.0,0.0,24.9203635341,149.522181205,7.84921861762,5.66004635024,2.18917226737
 11/19  22:00:00,301.113146872,2.06509612409,0.0,0.0,24.9203635341,149.522181205,13.27845881,8.91476081811,4.36369799185
 11/19  23:00:00,276.253964786,1.65207689927,0.0,0.0,24.9203635341,149.522181205,10.6872808282,8.49833707187,2.18894375631
 11/19  24:00:00,252.226476897,2.06509612409,0.0,0.0,24.9203635341,149.522181205,15.669169799,13.4801144766,2.18905532238
 11/20  01:00:00,289.430579524,1.65207689927,0.0,0.0,24.9203635341,199.362908273,13.2419558369,11.051870578,2.19008525894
 11/20  02:00:00,289.848112436,2.06509612409,0.0,0.0,24.9203635341,199.362908273,19.0149057246,16.8248189099,2.19008681469
 11/20  03:00:00,289.43323077,1.65207689927,0.0,0.0,24.9203635341,199.362908273,16.619132548,14.4293065937,2.18982595434
 11/20  04:00:00,289.853060059,2.06509612409,0.0,0.0,24.9203635341,199.362908273,25.3098998169,23.1198095553,2.19009026161
 11/20  05:00:00,301.660140883,1.65207689927,0.0,0.0,24.9203635341,199.362908273,22.5982848838,20.4081928236,2.1900920602
 11/20  06:00:00,351.44817712,2.06509612409,0.0,0.0,49.8407270682,199.362908273,35.9476843074,31.582324747,4.36535956044
 11/20  07:00:00,423.467982196,32.8368479639,0.0,0.0,49.8407270682,199.362908273,1080.71329028,1078.52170422,2.19158606085
 11/20  08:00:00,504.796364231,32.8368479639,0.0,0.0,149.522181205,199.362908273,909.011035201,900.263291818,8.74774338356
 11/20  09:00:00,1052.71430146,32.8368479639,0.0,0.0,448.566543614,448.566543614,534.416228728,519.022902382,15.3933263456
 11/20  10:00:00,1015.94904586,32.8368479639,0.0,0.0,448.566543614,448.566543614,432.662394416,415.048927799,17.6134666168
 11/20  11:00:00,967.043992251,32.8368479639,0.0,0.0,448.566543614,448.566543614,416.859243675,399.239727784,17.6195158911
 11/20  12:00:00,967.015704242,32.8368479639,0.0,0.0,448.566543614,448.566543614,387.815456,367.93142984,19.8840261602
 11/20  13:00:00,917.189706148,32.8368479639,0.0,0.0,448.566543614,398.725816546,404.403953054,380.003374528,24.4005785264
 11/20  14:00:00,966.977673895,32.8368479639,0.0,0.0,448.566543614,448.566543614,352.46197547,328.09271473,24.36926074
 11/20  15:00:00,966.942402723,32.8368479639,0.0,0.0,448.566543614,448.566543614,315.532890543,302.341491715,13.1913988282
 11/20  16:00:00,966.917383569,32.8368479639,0.0,0.0,448.566543614,448.566543614,292.657452805,277.277660964,15.379791841
 11/20  17:00:00,1041.45685736,32.8368479639,0.0,0.0,448.566543614,448.566543614,312.952911898,293.091238256,19.8616736415
 11/20  18:00:00,954.269149196,32.8368479639,0.0,0.0,348.885089477,398.725816546,353.615279765,342.654871703,10.960408062
 11/20  19:00:00,754.970861933,32.8368479639,0.0,0.0,249.203635341,299.044362409,424.45895627,415.703508802,8.75544746752
 11/20  20:00:00,730.583590502,32.8368479639,0.0,0.0,249.203635341,299.044362409,486.255000422,479.698997295,6.55600312721
 11/20  21:00:00,581.151743233,32.8368479639,0.0,0.0,149.522181205,249.203635341,577.171980026,568.431125956,8.74085406991
 11/20  22:00:00,556.727592741,32.8368479639,0.0,0.0,149.522181205,249.203635341,590.802877337,586.437916164,4.36496117344
 11/20  23:00:00,349.356834101,0.0,0.0,0.0,49.8407270682,199.362908273,2.19005575496,0.0,2.19005575496
 11/20  24:00:00,299.992074796,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992714253,0.0,2.18992714253
 11/21  01:00:00,287.769879535,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980585158,0.0,2.18980585158
 11/21  02:00:00,289.429627569,1.65207689927,0.0,0.0,24.9203635341,199.362908273,10.0942331959,7.90422446973,2.19000872621
 11/21  03:00:00,289.847229163,2.06509612409,0.0,0.0,24.9203635341,199.362908273,14.8288172692,12.6387351247,2.19008214448
 11/21  04:00:00,289.434718743,1.65207689927,0.0,0.0,24.9203635341,199.362908273,15.367224788,13.1771376065,2.19008718149
 11/21  05:00:00,302.074373851,2.06509612409,0.0,0.0,24.9203635341,199.362908273,19.9649423606,17.7749794693,2.1899628913
 11/21  06:00:00,351.028391765,1.65207689927,0.0,0.0,49.8407270682,199.362908273,23.0089004535,18.6434174337,4.36548301973
 11/21  07:00:00,423.561916932,32.8368479639,0.0,0.0,49.8407270682,199.362908273,986.839228721,982.475876953,4.3633517678
 11/21  08:00:00,504.889753543,32.8368479639,0.0,0.0,149.522181205,199.362908273,881.036672921,874.470967993,6.56570492795
 11/21  09:00:00,1052.73824271,32.8368479639,0.0,0.0,448.566543614,448.566543614,506.61227057,491.217586595,15.3946839749
 11/21  10:00:00,1015.9051555,32.8368479639,0.0,0.0,448.566543614,448.566543614,359.817205981,342.204334448,17.6128715331
 11/21  11:00:00,966.95833565,32.8368479639,0.0,0.0,448.566543614,448.566543614,311.728772435,294.108747245,17.6200251893
 11/21  12:00:00,966.90059395,32.8368479639,0.0,0.0,448.566543614,448.566543614,258.877367,238.990441836,19.8869251634
 11/21  13:00:00,917.034005325,32.8368479639,0.0,0.0,448.566543614,398.725816546,236.227002515,211.827955459,24.3990470563
 11/21  14:00:00,966.80805371,32.8368479639,0.0,0.0,448.566543614,448.566543614,172.836853675,148.46434464,24.3725090349
 11/21  15:00:00,966.782729461,32.8659537126,0.0,0.0,448.566543614,448.566543614,119.30638293,103.917299698,15.3890832321
 11/21  16:00:00,966.757515873,32.8368479639,0.0,0.0,448.566543614,448.566543614,122.478959747,109.192059303,13.2869004441
 11/21  17:00:00,1041.3437866,32.8368479639,0.0,0.0,448.566543614,448.566543614,193.19017821,173.425750294,19.7644279154
 11/21  18:00:00,954.194831338,32.8368479639,0.0,0.0,348.885089477,398.725816546,274.258571843,262.66358855,11.5949832939
 11/21  19:00:00,754.945976758,32.8368479639,0.0,0.0,249.203635341,299.044362409,396.664347103,386.358796197,10.3055509065
 11/21  20:00:00,730.556000011,32.8368479639,0.0,0.0,249.203635341,299.044362409,450.82026317,444.264022312,6.55624085764
 11/21  21:00:00,581.046722954,32.8368479639,0.0,0.0,149.522181205,249.203635341,461.601526133,455.040402502,6.56112363169
 11/21  22:00:00,556.643980132,32.8368479639,0.0,0.0,149.522181205,249.203635341,508.126966233,503.762117451,4.36484878287
 11/21  23:00:00,349.356836291,0.0,0.0,0.0,49.8407270682,199.362908273,2.19002427459,0.0,2.19002427459
 11/21  24:00:00,299.992077201,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989927999,0.0,2.18989927999
 11/22  01:00:00,287.76988212,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010821219,0.0,2.19010821219
 11/22  02:00:00,288.599378772,0.826038449635,0.0,0.0,24.9203635341,199.362908273,7.96011258255,3.60025612391,4.35985645864
 11/22  03:00:00,289.430381064,1.65207689927,0.0,0.0,24.9203635341,199.362908273,10.9638116785,8.77373333106,2.19007834744
 11/22  04:00:00,289.846879665,2.06509612409,0.0,0.0,24.9203635341,199.362908273,14.6003435942,12.4102210185,2.19012257575
 11/22  05:00:00,301.656738587,1.65207689927,0.0,0.0,24.9203635341,199.362908273,15.322091481,13.1322540009,2.18983748012
 11/22  06:00:00,351.443592723,2.06509612409,0.0,0.0,49.8407270682,199.362908273,25.4684241764,21.10316918,4.36525499638
 11/22  07:00:00,423.451528037,32.8368479639,0.0,0.0,49.8407270682,199.362908273,898.130809719,895.939123916,2.19168580248
 11/22  08:00:00,504.628966308,32.8368479639,0.0,0.0,149.522181205,199.362908273,669.040737159,660.291689796,8.74904736266
 11/22  09:00:00,1052.45980659,32.8368479639,0.0,0.0,448.566543614,448.566543614,265.637224387,250.239656504,15.3975678838
 11/22  10:00:00,1016.00758607,33.1813007754,0.0,0.0,448.566543614,448.566543614,139.548043426,121.931442548,17.6166008782
 11/22  11:00:00,971.011496745,37.0879387309,0.0,0.0,448.566543614,448.566543614,124.427954292,109.006932327,15.421021965
 11/22  12:00:00,973.479660256,39.5804512072,0.0,0.0,448.566543614,448.566543614,102.924076017,80.8279757396,22.0961002773
 11/22  13:00:00,922.352040633,38.2875745325,0.0,0.0,448.566543614,398.725816546,107.388918102,82.9840548197,24.4048632822
 11/22  14:00:00,1043.55941154,40.2155837351,18.0140049557,0.0,448.566543614,448.566543614,62.3890541241,38.0146220442,24.3744320799
 11/22  15:00:00,1070.28380367,40.109124218,38.0911993132,0.0,448.566543614,448.566543614,38.4092918917,23.0171558729,15.3921360188
 11/22  16:00:00,992.254090072,37.4700528044,3.69755170279,0.0,448.566543614,448.566543614,38.537561835,25.3515865334,13.1859753016
 11/22  17:00:00,1041.97443574,33.6014585764,0.0,0.0,448.566543614,448.566543614,54.8608904136,34.9972968815,19.8635935321
 11/22  18:00:00,954.026022402,32.8368479639,0.0,0.0,348.885089477,398.725816546,100.259073991,89.2977497421,10.9613242485
 11/22  19:00:00,754.703669397,32.8368479639,0.0,0.0,249.203635341,299.044362409,148.782881482,137.843240486,10.9396409959
 11/22  20:00:00,730.269762912,32.8368479639,0.0,0.0,249.203635341,299.044362409,161.21250466,154.657055346,6.55544931395
 11/22  21:00:00,580.793721351,32.8368479639,0.0,0.0,149.522181205,249.203635341,214.548074564,207.986631388,6.56144317646
 11/22  22:00:00,556.405697487,32.8368479639,0.0,0.0,149.522181205,249.203635341,284.536110898,280.170753897,4.36535700102
 11/22  23:00:00,349.356838704,0.0,0.0,0.0,49.8407270682,199.362908273,2.19010026599,0.0,2.19010026599
 11/22  24:00:00,299.992079569,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998076508,0.0,2.18998076508
 11/23  01:00:00,237.928674458,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918375137,0.0,2.18918375137
 11/23  02:00:00,237.928674478,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904477805,0.0,2.18904477805
 11/23  03:00:00,237.928674487,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917597128,0.0,2.18917597128
 11/23  04:00:00,237.928674489,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890373593,0.0,2.1890373593
 11/23  05:00:00,250.150872261,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916890846,0.0,2.18916890846
 11/23  06:00:00,274.596716492,0.0,0.0,0.0,24.9203635341,149.522181205,2.19153128862,0.0,2.19153128862
 11/23  07:00:00,316.598063603,1.65207689927,0.0,0.0,24.9203635341,149.522181205,8.63598832183,6.44674061215,2.18924770968
 11/23  08:00:00,298.739401763,2.06509612409,0.0,0.0,24.9203635341,149.522181205,11.2395152889,9.05051476411,2.18900052477
 11/23  09:00:00,298.322940634,1.65207689927,0.0,0.0,24.9203635341,149.522181205,7.27300415016,5.08387101,2.18913314016
 11/23  10:00:00,262.07019138,2.06509612409,0.0,0.0,24.9203635341,149.522181205,8.22536115734,6.03616332942,2.18919782793
 11/23  11:00:00,212.35322244,1.23905767445,0.0,0.0,24.9203635341,149.522181205,5.75893390191,3.56971687169,2.18921703022
 11/23  12:00:00,223.22163895,12.1096032412,0.0,0.0,24.9203635341,149.522181205,2.19094123515,0.0,2.19094123515
 11/23  13:00:00,235.514738832,24.4027026506,0.0,0.0,24.9203635341,149.522181205,4.36163911209,0.0,4.36163911209
 11/23  14:00:00,229.245349803,18.1318650105,0.0,0.0,24.9203635341,149.522181205,2.19373181834,0.0,2.19373181834
 11/23  15:00:00,233.2122546,22.1002182811,0.0,0.0,24.9203635341,149.522181205,4.36162792457,0.0,4.36162792457
 11/23  16:00:00,215.737962485,4.62653223704,0.0,0.0,24.9203635341,149.522181205,2.60472642942,0.415531375009,2.18919505441
 11/23  17:00:00,287.700090513,2.06509612409,0.0,0.0,24.9203635341,149.522181205,6.95768247104,4.76849121857,2.18919125247
 11/23  18:00:00,349.586261265,1.65207689927,0.0,0.0,24.9203635341,149.522181205,8.80061270221,6.61137879049,2.18923391172
 11/23  19:00:00,350.002615683,2.06509612409,0.0,0.0,24.9203635341,149.522181205,10.481772775,10.461772775,0.02
 11/23  20:00:00,325.144732557,1.65207689927,0.0,0.0,24.9203635341,149.522181205,12.1107316314,9.92149157595,2.18924005549
 11/23  21:00:00,325.559422081,2.06509612409,0.0,0.0,24.9203635341,149.522181205,14.0399823068,11.8509353107,2.18904699609
 11/23  22:00:00,300.703581575,1.65207689927,0.0,0.0,24.9203635341,149.522181205,16.3592847805,11.9955191534,4.36376562713
 11/23  23:00:00,276.67401395,2.06509612409,0.0,0.0,24.9203635341,149.522181205,17.9440718094,15.7549248636,2.18914694579
 11/23  24:00:00,251.817720527,1.65207689927,0.0,0.0,24.9203635341,149.522181205,19.2330853519,17.0438595073,2.18922584462
 11/24  01:00:00,289.852760938,2.06509612409,0.0,0.0,24.9203635341,199.362908273,22.6923854101,20.5023753711,2.19001003902
 11/24  02:00:00,289.442603074,1.65207689927,0.0,0.0,24.9203635341,199.362908273,25.9656263605,23.7757272254,2.18989913511
 11/24  03:00:00,289.864361092,2.06509612409,0.0,0.0,24.9203635341,199.362908273,35.9454016556,33.7552816103,2.19012004529
 11/24  04:00:00,289.468564343,1.65207689927,0.0,0.0,24.9203635341,199.362908273,55.3603553494,53.1703474145,2.19000793493
 11/24  05:00:00,302.109652657,2.06509612409,0.0,0.0,24.9203635341,199.362908273,61.4023388235,59.2124415319,2.1898972916
 11/24  06:00:00,351.069353609,1.65207689927,0.0,0.0,49.8407270682,199.362908273,70.0835197002,65.71786764,4.36565206024
 11/24  07:00:00,423.849276682,32.8368479639,0.0,0.0,49.8407270682,199.362908273,1282.61806314,1278.25470404,4.36335909204
 11/24  08:00:00,505.208523411,32.8368479639,0.0,0.0,149.522181205,199.362908273,1112.83165163,1106.26556397,6.56608765702
 11/24  09:00:00,1052.73111054,32.8368479639,0.0,0.0,448.566543614,448.566543614,460.82878059,443.233308121,17.5954724691
 11/24  10:00:00,1017.1094611,34.1425714188,0.0,0.0,448.566543614,448.566543614,239.15378488,223.736162803,15.4176220761
 11/24  11:00:00,971.680073701,37.6643770484,0.0,0.0,448.566543614,448.566543614,192.830713072,175.207373491,17.6233395807
 11/24  12:00:00,973.975410354,40.0053645203,0.0,0.0,448.566543614,448.566543614,155.756439977,135.86668634,19.8897536373
 11/24  13:00:00,923.495058282,39.3680146114,0.0,0.0,448.566543614,398.725816546,159.878971276,133.250777346,26.6281939302
 11/24  14:00:00,968.942969621,35.0149603572,0.0,0.0,448.566543614,448.566543614,123.649534173,99.2736763236,24.3758578489
 11/24  15:00:00,967.971874372,34.0736159829,0.0,0.0,448.566543614,448.566543614,94.3781641824,81.185245354,13.1929188285
 11/24  16:00:00,966.938231032,33.0421754439,0.0,0.0,448.566543614,448.566543614,96.0434105433,80.6609196751,15.3824908682
 11/24  17:00:00,1041.26942168,32.8368479639,0.0,0.0,448.566543614,448.566543614,113.322150536,93.4574748382,19.8646756979
 11/24  18:00:00,954.072498444,32.8368479639,0.0,0.0,348.885089477,398.725816546,143.66601929,132.703995893,10.9620233965
 11/24  19:00:00,754.752445001,32.8368479639,0.0,0.0,249.203635341,299.044362409,194.125625555,183.185942985,10.9396825699
 11/24  20:00:00,730.312981695,32.8368479639,0.0,0.0,249.203635341,299.044362409,201.874428111,195.31892721,6.55550090145
 11/24  21:00:00,580.843945685,32.8368479639,0.0,0.0,149.522181205,249.203635341,263.071967402,256.510339914,6.56162748705
 11/24  22:00:00,556.457429816,32.8368479639,0.0,0.0,149.522181205,249.203635341,334.68951409,330.324078749,4.36543534162
 11/24  23:00:00,349.356843677,0.0,0.0,0.0,49.8407270682,199.362908273,2.19013833442,0.0,2.19013833442
 11/24  24:00:00,299.992084541,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002792369,0.0,2.19002792369
 11/25  01:00:00,237.929162282,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992316387,0.0,2.18992316387
 11/25  02:00:00,237.929162465,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014768641,0.0,2.19014768641
 11/25  03:00:00,237.92916244,0.0,0.0,0.0,24.9203635341,149.522181205,4.35997669951,0.0,4.35997669951
 11/25  04:00:00,237.92916251,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016012742,0.0,2.19016012742
 11/25  05:00:00,250.151360078,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005409254,0.0,2.19005409254
 11/25  06:00:00,274.597207508,0.0,0.0,0.0,24.9203635341,149.522181205,4.36512256026,0.0,4.36512256026
 11/25  07:00:00,431.676316104,32.8368479639,0.0,0.0,49.8407270682,199.362908273,647.561180745,645.369546759,2.19163398525
 11/25  08:00:00,404.688890577,32.8368479639,0.0,0.0,49.8407270682,199.362908273,466.254776526,461.884120892,4.37065563305
 11/25  09:00:00,653.660356131,32.8368479639,0.0,0.0,249.203635341,249.203635341,216.482624357,207.746369091,8.73625526607
 11/25  10:00:00,618.617113854,34.5067907965,0.0,0.0,249.203635341,249.203635341,163.138849249,154.381536955,8.75731229393
 11/25  11:00:00,573.616395723,38.3934284486,0.0,0.0,249.203635341,249.203635341,167.584240645,158.835137207,8.74910343766
 11/25  12:00:00,642.332710872,40.231160056,14.8257771792,0.0,249.203635341,249.203635341,158.714752571,147.76659759,10.9481549805
 11/25  13:00:00,699.759362607,40.3816020733,64.8893201273,0.0,249.203635341,249.203635341,145.886243594,137.134077901,8.75216569292
 11/25  14:00:00,727.252525759,40.3839047714,91.7316861753,0.0,249.203635341,249.203635341,113.890741376,105.142002261,8.74873911456
 11/25  15:00:00,479.957964572,39.7862954245,94.2439148458,0.0,74.7610906023,174.442544739,113.63986901,107.084066845,6.55580216526
 11/25  16:00:00,413.236441872,36.2491582087,33.0875415019,0.0,74.7610906023,174.442544739,121.169648242,116.796155597,4.37349264516
 11/25  17:00:00,393.563368257,33.0231731241,0.0,0.0,74.7610906023,174.442544739,177.491425412,170.93685074,6.55457467223
 11/25  18:00:00,381.033000549,32.8368479639,0.0,0.0,24.9203635341,149.522181205,325.046946186,320.683369634,4.36357655196
 11/25  19:00:00,347.929910342,0.0,0.0,0.0,24.9203635341,149.522181205,2.1918416215,0.0,2.1918416215
 11/25  20:00:00,323.485515018,0.0,0.0,0.0,24.9203635341,149.522181205,4.36378987213,0.0,4.36378987213
 11/25  21:00:00,323.485515039,0.0,0.0,0.0,24.9203635341,149.522181205,4.36348142147,0.0,4.36348142147
 11/25  22:00:00,299.042087235,0.0,0.0,0.0,24.9203635341,149.522181205,2.19373301329,0.0,2.19373301329
 11/25  23:00:00,274.595755834,0.0,0.0,0.0,24.9203635341,149.522181205,4.36001428471,0.0,4.36001428471
 11/25  24:00:00,250.151360304,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984834386,0.0,2.18984834386
 11/26  01:00:00,237.928680306,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921355486,0.0,2.18921355486
 11/26  02:00:00,237.92868025,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908773449,0.0,2.18908773449
 11/26  03:00:00,237.928680263,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  04:00:00,237.928680251,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923423624,0.0,2.18923423624
 11/26  05:00:00,250.150878081,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910874709,0.0,2.18910874709
 11/26  06:00:00,275.839516088,1.23905767445,0.0,0.0,24.9203635341,149.522181205,8.88577897782,4.52234553283,4.36343344498
 11/26  07:00:00,325.142217501,1.65207689927,0.0,0.0,24.9203635341,149.522181205,9.55406066233,7.36480754108,2.18925312125
 11/26  08:00:00,298.738614378,2.06509612409,0.0,0.0,24.9203635341,149.522181205,10.7456676085,8.55644894597,2.18921866257
 11/26  09:00:00,298.322428792,1.65207689927,0.0,0.0,24.9203635341,149.522181205,6.90730697519,4.71803191822,2.18927505696
 11/26  10:00:00,262.068975506,2.06509612409,0.0,0.0,24.9203635341,149.522181205,7.05410428525,4.86495456298,2.18914972226
 11/26  11:00:00,235.03673687,23.9223861896,0.0,0.0,24.9203635341,149.522181205,6.16027751922,3.97104843017,2.18922908905
 11/26  12:00:00,232.052125849,20.9386446798,0.0,0.0,24.9203635341,149.522181205,3.93260225228,1.74169032863,2.19091192365
 11/26  13:00:00,239.331443384,28.2166440863,0.0,0.0,24.9203635341,149.522181205,5.53147242106,3.34075864075,2.19071378032
 11/26  14:00:00,233.351542472,22.2367757708,0.0,0.0,24.9203635341,149.522181205,5.90593252464,1.53836721798,4.36756530665
 11/26  15:00:00,234.812406718,23.7003619204,0.0,0.0,24.9203635341,149.522181205,2.19099607933,0.0,2.19099607933
 11/26  16:00:00,228.791166387,17.6800904985,0.0,0.0,24.9203635341,149.522181205,2.18918553739,0.0,2.18918553739
 11/26  17:00:00,287.699354083,2.06509612409,0.0,0.0,24.9203635341,149.522181205,6.30153541376,4.1122568738,2.18927853996
 11/26  18:00:00,349.584489917,1.65207689927,0.0,0.0,24.9203635341,149.522181205,6.98253089869,4.79332297689,2.1892079218
 11/26  19:00:00,350.000428914,2.06509612409,0.0,0.0,24.9203635341,149.522181205,10.5234165393,8.33433457032,2.18908196895
 11/26  20:00:00,325.142191729,1.65207689927,0.0,0.0,24.9203635341,149.522181205,9.52644448757,7.33721439907,2.18923008849
 11/26  21:00:00,325.55977855,2.06509612409,0.0,0.0,24.9203635341,149.522181205,15.0651067331,12.8760025418,2.18910419121
 11/26  22:00:00,300.703881673,1.65207689927,0.0,0.0,24.9203635341,149.522181205,17.3125999631,12.9490478955,4.36355206753
 11/26  23:00:00,276.676234337,2.06509612409,0.0,0.0,24.9203635341,149.522181205,19.2370876242,19.2170876242,0.02
 11/26  24:00:00,251.816353023,1.65207689927,0.0,0.0,24.9203635341,149.522181205,18.4043631303,16.2151139637,2.18924916658
 11/27  01:00:00,289.858410167,2.06509612409,0.0,0.0,24.9203635341,199.362908273,32.6494749891,28.2893714986,4.36010349043
 11/27  02:00:00,289.442289855,1.65207689927,0.0,0.0,24.9203635341,199.362908273,26.6685546399,24.4783817035,2.19017293646
 11/27  03:00:00,289.874083133,2.06509612409,0.0,0.0,24.9203635341,199.362908273,49.0518018824,46.8616593222,2.19014256015
 11/27  04:00:00,289.4595793,1.65207689927,0.0,0.0,24.9203635341,199.362908273,46.911805996,44.7218285985,2.18997739751
 11/27  05:00:00,302.133458583,2.06509612409,0.0,0.0,24.9203635341,199.362908273,91.5159546201,89.3260742893,2.18988033073
 11/27  06:00:00,366.83774836,10.4921221485,0.000372418484832,0.0,49.8407270682,199.362908273,95.4209771363,91.0552096941,4.36576744214
 11/27  07:00:00,447.289411127,32.8368479639,0.000773898773482,0.0,49.8407270682,199.362908273,1490.96753147,1488.77558728,2.19194419554
 11/27  08:00:00,505.748224599,32.8368479639,0.0,0.0,149.522181205,199.362908273,1526.91614795,1518.16660369,8.74954425323
 11/27  09:00:00,1052.97654725,32.8368479639,0.0,0.0,448.566543614,448.566543614,595.873187575,580.471608212,15.4015793624
 11/27  10:00:00,1016.8285914,33.7728521412,0.0,0.0,448.566543614,448.566543614,285.078693075,267.46032158,17.618371495
 11/27  11:00:00,969.331087084,35.2719152889,0.0,0.0,448.566543614,448.566543614,210.974532188,193.346603106,17.6279290822
 11/27  12:00:00,967.194177393,33.1597000487,0.0,0.0,448.566543614,448.566543614,200.100738295,177.997346997,22.1033912975
 11/27  13:00:00,917.731005945,33.5455558449,0.0,0.0,448.566543614,398.725816546,198.053353776,173.636469921,24.4168838545
 11/27  14:00:00,968.342131936,34.368824871,0.0,0.0,448.566543614,448.566543614,157.68743658,133.304841673,24.3825949074
 11/27  15:00:00,966.809101055,32.8368479639,0.0,0.0,448.566543614,448.566543614,160.411940749,145.018956248,15.3929845009
 11/27  16:00:00,966.826029653,32.8368479639,0.0,0.0,448.566543614,448.566543614,180.687152153,165.299958107,15.3871940465
 11/27  17:00:00,1041.40899217,32.8368479639,0.0,0.0,448.566543614,448.566543614,242.170180138,224.508643945,17.6615361928
 11/27  18:00:00,954.235699968,32.8368479639,0.0,0.0,348.885089477,398.725816546,299.665555012,286.512308387,13.1532466251
 11/27  19:00:00,754.945143627,32.8368479639,0.0,0.0,249.203635341,299.044362409,373.763120114,365.005839609,8.75728050433
 11/27  20:00:00,730.569257874,32.8368479639,0.0,0.0,249.203635341,299.044362409,447.044056751,440.487612715,6.55644403566
 11/27  21:00:00,581.147457889,32.8368479639,0.0,0.0,149.522181205,249.203635341,547.689948261,538.947843602,8.74210465907
 11/27  22:00:00,556.723414806,32.8368479639,0.0,0.0,149.522181205,249.203635341,564.129464689,559.76400015,4.36546453869
 11/27  23:00:00,349.356851305,0.0,0.0,0.0,49.8407270682,199.362908273,2.18997283159,0.0,2.18997283159
 11/27  24:00:00,299.992092151,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987600954,0.0,2.18987600954
 11/28  01:00:00,287.769896616,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011940199,0.0,2.19011940199
 11/28  02:00:00,287.769896596,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002656889,0.0,2.19002656889
 11/28  03:00:00,289.0136871,1.23905767445,0.0,0.0,24.9203635341,199.362908273,6.89305131879,4.7031174584,2.1899338604
 11/28  04:00:00,289.844944379,2.06509612409,0.0,0.0,24.9203635341,199.362908273,12.089365119,9.89919017135,2.19017494765
 11/28  05:00:00,301.653714776,1.65207689927,0.0,0.0,24.9203635341,199.362908273,13.864890149,9.50461628143,4.36027386756
 11/28  06:00:00,351.438378671,2.06509612409,0.0,0.0,49.8407270682,199.362908273,17.1237565869,14.9308158851,2.19294070182
 11/28  07:00:00,431.976216205,32.8368479639,0.0,0.0,49.8407270682,199.362908273,851.436457093,847.07273397,4.3637231232
 11/28  08:00:00,504.945472121,32.8368479639,0.0,0.0,149.522181205,199.362908273,931.056104172,922.30637603,8.74972814165
 11/28  09:00:00,1052.91622394,32.8368479639,0.0,0.0,448.566543614,448.566543614,651.532412556,636.132569384,15.399843172
 11/28  10:00:00,1016.12975353,32.8368479639,0.0,0.0,448.566543614,448.566543614,537.388838347,519.769248955,17.6195893916
 11/28  11:00:00,967.164944526,32.8476593617,0.0,0.0,448.566543614,448.566543614,453.811779921,436.181809408,17.6299705133
 11/28  12:00:00,968.367751431,34.0279525488,0.0,0.0,448.566543614,448.566543614,466.336512217,446.439727296,19.8967849208
 11/28  13:00:00,917.530365452,32.8368479639,0.0,0.0,448.566543614,398.725816546,609.543369078,582.911627886,26.6317411913
 11/28  14:00:00,967.442504875,32.8368479639,0.0,0.0,448.566543614,448.566543614,629.034047939,604.649780193,24.3842677454
 11/28  15:00:00,967.431014253,32.8368479639,0.0,0.0,448.566543614,448.566543614,573.99277813,558.598063776,15.3947143543
 11/28  16:00:00,967.560438668,32.8368479639,0.0,0.0,448.566543614,448.566543614,619.804677979,606.612933652,13.1917443266
 11/28  17:00:00,1042.20849149,32.8368479639,0.0,0.0,448.566543614,448.566543614,661.0054659,641.135681623,19.869784277
 11/28  18:00:00,955.040149016,32.8368479639,0.0,0.0,348.885089477,398.725816546,666.897857775,653.746957228,13.1509005469
 11/28  19:00:00,755.79198382,32.8368479639,0.0,0.0,249.203635341,299.044362409,720.961340402,712.203623891,8.75771651083
 11/28  20:00:00,731.404142826,32.8368479639,0.0,0.0,249.203635341,299.044362409,745.720811928,739.164550221,6.55626170768
 11/28  21:00:00,582.167628965,32.8368479639,0.0,0.0,149.522181205,249.203635341,889.215053324,880.472236538,8.74281678578
 11/28  22:00:00,557.913010368,32.8368479639,0.0,0.0,149.522181205,249.203635341,926.852625383,924.660139149,2.19248623394
 11/28  23:00:00,349.356853813,0.0,0.0,0.0,49.8407270682,199.362908273,4.36012943599,0.0,4.36012943599
 11/28  24:00:00,300.821832261,0.826038449635,0.0,0.0,24.9203635341,199.362908273,4.0958677147,1.90567531301,2.19019240169
 11/29  01:00:00,289.431879841,1.65207689927,0.0,0.0,24.9203635341,199.362908273,7.31543890402,5.12533104991,2.19010785411
 11/29  02:00:00,289.85395942,2.06509612409,0.0,0.0,24.9203635341,199.362908273,12.083991617,9.89376999911,2.1902216179
 11/29  03:00:00,289.440409384,1.65207689927,0.0,0.0,24.9203635341,199.362908273,11.8895308171,9.69933033334,2.19020048374
 11/29  04:00:00,289.87016072,2.06509612409,0.0,0.0,24.9203635341,199.362908273,20.8552604814,18.6650827245,2.19017775694
 11/29  05:00:00,301.676135411,1.65207689927,0.0,0.0,24.9203635341,199.362908273,19.2883284098,17.0981034736,2.19022493623
 11/29  06:00:00,351.484755832,2.06509612409,0.0,0.0,49.8407270682,199.362908273,37.3457863122,32.979896131,4.3658901812
 11/29  07:00:00,432.543766873,32.8368479639,0.0,0.0,49.8407270682,199.362908273,816.41148096,812.047736662,4.36374429773
 11/29  08:00:00,506.724725809,32.8368479639,0.0,0.0,149.522181205,199.362908273,1501.74851556,1492.9986298,8.74988576531
 11/29  09:00:00,1053.98931241,32.8368479639,0.0,0.0,448.566543614,448.566543614,836.276782585,820.874322659,15.4024599254
 11/29  10:00:00,1017.19132443,33.0307716771,0.0,0.0,448.566543614,448.566543614,651.417277485,633.79520623,17.622071255
 11/29  11:00:00,970.073013474,35.1718951693,0.0,0.0,448.566543614,448.566543614,502.950315046,485.323186346,17.6271287
 11/29  12:00:00,970.116453177,35.4169399785,0.0,0.0,448.566543614,448.566543614,445.092690618,425.196549947,19.8961406712
 11/29  13:00:00,917.95654729,32.8368479639,0.0,0.0,448.566543614,398.725816546,594.652505082,568.018835099,26.6336699827
 11/29  14:00:00,967.611754159,32.8635132242,0.0,0.0,448.566543614,448.566543614,497.513346053,473.126545484,24.3868005696
 11/29  15:00:00,967.578091675,32.8368479639,0.0,0.0,448.566543614,448.566543614,513.934639954,498.538441427,15.3961985273
 11/29  16:00:00,967.809390828,32.8368479639,0.0,0.0,448.566543614,448.566543614,628.638980233,615.449559777,13.1894204562
 11/29  17:00:00,1042.81633491,32.8368479639,0.0,0.0,448.566543614,448.566543614,811.021099881,791.149513692,19.8715861889
 11/29  18:00:00,956.43938752,32.8368479639,0.0,0.0,348.885089477,398.725816546,1016.06990199,1002.91787516,13.152026827
 11/29  19:00:00,757.762311409,32.8368479639,0.0,0.0,249.203635341,299.044362409,1048.13190326,1039.37469101,8.7572122503
 11/29  20:00:00,733.962797232,32.8368479639,0.0,0.0,249.203635341,299.044362409,1097.41260332,1090.85667964,6.55592367595
 11/29  21:00:00,585.10199591,32.8368479639,0.0,0.0,149.522181205,249.203635341,1134.27399159,1125.53133361,8.74265797932
 11/29  22:00:00,561.504252265,32.8368479639,0.0,0.0,149.522181205,249.203635341,1202.82484111,1198.4596625,4.36517860173
 11/29  23:00:00,349.356856284,0.0,0.0,0.0,49.8407270682,199.362908273,2.19016322586,0.0,2.19016322586
 11/29  24:00:00,302.071884935,2.06509612409,0.0,0.0,24.9203635341,199.362908273,5.33738461281,3.14717387978,2.19021073303
 11/30  01:00:00,289.440497877,1.65207689927,0.0,0.0,24.9203635341,199.362908273,6.27138540187,4.08139089724,2.18999450462
 11/30  02:00:00,289.879646725,2.06509612409,0.0,0.0,24.9203635341,199.362908273,12.4075535397,10.2176429637,2.18991057603
 11/30  03:00:00,293.898279841,6.0720995239,0.0,0.0,24.9203635341,199.362908273,15.6730361957,13.4828051363,2.19023105936
 11/30  04:00:00,312.082238108,24.1652092472,0.0,0.0,24.9203635341,199.362908273,42.3698089307,40.1797300842,2.19007884642
 11/30  05:00:00,319.46198527,19.3321673978,0.0,0.0,24.9203635341,199.362908273,48.4761413876,44.1157615749,4.36037981268
 11/30  06:00:00,373.717887577,24.1652092472,0.0,0.0,49.8407270682,199.362908273,73.8302438407,71.6373617125,2.19288212825
 11/30  07:00:00,432.791735162,32.8368479639,0.0,0.0,49.8407270682,199.362908273,809.859160382,805.495431733,4.36372864904
 11/30  08:00:00,506.561064014,32.8368479639,0.0,0.0,149.522181205,199.362908273,1430.406307,1421.65515503,8.75115197188
 11/30  09:00:00,1053.58652652,32.8368479639,0.0,0.0,448.566543614,448.566543614,722.379522189,706.976856144,15.4026660449
 11/30  10:00:00,1016.38157398,33.029719267,0.0,0.0,448.566543614,448.566543614,360.793198048,343.171537094,17.6216609541
 11/30  11:00:00,969.641748529,35.5038639953,0.0,0.0,448.566543614,448.566543614,208.821135981,191.190142837,17.6309931446
 11/30  12:00:00,972.607460986,38.5565076202,0.0,0.0,448.566543614,448.566543614,170.987896765,151.091224706,19.8966720594
 11/30  13:00:00,924.081623807,39.8794341979,0.0,0.0,448.566543614,398.725816546,181.402171382,154.762390966,26.6397804156
 11/30  14:00:00,974.061567425,40.0903408396,0.0,0.0,448.566543614,448.566543614,135.527339052,111.140776051,24.3865630007
 11/30  15:00:00,973.016587804,39.1139029981,0.0,0.0,448.566543614,448.566543614,84.1457884154,68.7523168686,15.3934715468
 11/30  16:00:00,970.119010977,36.2278379119,0.0,0.0,448.566543614,448.566543614,76.8922602317,61.5043971479,15.3878630838
 11/30  17:00:00,1041.52887256,33.0748828981,0.0,0.0,448.566543614,448.566543614,114.585135222,94.7143756648,19.8707595573
 11/30  18:00:00,954.142173852,32.8368479639,0.0,0.0,348.885089477,398.725816546,182.341336529,171.375461068,10.9658754613
 11/30  19:00:00,755.071568353,32.8368479639,0.0,0.0,249.203635341,299.044362409,446.777186446,438.018891263,8.75829518269
 11/30  20:00:00,730.746128959,32.8368479639,0.0,0.0,249.203635341,299.044362409,542.898117056,534.162186982,8.73593007396
 11/30  21:00:00,581.278524051,32.8368479639,0.0,0.0,149.522181205,249.203635341,587.334763614,580.772560058,6.56220355599
 11/30  22:00:00,556.938193913,32.8368479639,0.0,0.0,149.522181205,249.203635341,670.46488876,666.099201756,4.36568700405
 11/30  23:00:00,349.356858127,0.0,0.0,0.0,49.8407270682,199.362908273,2.19009441569,0.0,2.19009441569
 11/30  24:00:00,299.992099046,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017768262,0.0,2.19017768262
 12/01  01:00:00,288.184431566,0.413019224818,0.0,0.0,24.9203635341,199.362908273,3.4718734991,1.28177384178,2.19009965733
 12/01  02:00:00,289.8434699,2.06509612409,0.0,0.0,24.9203635341,199.362908273,11.5648294608,7.20486873977,4.35996072107
 12/01  03:00:00,289.432451359,1.65207689927,0.0,0.0,24.9203635341,199.362908273,11.114845147,8.92464573875,2.1901994082
 12/01  04:00:00,289.851031039,2.06509612409,0.0,0.0,24.9203635341,199.362908273,15.8860581033,13.6959393797,2.19011872358
 12/01  05:00:00,301.660831669,1.65207689927,0.0,0.0,24.9203635341,199.362908273,16.4461074893,14.2560680239,2.19003946533
 12/01  06:00:00,351.440571181,2.06509612409,0.0,0.0,49.8407270682,199.362908273,19.0830228135,14.7175931856,4.36542962786
 12/01  07:00:00,432.055746155,32.8368479639,0.0,0.0,49.8407270682,199.362908273,804.144014829,801.951940874,2.19207395549
 12/01  08:00:00,504.498298046,32.8368479639,0.0,0.0,149.522181205,199.362908273,485.389794724,476.639926378,8.74986834645
 12/01  09:00:00,1052.40895564,32.8368479639,0.0,0.0,448.566543614,448.566543614,197.826850151,182.422619838,15.4042303139
 12/01  10:00:00,1015.84866132,33.0161108013,0.0,0.0,448.566543614,448.566543614,135.420458868,117.796891612,17.6235672559
 12/01  11:00:00,966.785067579,32.8368479639,0.0,0.0,448.566543614,448.566543614,142.160227252,124.530617759,17.6296094931
 12/01  12:00:00,966.759544936,32.8368479639,0.0,0.0,448.566543614,448.566543614,120.470179645,98.3630679897,22.107111655
 12/01  13:00:00,916.928603044,32.8368479639,0.0,0.0,448.566543614,398.725816546,129.939828186,105.140059546,24.7997686391
 12/01  14:00:00,966.747411495,32.8525418708,0.0,0.0,448.566543614,448.566543614,94.0305582434,70.025526023,24.0050322204
 12/01  15:00:00,967.456282771,33.6006578447,0.0,0.0,448.566543614,448.566543614,56.289353872,40.41369912,15.875654752
 12/01  16:00:00,967.448366349,33.6011858178,0.0,0.0,448.566543614,448.566543614,47.3524286627,32.4442857096,14.9081429531
 12/01  17:00:00,1041.23842061,32.8368479639,0.0,0.0,448.566543614,448.566543614,82.9666506713,63.0922930749,19.8743575964
 12/01  18:00:00,954.053962576,32.8368479639,0.0,0.0,348.885089477,398.725816546,128.538583865,115.38484925,13.1537346155
 12/01  19:00:00,754.729036771,32.8368479639,0.0,0.0,249.203635341,299.044362409,169.346512731,160.588057607,8.75845512366
 12/01  20:00:00,730.295131261,32.8368479639,0.0,0.0,249.203635341,299.044362409,184.564029126,178.007180332,6.55684879333
 12/01  21:00:00,580.827963554,32.8368479639,0.0,0.0,149.522181205,249.203635341,249.939626442,241.196611815,8.74301462718
 12/01  22:00:00,556.404905558,32.8368479639,0.0,0.0,149.522181205,249.203635341,278.949780106,274.584448576,4.3653315301
 12/01  23:00:00,349.356860693,0.0,0.0,0.0,49.8407270682,199.362908273,2.19016119691,0.0,2.19016119691
 12/01  24:00:00,299.992101468,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008215166,0.0,2.19008215166
 12/02  01:00:00,237.929178961,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000933298,0.0,2.19000933298
 12/02  02:00:00,237.92917908,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993427515,0.0,2.18993427515
 12/02  03:00:00,237.929179146,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019682081,0.0,2.19019682081
 12/02  04:00:00,237.929179179,0.0,0.0,0.0,24.9203635341,149.522181205,4.36016897102,0.0,4.36016897102
 12/02  05:00:00,250.151376985,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997231419,0.0,2.18997231419
 12/02  06:00:00,275.840771799,1.23905767445,0.0,0.0,24.9203635341,149.522181205,7.2935514532,5.10086339212,2.19268806108
 12/02  07:00:00,431.760505521,32.8368479639,0.0,0.0,49.8407270682,199.362908273,743.444018125,739.080246576,4.36377154919
 12/02  08:00:00,404.827697635,32.8368479639,0.0,0.0,49.8407270682,199.362908273,611.56412509,607.193095684,4.37102940636
 12/02  09:00:00,653.83604339,32.8368479639,0.0,0.0,249.203635341,249.203635341,401.419247822,392.682941935,8.73630588604
 12/02  10:00:00,617.07884995,32.8368479639,0.0,0.0,249.203635341,249.203635341,301.958067561,293.200224427,8.75784313396
 12/02  11:00:00,568.209162128,32.8368479639,0.0,0.0,249.203635341,249.203635341,325.900548665,317.149699462,8.75084920257
 12/02  12:00:00,569.127080552,33.7600584245,0.0,0.0,249.203635341,249.203635341,321.27565967,310.322618053,10.9530416164
 12/02  13:00:00,569.9392813,34.593241705,0.0,0.0,249.203635341,249.203635341,299.050489817,290.296515638,8.75397417839
 12/02  14:00:00,570.236194553,34.9260548831,0.0,0.0,249.203635341,249.203635341,261.561066533,252.809894156,8.7511723771
 12/02  15:00:00,319.888866339,33.782831715,0.0,0.0,74.7610906023,174.442544739,263.335640322,256.77845072,6.55718960201
 12/02  16:00:00,318.968747431,32.8368479639,0.0,0.0,74.7610906023,174.442544739,295.470064706,288.918173773,6.55189093348
 12/02  17:00:00,393.548099796,32.8368479639,0.0,0.0,74.7610906023,174.442544739,364.987847981,358.433910301,6.55393767953
 12/02  18:00:00,381.301826987,32.8368479639,0.0,0.0,24.9203635341,149.522181205,620.078714435,615.715024781,4.36368965322
 12/02  19:00:00,347.929933462,0.0,0.0,0.0,24.9203635341,149.522181205,2.19195084122,0.0,2.19195084122
 12/02  20:00:00,323.485538728,0.0,0.0,0.0,24.9203635341,149.522181205,4.36411353379,0.0,4.36411353379
 12/02  21:00:00,323.485537964,0.0,0.0,0.0,24.9203635341,149.522181205,2.19170323565,0.0,2.19170323565
 12/02  22:00:00,301.1162163,2.06509612409,0.0,0.0,24.9203635341,149.522181205,14.6629252993,10.295063123,4.36786217626
 12/02  23:00:00,276.258824224,1.65207689927,0.0,0.0,24.9203635341,149.522181205,14.7430735997,12.5528556448,2.19021795483
 12/02  24:00:00,252.23844661,2.06509612409,0.0,0.0,24.9203635341,149.522181205,29.4759917159,25.1157136239,4.36027809204
 12/03  01:00:00,239.600549271,1.65207689927,0.0,0.0,24.9203635341,149.522181205,24.7573414474,22.5680055088,2.1893359386
 12/03  02:00:00,240.030074236,2.06509612409,0.0,0.0,24.9203635341,149.522181205,41.2787044594,41.2587044594,0.02
 12/03  03:00:00,239.611914186,1.65207689927,0.0,0.0,24.9203635341,149.522181205,37.4142477356,35.22495323,2.18929450558
 12/03  04:00:00,240.046819879,2.06509612409,0.0,0.0,24.9203635341,149.522181205,61.6689801294,59.4796695147,2.18931061464
 12/03  05:00:00,271.783248952,21.5421787101,0.0,0.0,24.9203635341,149.522181205,102.829138528,100.639812601,2.18932592631
 12/03  06:00:00,294.455174539,19.7451866226,0.0,0.0,24.9203635341,149.522181205,130.323314775,125.95953036,4.36378441487
 12/03  07:00:00,347.380788962,23.7521900224,0.0,0.0,24.9203635341,149.522181205,162.269736981,160.080387461,2.18934952023
 12/03  08:00:00,316.550150023,19.7451866226,0.0,0.0,24.9203635341,149.522181205,154.121579279,151.932269494,2.18930978549
 12/03  09:00:00,311.638333722,14.9121447732,0.0,0.0,24.9203635341,149.522181205,66.9506586231,64.7613150638,2.18934355928
 12/03  10:00:00,262.093257593,2.06509612409,0.0,0.0,24.9203635341,149.522181205,32.6074755001,30.4181351015,2.18934039865
 12/03  11:00:00,212.775928218,1.65207689927,0.0,0.0,24.9203635341,149.522181205,15.8753757862,13.6860194018,2.18935638443
 12/03  12:00:00,224.619640618,13.495434337,0.0,0.0,24.9203635341,149.522181205,15.2094913017,13.0182848384,2.1912064633
 12/03  13:00:00,226.878932795,15.7597821169,0.0,0.0,24.9203635341,149.522181205,9.79352077674,7.60232125527,2.19119952147
 12/03  14:00:00,213.186093285,2.06509612409,0.0,0.0,24.9203635341,149.522181205,12.38526435,8.0175560363,4.36770831368
 12/03  15:00:00,212.769740808,1.65207689927,0.0,0.0,24.9203635341,149.522181205,10.3742843386,6.01226080851,4.36202353011
 12/03  16:00:00,213.183685806,2.06509612409,0.0,0.0,24.9203635341,149.522181205,10.250122551,8.06088459041,2.1892379606
 12/03  17:00:00,287.290129318,1.65207689927,0.0,0.0,24.9203635341,149.522181205,9.90147788997,7.71216774359,2.18931014638
 12/03  18:00:00,350.00797918,2.06509612409,0.0,0.0,24.9203635341,149.522181205,15.5221685585,15.5021685585,0.02
 12/03  19:00:00,349.59595402,1.65207689927,0.0,0.0,24.9203635341,149.522181205,18.7683134423,16.5789887526,2.18932468972
 12/03  20:00:00,325.572900183,2.06509612409,0.0,0.0,24.9203635341,149.522181205,27.7316081415,25.542266798,2.18934134347
 12/03  21:00:00,325.154769047,1.65207689927,0.0,0.0,24.9203635341,149.522181205,22.2403075598,20.0511733705,2.18913418931
 12/03  22:00:00,301.136818741,2.06509612409,0.0,0.0,24.9203635341,149.522181205,37.3088767844,32.9447132009,4.36416358347
 12/03  23:00:00,276.27561713,1.65207689927,0.0,0.0,24.9203635341,149.522181205,32.6070085068,30.4179051566,2.18910335018
 12/03  24:00:00,252.262060085,2.06509612409,0.0,0.0,24.9203635341,149.522181205,51.6879990513,49.4986570354,2.18934201596
 12/04  01:00:00,312.607286036,23.7521900224,8.76050293376e-05,0.0,24.9203635341,199.362908273,115.419681749,113.229401154,2.19028059496
 12/04  02:00:00,313.537103002,19.7451866226,0.000453804847629,0.0,24.9203635341,199.362908273,156.007794278,153.817579759,2.19021451925
 12/04  03:00:00,311.677500312,23.7521900224,0.0,0.0,24.9203635341,199.362908273,168.011463211,165.821229989,2.19023322209
 12/04  04:00:00,307.688340869,19.7451866226,0.0,0.0,24.9203635341,199.362908273,185.810925855,183.620674114,2.19025174128
 12/04  05:00:00,323.910776974,23.7521900224,0.0,0.0,24.9203635341,199.362908273,179.813551201,175.453042254,4.36050894709
 12/04  06:00:00,369.298862586,19.7451866226,0.0,0.0,49.8407270682,199.362908273,206.7747419,204.581676384,2.19306551614
 12/04  07:00:00,433.24491894,32.8368479639,0.0,0.0,49.8407270682,199.362908273,1868.13791325,1863.77389191,4.36402133211
 12/04  08:00:00,505.878405296,32.8368479639,0.0,0.0,149.522181205,199.362908273,1551.22178236,1542.47151178,8.75027057551
 12/04  09:00:00,1053.08192525,32.8368479639,0.0,0.0,448.566543614,448.566543614,702.652706191,687.249757456,15.4029487354
 12/04  10:00:00,1016.0625959,32.8368479639,0.0,0.0,448.566543614,448.566543614,442.151358225,424.5253426,17.6260156252
 12/04  11:00:00,967.111185187,32.9164922184,0.0,0.0,448.566543614,448.566543614,339.391363182,321.756706688,17.6346564943
 12/04  12:00:00,968.276850294,34.1716422018,0.0,0.0,448.566543614,448.566543614,274.858484762,252.746607358,22.1118774044
 12/04  13:00:00,917.649609763,33.3898290235,0.0,0.0,448.566543614,398.725816546,280.255356263,253.617982036,26.6373742272
 12/04  14:00:00,969.85775688,35.8286664994,0.0,0.0,448.566543614,448.566543614,219.28063868,194.885579732,24.3950589479
 12/04  15:00:00,969.60472846,35.6369491281,0.0,0.0,448.566543614,448.566543614,164.233050812,148.83576509,15.3972857226
 12/04  16:00:00,967.754395706,33.8056302108,0.0,0.0,448.566543614,448.566543614,148.053811293,132.66393805,15.3898732427
 12/04  17:00:00,1041.37695659,32.8368479639,0.0,0.0,448.566543614,448.566543614,221.44909931,201.57335984,19.8757394696
 12/04  18:00:00,954.281595108,32.8368479639,0.0,0.0,348.885089477,398.725816546,355.539457704,344.571854085,10.9676036184
 12/04  19:00:00,755.054271976,32.8368479639,0.0,0.0,249.203635341,299.044362409,495.840624508,484.898189308,10.9424351997
 12/04  20:00:00,730.677713192,32.8368479639,0.0,0.0,249.203635341,299.044362409,557.07679322,550.519919633,6.55687358715
 12/04  21:00:00,581.37443851,32.8368479639,0.0,0.0,149.522181205,249.203635341,755.2029084,748.640336815,6.56257158556
 12/04  22:00:00,557.285841346,32.8368479639,0.0,0.0,149.522181205,249.203635341,1017.3583605,1012.99284681,4.3655136985
 12/04  23:00:00,349.356867579,0.0,0.0,0.0,49.8407270682,199.362908273,2.19027225335,0.0,2.19027225335
 12/04  24:00:00,299.992108657,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028960792,0.0,2.19028960792
 12/05  01:00:00,289.01286228,1.23905767445,0.0,0.0,24.9203635341,199.362908273,7.65186903866,3.29140518714,4.36046385152
 12/05  02:00:00,289.013285208,1.23905767445,0.0,0.0,24.9203635341,199.362908273,5.84309840031,3.65299415954,2.19010424076
 12/05  03:00:00,289.845419495,2.06509612409,0.0,0.0,24.9203635341,199.362908273,11.0202072041,8.82990850712,2.19029869701
 12/05  04:00:00,289.4313973,1.65207689927,0.0,0.0,24.9203635341,199.362908273,10.1874918761,7.99725470133,2.19023717481
 12/05  05:00:00,302.07086866,2.06509612409,0.0,0.0,24.9203635341,199.362908273,13.8326245865,11.6423656933,2.19025889322
