Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/05  06:00:00,351.024362555,1.65207689927,0.0,0.0,49.8407270682,199.362908273,16.2824524138,11.9168319205,4.36562049333
 12/05  07:00:00,432.245907306,32.8368479639,0.0,0.0,49.8407270682,199.362908273,957.861420679,953.497525108,4.36389557121
 12/05  08:00:00,513.194072137,32.8368479639,0.0,0.0,149.522181205,199.362908273,631.932617245,623.181781647,8.75083559757
 12/05  09:00:00,1052.5069778,32.8368479639,0.0,0.0,448.566543614,448.566543614,299.55586416,284.151990638,15.4038735219
 12/05  10:00:00,1015.76004671,32.8368479639,0.0,0.0,448.566543614,448.566543614,232.002756503,214.378910193,17.6238463093
 12/05  11:00:00,966.826203493,32.8368479639,0.0,0.0,448.566543614,448.566543614,191.793981186,174.162658661,17.6313225253
 12/05  12:00:00,1020.26251942,32.8368479639,15.3053406332,0.0,448.566543614,448.566543614,145.525796621,123.413276003,22.1125206178
 12/05  13:00:00,961.33134296,32.8368479639,9.1436507618,0.0,448.566543614,398.725816546,154.204264338,129.779125914,24.4251384235
 12/05  14:00:00,1020.78734147,32.8368479639,14.0516087463,0.0,448.566543614,448.566543614,111.698101489,87.3026736657,24.3954278232
 12/05  15:00:00,1055.82508289,32.8368479639,30.8850485442,0.0,448.566543614,448.566543614,99.5789584922,81.9826796139,17.5962788783
 12/05  16:00:00,1008.96677578,32.8368479639,8.20326749148,0.0,448.566543614,448.566543614,96.3187677809,83.1248876114,13.1938801695
 12/05  17:00:00,1041.27017093,32.8368479639,0.0,0.0,448.566543614,448.566543614,124.503665357,102.420842519,22.0828228374
 12/05  18:00:00,954.077558408,32.8368479639,0.0,0.0,348.885089477,398.725816546,160.396790255,149.428449408,10.9683408467
 12/05  19:00:00,754.763938255,32.8368479639,0.0,0.0,249.203635341,299.044362409,221.400563889,210.458148708,10.9424151804
 12/05  20:00:00,730.332474416,32.8368479639,0.0,0.0,249.203635341,299.044362409,238.392849994,231.835977624,6.5568723701
 12/05  21:00:00,580.85785127,32.8368479639,0.0,0.0,149.522181205,249.203635341,296.048020189,289.485389387,6.5626308022
 12/05  22:00:00,556.420774975,32.8368479639,0.0,0.0,149.522181205,249.203635341,311.21395325,306.848421886,4.36553136324
 12/05  23:00:00,349.356869817,0.0,0.0,0.0,49.8407270682,199.362908273,2.19019556187,0.0,2.19019556187
 12/05  24:00:00,299.992110899,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030289843,0.0,2.19030289843
 12/06  01:00:00,287.769915292,0.0,0.0,0.0,24.9203635341,199.362908273,4.36043373818,0.0,4.36043373818
 12/06  02:00:00,287.769915154,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013027585,0.0,2.19013027585
 12/06  03:00:00,287.769915052,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007272022,0.0,2.19007272022
 12/06  04:00:00,287.769915066,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001527021,0.0,2.19001527021
 12/06  05:00:00,299.992112938,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029881554,0.0,2.19029881554
 12/06  06:00:00,349.358339599,0.0,0.0,0.0,49.8407270682,199.362908273,4.36572889685,0.0,4.36572889685
 12/06  07:00:00,431.667813823,32.8368479639,0.0,0.0,49.8407270682,199.362908273,681.358167557,676.994150054,4.36401750329
 12/06  08:00:00,513.021551351,32.8368479639,0.0,0.0,149.522181205,199.362908273,610.910326583,602.15906459,8.75126199316
 12/06  09:00:00,1052.4824839,32.8368479639,0.0,0.0,448.566543614,448.566543614,330.004136099,314.599124222,15.4050118767
 12/06  10:00:00,1015.75667337,32.8368479639,0.0,0.0,448.566543614,448.566543614,264.81104488,247.185433742,17.6256111384
 12/06  11:00:00,966.832848002,32.8368479639,0.0,0.0,448.566543614,448.566543614,225.63490557,208.001476605,17.6334289648
 12/06  12:00:00,966.820375709,32.8368479639,0.0,0.0,448.566543614,448.566543614,212.617777314,190.504943096,22.1128342187
 12/06  13:00:00,917.005161745,32.8368479639,0.0,0.0,448.566543614,398.725816546,243.426311853,216.78575185,26.6405600025
 12/06  14:00:00,966.813518328,32.8368479639,0.0,0.0,448.566543614,448.566543614,205.720753884,181.323445119,24.3973087652
 12/06  15:00:00,966.802299204,32.8368479639,0.0,0.0,448.566543614,448.566543614,196.301719428,180.903906618,15.3978128109
 12/06  16:00:00,966.805776209,32.8368479639,0.0,0.0,448.566543614,448.566543614,202.411419416,187.019972351,15.3914470647
 12/06  17:00:00,1051.13730442,32.8368479639,0.000415242332012,0.0,448.566543614,448.566543614,219.354744493,199.47597002,19.8787744728
 12/06  18:00:00,963.955186177,32.8368479639,0.000415567930896,0.0,348.885089477,398.725816546,274.701847681,263.735764847,10.9660828347
 12/06  19:00:00,754.84681519,32.8368479639,0.0,0.0,249.203635341,299.044362409,341.876885251,330.933765591,10.9431196592
 12/06  20:00:00,730.498553226,32.8368479639,0.0,0.0,249.203635341,299.044362409,457.367874223,450.80935691,6.55851731221
 12/06  21:00:00,581.266562363,32.8368479639,0.0,0.0,149.522181205,249.203635341,777.309945388,768.565941124,8.74400426359
 12/06  22:00:00,556.816111054,32.8368479639,0.0,0.0,149.522181205,249.203635341,716.033505493,713.840817853,2.19268763974
 12/06  23:00:00,349.356872321,0.0,0.0,0.0,49.8407270682,199.362908273,4.36046262054,0.0,4.36046262054
 12/06  24:00:00,299.992113028,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011052572,0.0,2.19011052572
 12/07  01:00:00,287.769917337,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006002155,0.0,2.19006002155
 12/07  02:00:00,289.014396046,1.23905767445,0.0,0.0,24.9203635341,199.362908273,7.98043044217,5.7904237807,2.19000666147
 12/07  03:00:00,289.431027992,1.65207689927,0.0,0.0,24.9203635341,199.362908273,11.8459200855,9.65562494132,2.19029514415
 12/07  04:00:00,289.848347136,2.06509612409,0.0,0.0,24.9203635341,199.362908273,16.4535451822,14.2633033905,2.19024179168
 12/07  05:00:00,301.657308147,1.65207689927,0.0,0.0,24.9203635341,199.362908273,18.4012481555,14.0406136267,4.36063452879
 12/07  06:00:00,351.439194255,2.06509612409,0.0,0.0,49.8407270682,199.362908273,19.0707516571,16.8776497662,2.19310189088
 12/07  07:00:00,432.053220774,32.8368479639,0.0,0.0,49.8407270682,199.362908273,974.642567074,970.278330681,4.36423639277
 12/07  08:00:00,513.318576552,32.8368479639,0.0,0.0,149.522181205,199.362908273,805.588067414,796.8366398,8.75142761469
 12/07  09:00:00,1052.48789946,32.8368479639,0.0,0.0,448.566543614,448.566543614,284.187950922,268.780357353,15.4075935692
 12/07  10:00:00,1015.81994594,32.9516823262,0.0,0.0,448.566543614,448.566543614,175.626492248,157.998427363,17.628064885
 12/07  11:00:00,968.620294997,34.656060926,0.0,0.0,448.566543614,448.566543614,163.106399649,145.470806625,17.6355930242
 12/07  12:00:00,968.460511672,34.5099382502,0.0,0.0,448.566543614,448.566543614,152.596546243,130.481286763,22.1152594799
 12/07  13:00:00,921.767245245,37.6456185957,0.0,0.0,448.566543614,398.725816546,166.814271652,140.16235083,26.6519208224
 12/07  14:00:00,973.834638167,39.9197054801,0.0,0.0,448.566543614,448.566543614,118.215046896,93.8168610916,24.3981858043
 12/07  15:00:00,972.659813037,38.7923060415,0.0,0.0,448.566543614,448.566543614,69.985524269,54.5873417397,15.3981825293
 12/07  16:00:00,969.475875068,35.6102855495,0.0,0.0,448.566543614,448.566543614,68.8054119023,53.4131703613,15.3922415409
 12/07  17:00:00,1041.45348887,33.0384179141,0.0,0.0,448.566543614,448.566543614,100.003741374,80.123957831,19.8797835429
 12/07  18:00:00,954.081469836,32.8368479639,0.0,0.0,348.885089477,398.725816546,163.151135105,149.993883555,13.1572515504
 12/07  19:00:00,754.808879198,32.8368479639,0.0,0.0,249.203635341,299.044362409,263.206439533,254.447359973,8.75907956062
 12/07  20:00:00,730.406187462,32.8368479639,0.0,0.0,249.203635341,299.044362409,313.484244398,304.747432448,8.73681195029
 12/07  21:00:00,580.96617978,32.8368479639,0.0,0.0,149.522181205,249.203635341,403.190990626,396.627651985,6.56333864113
 12/07  22:00:00,556.575494374,32.8368479639,0.0,0.0,149.522181205,249.203635341,464.140427158,459.77466524,4.36576191748
 12/07  23:00:00,349.356874051,0.0,0.0,0.0,49.8407270682,199.362908273,2.19021629552,0.0,2.19021629552
 12/07  24:00:00,299.99211511,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016325922,0.0,2.19016325922
 12/08  01:00:00,287.769919709,0.0,0.0,0.0,24.9203635341,199.362908273,4.36018018218,0.0,4.36018018218
 12/08  02:00:00,287.769919747,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001640756,0.0,2.19001640756
 12/08  03:00:00,287.769919511,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903101194,0.0,2.1903101194
 12/08  04:00:00,287.769919387,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026107675,0.0,2.19026107675
 12/08  05:00:00,299.99211721,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021210864,0.0,2.19021210864
 12/08  06:00:00,349.772867635,0.413019224818,0.0,0.0,49.8407270682,199.362908273,6.02950965092,1.66401786422,4.3654917867
 12/08  07:00:00,431.69518694,32.8368479639,0.0,0.0,49.8407270682,199.362908273,660.771659449,656.407732961,4.36392648878
 12/08  08:00:00,512.902936,32.8368479639,0.0,0.0,149.522181205,199.362908273,449.105539609,440.354105187,8.75143442158
 12/08  09:00:00,1052.41398823,32.8368479639,0.0,0.0,448.566543614,448.566543614,241.451353441,226.044980308,15.4063731325
 12/08  10:00:00,1030.25568426,32.8368479639,4.90035397953,0.0,448.566543614,448.566543614,140.094996278,122.466637577,17.628358701
 12/08  11:00:00,1104.72982135,32.8368479639,77.8527469806,0.0,448.566543614,448.566543614,107.440887454,89.8046209652,17.6362664887
 12/08  12:00:00,1159.72684377,32.8368479639,131.644320887,0.0,448.566543614,448.566543614,96.3239740727,74.2063011244,22.1176729484
 12/08  13:00:00,1149.47997324,32.8368479639,170.481838075,0.0,448.566543614,398.725816546,107.028288337,80.3800997057,26.648188631
 12/08  14:00:00,1233.5179365,32.8368479639,202.243858328,0.0,448.566543614,448.566543614,73.9770470935,49.5750448988,24.4020021948
 12/08  15:00:00,1247.89302676,32.8379542298,215.335645845,0.0,448.566543614,448.566543614,47.0118133715,31.6133263075,15.398487064
 12/08  16:00:00,1248.07766661,33.3570314532,215.905518159,0.0,448.566543614,448.566543614,35.0901254469,19.6982253954,15.3919000515
 12/08  17:00:00,1299.78866342,32.8368479639,196.085358313,0.0,448.566543614,448.566543614,51.0418697164,31.1621980773,19.8796716391
 12/08  18:00:00,1097.1107034,32.8368479639,83.6173250739,0.0,348.885089477,398.725816546,80.0259882078,66.869802143,13.1561860648
 12/08  19:00:00,764.35602453,32.8368479639,0.217023186951,0.0,249.203635341,299.044362409,123.831528965,115.072121812,8.7594071534
 12/08  20:00:00,730.246993419,32.8368479639,0.0,0.0,249.203635341,299.044362409,143.01733215,136.458979517,6.55835263235
 12/08  21:00:00,580.768025955,32.8368479639,0.0,0.0,149.522181205,249.203635341,196.880861641,188.136307606,8.74455403482
 12/08  22:00:00,556.338544613,32.8368479639,0.0,0.0,149.522181205,249.203635341,217.515804809,213.149817505,4.36598730446
 12/08  23:00:00,349.356876214,0.0,0.0,0.0,49.8407270682,199.362908273,2.19006438327,0.0,2.19006438327
 12/08  24:00:00,299.992117262,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001568924,0.0,2.19001568924
 12/09  01:00:00,237.929194751,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031489509,0.0,2.19031489509
 12/09  02:00:00,237.92919475,0.0,0.0,0.0,24.9203635341,149.522181205,4.36049463019,0.0,4.36049463019
 12/09  03:00:00,237.929194617,0.0,0.0,0.0,24.9203635341,149.522181205,2.19017998469,0.0,2.19017998469
 12/09  04:00:00,237.929194503,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013523107,0.0,2.19013523107
 12/09  05:00:00,250.151392317,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009055936,0.0,2.19009055936
 12/09  06:00:00,274.597259464,0.0,0.0,0.0,24.9203635341,149.522181205,4.36592509248,0.0,4.36592509248
 12/09  07:00:00,431.385665806,32.8368479639,0.0,0.0,49.8407270682,199.362908273,369.374429882,365.010474024,4.36395585789
 12/09  08:00:00,413.076223755,32.8368479639,0.0,0.0,49.8407270682,199.362908273,326.287454714,321.916403877,4.37105083685
 12/09  09:00:00,672.481504872,32.8368479639,0.000698904382437,0.0,249.203635341,249.203635341,219.290231063,212.732421375,6.55780968889
 12/09  10:00:00,624.569753782,32.8368479639,0.000507598498796,0.0,249.203635341,249.203635341,203.018801421,192.074503007,10.9442984143
 12/09  11:00:00,650.560522694,32.8368479639,34.722226933,0.0,249.203635341,249.203635341,175.876164499,167.1236547,8.75250979936
 12/09  12:00:00,729.673453707,32.8368479639,100.850895291,0.0,249.203635341,249.203635341,150.643492465,139.690279235,10.9532132297
 12/09  13:00:00,787.971832828,32.8368479639,157.85622114,0.0,249.203635341,249.203635341,127.715223519,118.959436436,8.75578708304
 12/09  14:00:00,819.790840625,32.8368479639,189.169713542,0.0,249.203635341,249.203635341,118.361900492,109.609706164,8.75219432782
 12/09  15:00:00,579.073513331,32.8368479639,196.298543964,0.0,74.7610906023,174.442544739,158.441231375,151.883139751,6.55809162359
 12/09  16:00:00,584.431525543,32.8368479639,202.002262827,0.0,74.7610906023,174.442544739,188.65818431,182.105620959,6.55256335122
 12/09  17:00:00,601.899404769,32.8368479639,147.363940244,0.0,74.7610906023,174.442544739,261.236942453,254.682019491,6.55492296189
 12/09  18:00:00,470.535723142,32.8368479639,31.5688296171,0.0,24.9203635341,149.522181205,377.08513233,372.721030483,4.36410184723
 12/09  19:00:00,347.929955495,0.0,0.0,0.0,24.9203635341,149.522181205,2.19197365865,0.0,2.19197365865
 12/09  20:00:00,323.485560288,0.0,0.0,0.0,24.9203635341,149.522181205,4.36426078903,0.0,4.36426078903
 12/09  21:00:00,323.485560273,0.0,0.0,0.0,24.9203635341,149.522181205,4.36374262387,0.0,4.36374262387
 12/09  22:00:00,299.042145296,0.0,0.0,0.0,24.9203635341,149.522181205,4.36738678862,0.0,4.36738678862
 12/09  23:00:00,274.595788171,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013390314,0.0,2.19013390314
 12/09  24:00:00,250.151392415,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008940343,0.0,2.19008940343
 12/10  01:00:00,237.928705992,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926914117,0.0,2.18926914117
 12/10  02:00:00,237.928706009,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920181073,0.0,2.18920181073
 12/10  03:00:00,237.928706029,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941672673,0.0,2.18941672673
 12/10  04:00:00,237.928705965,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934969563,0.0,2.18934969563
 12/10  05:00:00,250.150903748,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892827637,0.0,2.1892827637
 12/10  06:00:00,274.596771678,0.0,0.0,0.0,24.9203635341,149.522181205,2.19184779595,0.0,2.19184779595
 12/10  07:00:00,323.484090592,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941362276,0.0,2.18941362276
 12/10  08:00:00,305.210152822,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934687267,0.0,2.18934687267
 12/10  09:00:00,296.666486199,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942174333,0.0,2.18942174333
 12/10  10:00:00,259.99989276,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921343529,0.0,2.18921343529
 12/10  11:00:00,211.111101598,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942974796,0.0,2.18942974796
 12/10  12:00:00,211.112083477,0.0,0.0,0.0,24.9203635341,149.522181205,4.36224180357,0.0,4.36224180357
 12/10  13:00:00,211.112083329,0.0,0.0,0.0,24.9203635341,149.522181205,2.19121839036,0.0,2.19121839036
 12/10  14:00:00,211.113555826,0.0,0.0,0.0,24.9203635341,149.522181205,4.36739070332,0.0,4.36739070332
 12/10  15:00:00,211.112082973,0.0,0.0,0.0,24.9203635341,149.522181205,2.19110196877,0.0,2.19110196877
 12/10  16:00:00,211.111101572,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936326708,0.0,2.18936326708
 12/10  17:00:00,285.630892776,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929682758,0.0,2.18929682758
 12/10  18:00:00,347.928486175,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922952324,0.0,2.18922952324
 12/10  19:00:00,347.928486222,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916294234,0.0,2.18916294234
 12/10  20:00:00,323.484090588,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937866645,0.0,2.18937866645
 12/10  21:00:00,323.484090569,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931205358,0.0,2.18931205358
 12/10  22:00:00,299.041167703,0.0,0.0,0.0,24.9203635341,149.522181205,4.36406049626,0.0,4.36406049626
 12/10  23:00:00,274.595299403,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937438389,0.0,2.18937438389
 12/10  24:00:00,250.150903747,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930778826,0.0,2.18930778826
 12/11  01:00:00,287.769926058,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015515778,0.0,2.19015515778
 12/11  02:00:00,287.769925902,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011858271,0.0,2.19011858271
 12/11  03:00:00,287.769925881,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008212967,0.0,2.19008212967
 12/11  04:00:00,287.769925987,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004577743,0.0,2.19004577743
 12/11  05:00:00,301.234665708,1.23905767445,0.0,0.0,24.9203635341,199.362908273,6.68118579344,4.49082948131,2.19035631213
 12/11  06:00:00,349.358356438,0.0,0.0,0.0,49.8407270682,199.362908273,4.36613773293,0.0,4.36613773293
 12/11  07:00:00,431.598357547,32.8368479639,0.0,0.0,49.8407270682,199.362908273,647.529291041,643.165064184,4.36422685615
 12/11  08:00:00,512.843635992,32.8368479639,0.0,0.0,149.522181205,199.362908273,436.10671212,427.354985856,8.75172626421
 12/11  09:00:00,1052.32288585,32.8368479639,0.0,0.0,448.566543614,448.566543614,155.833772351,140.423719595,15.4100527561
 12/11  10:00:00,1052.17643641,32.8368479639,7.83485474496,0.0,448.566543614,448.566543614,107.249623447,89.6185302749,17.6310931723
 12/11  11:00:00,1057.17355355,32.8368479639,32.2416288429,0.0,448.566543614,448.566543614,97.0956111867,77.2550585954,19.8405525913
 12/11  12:00:00,1080.52418219,32.8368479639,54.5582039135,0.0,448.566543614,448.566543614,96.9099145143,74.7910317068,22.1188828075
 12/11  13:00:00,1025.71207111,32.8368479639,49.863290761,0.0,448.566543614,398.725816546,106.894945138,82.4555021681,24.4394429698
 12/11  14:00:00,978.108604244,33.1642217132,1.54434368402,0.0,448.566543614,448.566543614,85.2802599302,58.6566655777,26.6235943525
 12/11  15:00:00,967.13584261,33.2849810313,0.0,0.0,448.566543614,448.566543614,58.7422846535,43.3425259257,15.3997587278
 12/11  16:00:00,966.694381964,32.8425511051,0.0,0.0,448.566543614,448.566543614,60.6572627993,45.2627116983,15.394551101
 12/11  17:00:00,1041.23234602,32.8368479639,0.0,0.0,448.566543614,448.566543614,88.5653847363,68.6824168773,19.8829678591
 12/11  18:00:00,954.026853846,32.8368479639,0.0,0.0,348.885089477,398.725816546,117.431193927,104.27423199,13.1569619364
 12/11  19:00:00,754.705685436,32.8368479639,0.0,0.0,249.203635341,299.044362409,169.575486463,160.815740012,8.75974645126
 12/11  20:00:00,730.281184801,32.8368479639,0.0,0.0,249.203635341,299.044362409,199.247626511,190.509795222,8.73783128873
 12/11  21:00:00,580.819233303,32.8368479639,0.0,0.0,149.522181205,249.203635341,273.371069137,266.8074376,6.56363153702
 12/11  22:00:00,556.414179147,32.8368479639,0.0,0.0,149.522181205,249.203635341,327.332758532,322.966889102,4.36586943022
 12/11  23:00:00,349.356882628,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026747769,0.0,2.19026747769
 12/11  24:00:00,299.992123712,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023119992,0.0,2.19023119992
 12/12  01:00:00,287.769928176,0.0,0.0,0.0,24.9203635341,199.362908273,4.36036587064,0.0,4.36036587064
 12/12  02:00:00,287.769928132,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013419262,0.0,2.19013419262
 12/12  03:00:00,287.769927971,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010186082,0.0,2.19010186082
 12/12  04:00:00,287.769927945,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006962425,0.0,2.19006962425
 12/12  05:00:00,299.992125819,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038348462,0.0,2.19038348462
 12/12  06:00:00,349.358360215,0.0,0.0,0.0,49.8407270682,199.362908273,4.36606345441,0.0,4.36606345441
 12/12  07:00:00,431.554381662,32.8368479639,0.0,0.0,49.8407270682,199.362908273,592.011238779,587.646807966,4.36443081344
 12/12  08:00:00,512.806007704,32.8368479639,0.0,0.0,149.522181205,199.362908273,391.020930311,382.267776916,8.75315339455
 12/12  09:00:00,1052.303876,32.8368479639,0.0,0.0,448.566543614,448.566543614,132.757765942,117.347938898,15.4098270442
 12/12  10:00:00,1016.18936412,33.4192423785,0.0,0.0,448.566543614,448.566543614,95.8250499874,78.195174255,17.6298757324
 12/12  11:00:00,1006.29435642,35.9212371889,7.76370092921,0.0,448.566543614,448.566543614,80.4634964088,60.6213876275,19.8421087813
 12/12  12:00:00,1089.22475916,37.9744254105,58.1186551419,0.0,448.566543614,448.566543614,75.0971763404,55.1880280658,19.9091482745
 12/12  13:00:00,1068.60026351,38.8803734386,85.7337449157,0.0,448.566543614,398.725816546,86.516011241,59.8481541458,26.6678570951
 12/12  14:00:00,1159.68841964,40.2497847791,124.78248483,0.0,448.566543614,448.566543614,53.9638299667,27.3392981054,26.6245318613
 12/12  15:00:00,1162.07767428,40.1708020029,127.509457185,0.0,448.566543614,448.566543614,28.2253197151,12.8237596226,15.4015600924
 12/12  16:00:00,1128.44052999,37.9827527957,96.6801751279,0.0,448.566543614,448.566543614,30.6029814766,15.2078275691,15.3951539075
 12/12  17:00:00,1091.11353927,34.1479997763,19.5190357332,0.0,448.566543614,448.566543614,44.3231104385,24.4377830871,19.8853273514
 12/12  18:00:00,953.999068726,32.8368479639,0.0,0.0,348.885089477,398.725816546,81.8437373663,68.6859309319,13.1578064344
 12/12  19:00:00,754.674233177,32.8368479639,0.0,0.0,249.203635341,299.044362409,128.862081241,120.10241045,8.75967079086
 12/12  20:00:00,730.241839688,32.8368479639,0.0,0.0,249.203635341,299.044362409,148.269283703,139.531812268,8.73747143461
 12/12  21:00:00,580.759349637,32.8368479639,0.0,0.0,149.522181205,249.203635341,195.855419854,189.291260693,6.56415916121
 12/12  22:00:00,556.325543567,32.8368479639,0.0,0.0,149.522181205,249.203635341,213.383462264,209.017800934,4.36566132974
 12/12  23:00:00,349.356884867,0.0,0.0,0.0,49.8407270682,199.362908273,2.19025804878,0.0,2.19025804878
 12/12  24:00:00,299.992126004,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021386843,0.0,2.19021386843
 12/13  01:00:00,287.769930242,0.0,0.0,0.0,24.9203635341,199.362908273,4.36071098055,0.0,4.36071098055
 12/13  02:00:00,287.76993002,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031267913,0.0,2.19031267913
 12/13  03:00:00,287.769929909,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028429009,0.0,2.19028429009
 12/13  04:00:00,287.769929944,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025598928,0.0,2.19025598928
 12/13  05:00:00,299.992127917,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022776191,0.0,2.19022776191
 12/13  06:00:00,349.358363203,0.0,0.0,0.0,49.8407270682,199.362908273,4.36593738556,0.0,4.36593738556
 12/13  07:00:00,431.52559134,32.8368479639,0.0,0.0,49.8407270682,199.362908273,556.789221667,552.425076855,4.36414481224
 12/13  08:00:00,512.855692791,32.8368479639,0.0,0.0,149.522181205,199.362908273,451.953550736,443.200604725,8.75294601134
 12/13  09:00:00,1052.34031138,32.8368479639,0.0,0.0,448.566543614,448.566543614,175.608559501,160.197592984,15.4109665163
 12/13  10:00:00,1016.74088563,33.9682495306,0.0,0.0,448.566543614,448.566543614,97.7165964332,80.0837949272,17.632801506
 12/13  11:00:00,969.27454241,35.3990122627,0.0,0.0,448.566543614,448.566543614,89.3767005051,69.5334709071,19.8432295981
 12/13  12:00:00,969.238168754,35.3672494293,0.0,0.0,448.566543614,448.566543614,81.3503668952,59.2272295225,22.1231373727
 12/13  13:00:00,984.572938922,36.3613254894,16.2368415874,0.0,448.566543614,398.725816546,90.4670381852,63.814798644,26.6522395412
 12/13  14:00:00,1063.81626331,36.2564124758,35.4788770502,0.0,448.566543614,448.566543614,63.2594625729,38.8502609257,24.4092016471
 12/13  15:00:00,992.713210535,36.4316846347,3.39479215921,0.0,448.566543614,448.566543614,34.975157694,19.5729769855,15.4021807085
 12/13  16:00:00,968.70207396,34.8688273361,0.0,0.0,448.566543614,448.566543614,36.8973629929,21.502032121,15.3953308718
 12/13  17:00:00,1041.3649563,32.9862355298,0.0,0.0,448.566543614,448.566543614,68.825848375,46.7308218663,22.0950265087
 12/13  18:00:00,954.014516011,32.8368479639,0.0,0.0,348.885089477,398.725816546,98.2292194613,87.2579831546,10.9712363067
 12/13  19:00:00,754.689087677,32.8368479639,0.0,0.0,249.203635341,299.044362409,148.574550067,137.629556406,10.9449936611
 12/13  20:00:00,730.260794767,32.8368479639,0.0,0.0,249.203635341,299.044362409,168.778671642,162.219760003,6.55891163878
 12/13  21:00:00,580.778076966,32.8368479639,0.0,0.0,149.522181205,249.203635341,220.206567983,211.461456448,8.74511153485
 12/13  22:00:00,556.343114636,32.8368479639,0.0,0.0,149.522181205,249.203635341,231.959216405,229.766332179,2.19288422599
 12/13  23:00:00,349.356887358,0.0,0.0,0.0,49.8407270682,199.362908273,4.36078370178,0.0,4.36078370178
 12/13  24:00:00,299.992127933,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034889297,0.0,2.19034889297
 12/14  01:00:00,287.769932045,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032708404,0.0,2.19032708404
 12/14  02:00:00,287.76993206,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030261211,0.0,2.19030261211
 12/14  03:00:00,287.769932224,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027825261,0.0,2.19027825261
 12/14  04:00:00,287.769932327,0.0,0.0,0.0,24.9203635341,199.362908273,4.36048377514,0.0,4.36048377514
 12/14  05:00:00,299.992130022,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902056599,0.0,2.1902056599
 12/14  06:00:00,349.358366506,0.0,0.0,0.0,49.8407270682,199.362908273,4.36597635046,0.0,4.36597635046
 12/14  07:00:00,442.731303039,32.8368479639,0.000484735517168,0.0,49.8407270682,199.362908273,676.076202688,673.884057874,2.19214481396
 12/14  08:00:00,513.231969374,32.8368479639,0.0,0.0,149.522181205,199.362908273,860.483849145,851.731541038,8.75230810654
 12/14  09:00:00,1052.58583581,32.8368479639,0.0,0.0,448.566543614,448.566543614,417.053784218,399.444171368,17.6096128508
 12/14  10:00:00,1015.76913272,32.9199520242,0.0,0.0,448.566543614,448.566543614,166.879439905,149.246747863,17.6326920418
 12/14  11:00:00,969.135487324,35.1794293669,0.0,0.0,448.566543614,448.566543614,163.132711788,145.491344698,17.6413670899
 12/14  12:00:00,971.336647123,37.3968577046,0.0,0.0,448.566543614,448.566543614,147.552658807,125.428873784,22.1237850227
 12/14  13:00:00,921.254791328,37.1572432138,0.0,0.0,448.566543614,398.725816546,146.672789924,120.007761756,26.6650281681
 12/14  14:00:00,971.053607355,37.1509206088,0.0,0.0,448.566543614,448.566543614,109.177822245,83.8702684735,25.3075537711
 12/14  15:00:00,970.656501477,36.7855717404,0.0,0.0,448.566543614,448.566543614,76.9819103792,60.2749188964,16.7069914827
 12/14  16:00:00,967.087197646,33.1781858115,0.0,0.0,448.566543614,448.566543614,118.952290241,103.555421646,15.3968685954
 12/14  17:00:00,1041.31788446,32.8368479639,0.0,0.0,448.566543614,448.566543614,176.669413062,156.781626069,19.8877869926
 12/14  18:00:00,954.203761517,32.8368479639,0.0,0.0,348.885089477,398.725816546,303.392287843,290.234218251,13.1580695923
 12/14  19:00:00,755.001244499,32.8368479639,0.0,0.0,249.203635341,299.044362409,470.554224139,461.79428848,8.75993565859
 12/14  20:00:00,730.693422169,32.8368479639,0.0,0.0,249.203635341,299.044362409,594.26994727,585.532184223,8.73776304676
 12/14  21:00:00,581.30135634,32.8368479639,0.0,0.0,149.522181205,249.203635341,682.297233548,675.732728804,6.56450474409
 12/14  22:00:00,556.829163152,32.8368479639,0.0,0.0,149.522181205,249.203635341,624.958556265,620.592711472,4.36584479384
 12/14  23:00:00,349.356889017,0.0,0.0,0.0,49.8407270682,199.362908273,2.19040680577,0.0,2.19040680577
 12/14  24:00:00,299.992130076,0.0,0.0,0.0,24.9203635341,199.362908273,4.36027552982,0.0,4.36027552982
 12/15  01:00:00,287.769934311,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010884402,0.0,2.19010884402
 12/15  02:00:00,288.599172779,0.826038449635,0.0,0.0,24.9203635341,199.362908273,5.12624018177,2.93615160394,2.19008857783
 12/15  03:00:00,289.429907126,1.65207689927,0.0,0.0,24.9203635341,199.362908273,9.44254750186,7.25213069926,2.1904168026
 12/15  04:00:00,289.848853064,2.06509612409,0.0,0.0,24.9203635341,199.362908273,14.9078612188,12.7174648253,2.19039639356
 12/15  05:00:00,301.658417502,1.65207689927,0.0,0.0,24.9203635341,199.362908273,15.284851674,13.0944738447,2.1903778293
 12/15  06:00:00,351.451641882,2.06509612409,0.0,0.0,49.8407270682,199.362908273,30.348385708,25.981874278,4.36651143002
 12/15  07:00:00,432.120574863,32.8368479639,0.0,0.0,49.8407270682,199.362908273,904.242924428,899.878497991,4.36442643711
 12/15  08:00:00,514.358833073,32.8368479639,0.0,0.0,149.522181205,199.362908273,1389.34978635,1380.59698628,8.75280006612
 12/15  09:00:00,1053.06955164,32.8368479639,0.0,0.0,448.566543614,448.566543614,560.218194536,542.607124587,17.6110699486
 12/15  10:00:00,1016.58159895,33.5342282443,0.0,0.0,448.566543614,448.566543614,234.48370762,216.850454639,17.6332529807
 12/15  11:00:00,970.886041973,36.8605034372,0.0,0.0,448.566543614,448.566543614,157.661758642,140.020118994,17.6416396484
 12/15  12:00:00,973.70422325,39.7308932008,0.0,0.0,448.566543614,448.566543614,130.36966911,108.245579491,22.1240896182
 12/15  13:00:00,922.401539758,38.2640970513,0.0,0.0,448.566543614,398.725816546,140.892277359,114.229843619,26.6624337408
 12/15  14:00:00,972.080625478,38.1541067707,0.0,0.0,448.566543614,448.566543614,103.888408525,79.4799029753,24.4085055502
 12/15  15:00:00,970.243699678,36.3618074866,0.0,0.0,448.566543614,448.566543614,70.9710143038,53.3684619632,17.6025523405
 12/15  16:00:00,967.181651058,33.2819754924,0.0,0.0,448.566543614,448.566543614,85.2923067377,69.8953229298,15.3969838079
 12/15  17:00:00,1041.28384807,32.8368479639,0.0,0.0,448.566543614,448.566543614,110.710012571,90.8227832006,19.8872293703
 12/15  18:00:00,954.092612336,32.8368479639,0.0,0.0,348.885089477,398.725816546,144.35607408,131.198501846,13.1575722335
 12/15  19:00:00,754.80639201,32.8368479639,0.0,0.0,249.203635341,299.044362409,216.919197169,208.157494724,8.7617024453
 12/15  20:00:00,730.349284644,32.8368479639,0.0,0.0,249.203635341,299.044362409,213.852910004,205.114442782,8.73846722138
 12/15  21:00:00,580.84532549,32.8368479639,0.0,0.0,149.522181205,249.203635341,235.719924356,229.155570771,6.56435358516
 12/15  22:00:00,556.415087191,32.8368479639,0.0,0.0,149.522181205,249.203635341,260.15268273,255.786958669,4.36572406088
 12/15  23:00:00,349.356890953,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034673608,0.0,2.19034673608
 12/15  24:00:00,299.992132106,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009292204,0.0,2.19009292204
 12/16  01:00:00,237.929209211,0.0,0.0,0.0,24.9203635341,149.522181205,4.36083465765,0.0,4.36083465765
 12/16  02:00:00,237.929208957,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039246162,0.0,2.19039246162
 12/16  03:00:00,237.929208854,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037602085,0.0,2.19037602085
 12/16  04:00:00,237.929208912,0.0,0.0,0.0,24.9203635341,149.522181205,2.19035965763,0.0,2.19035965763
 12/16  05:00:00,250.151406922,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034335729,0.0,2.19034335729
 12/16  06:00:00,274.597282103,0.0,0.0,0.0,24.9203635341,149.522181205,4.36624838555,0.0,4.36624838555
 12/16  07:00:00,431.643571755,32.8368479639,0.0,0.0,49.8407270682,199.362908273,568.149046293,563.784648075,4.36439821754
 12/16  08:00:00,413.255568185,32.8368479639,0.0,0.0,49.8407270682,199.362908273,462.499192457,458.127855416,4.37133704163
 12/16  09:00:00,653.810460307,32.8368479639,0.0,0.0,249.203635341,249.203635341,364.287599548,355.549330112,8.73826943651
 12/16  10:00:00,617.105869201,32.8368479639,0.0,0.0,249.203635341,249.203635341,328.066505781,319.304769367,8.76173641428
 12/16  11:00:00,568.198172211,32.8368479639,0.0,0.0,249.203635341,249.203635341,314.958735136,306.205708622,8.75302651395
 12/16  12:00:00,568.331029116,32.8368479639,0.0,0.0,249.203635341,249.203635341,466.583134204,455.627981735,10.955152469
 12/16  13:00:00,568.591263002,32.8368479639,0.0,0.0,249.203635341,249.203635341,729.01912244,718.07777263,10.9413498098
 12/16  14:00:00,568.719092072,32.8368479639,0.0,0.0,249.203635341,249.203635341,804.784259329,796.030838354,8.75342097509
 12/16  15:00:00,319.775825805,32.8368479639,0.0,0.0,74.7610906023,174.442544739,968.046134739,961.487438062,6.55869667689
 12/16  16:00:00,320.231306908,32.8368479639,0.0,0.0,74.7610906023,174.442544739,1192.66253392,1186.10967522,6.55285870673
 12/16  17:00:00,395.275630973,32.8368479639,0.0,0.0,74.7610906023,174.442544739,1287.10809767,1280.55255058,6.55554708958
 12/16  18:00:00,383.261372713,32.8368479639,0.0,0.0,24.9203635341,149.522181205,1309.89505068,1305.53108644,4.36396424103
 12/16  19:00:00,347.929975857,0.0,0.0,0.0,24.9203635341,149.522181205,2.19218907146,0.0,2.19218907146
 12/16  20:00:00,325.565515497,2.06509612409,0.0,0.0,24.9203635341,149.522181205,11.629243652,7.26504056741,4.36420308455
 12/16  21:00:00,325.15661173,1.65207689927,0.0,0.0,24.9203635341,149.522181205,13.7333024715,9.36863299619,4.36466947531
 12/16  22:00:00,306.477791802,7.36912327364,0.0,0.0,24.9203635341,149.522181205,37.6903060777,33.3219684088,4.36833766886
 12/16  23:00:00,294.04375105,19.3321673978,0.0,0.0,24.9203635341,149.522181205,62.9630343022,60.7728601007,2.19017420147
 12/16  24:00:00,274.526633616,24.1652092472,0.0,0.0,24.9203635341,149.522181205,120.475157774,118.284999606,2.19015816789
 12/17  01:00:00,257.453494034,19.3321673978,0.0,0.0,24.9203635341,149.522181205,117.991804896,115.802333373,2.1894715232
 12/17  02:00:00,263.741930605,25.4366652628,0.0,0.0,24.9203635341,149.522181205,241.704500623,239.515127585,2.18937303776
 12/17  03:00:00,259.345153945,21.0274420853,0.0,0.0,24.9203635341,149.522181205,259.872211816,257.682763198,2.18944861837
 12/17  04:00:00,264.890823363,26.2843026066,0.0,0.0,24.9203635341,149.522181205,453.066292565,450.876826517,2.18946604821
 12/17  05:00:00,271.66752229,21.0274420853,0.0,0.0,24.9203635341,149.522181205,326.044313835,323.854830301,2.18948353399
 12/17  06:00:00,301.583000925,26.2843026066,0.0,0.0,24.9203635341,149.522181205,465.279296316,460.915169716,4.36412660066
 12/17  07:00:00,345.031647558,21.0274420853,0.0,0.0,24.9203635341,149.522181205,341.495511237,339.306049924,2.18946131331
 12/17  08:00:00,340.734739316,26.2843026066,0.0,0.0,24.9203635341,149.522181205,453.604056915,451.414693632,2.18936328285
 12/17  09:00:00,318.134732367,21.0274420853,0.0,0.0,24.9203635341,149.522181205,288.243810071,286.054313412,2.18949665906
 12/17  10:00:00,291.750033833,26.2843026066,0.00054217042689,0.0,24.9203635341,149.522181205,372.185497973,369.996213947,2.18928402668
 12/17  11:00:00,232.514313096,21.0274420853,0.0,0.0,24.9203635341,149.522181205,249.334715213,247.145240261,2.1894749517
 12/17  12:00:00,237.359940449,25.7757202003,0.0,0.0,24.9203635341,149.522181205,314.204576277,312.013233338,2.19134293863
 12/17  13:00:00,231.176759818,19.7559860697,0.0,0.0,24.9203635341,149.522181205,208.295294784,206.103897472,2.19139731268
 12/17  14:00:00,237.62244988,26.0300114034,0.0,0.0,24.9203635341,149.522181205,328.57859226,324.210054792,4.36853746845
 12/17  15:00:00,232.510264424,21.0274420853,0.0,0.0,24.9203635341,149.522181205,261.594281877,257.231990604,4.36229127233
 12/17  16:00:00,237.939683492,26.2843026066,0.0,0.0,24.9203635341,149.522181205,387.528314427,385.338815907,2.18949852019
 12/17  17:00:00,307.071374147,21.0274420853,0.0,0.0,24.9203635341,149.522181205,300.390100317,298.200756991,2.18934332636
 12/17  18:00:00,374.846144604,26.2843026066,0.0,0.0,24.9203635341,149.522181205,461.807041264,459.617564391,2.18947687289
 12/17  19:00:00,369.429311943,21.0274420853,0.0,0.0,24.9203635341,149.522181205,346.470608921,344.281344666,2.18926425554
 12/17  20:00:00,350.494361298,26.2843026066,0.0,0.0,24.9203635341,149.522181205,523.624453233,521.434997897,2.18945533593
 12/17  21:00:00,345.060961971,21.0274420853,0.0,0.0,24.9203635341,149.522181205,391.924146732,389.734673517,2.18947321495
 12/17  22:00:00,326.20411984,26.2843026066,0.0,0.0,24.9203635341,149.522181205,608.796191447,606.6038831,2.192308347
 12/17  23:00:00,296.290575453,21.0274420853,0.0,0.0,24.9203635341,149.522181205,450.718412804,448.528919534,2.18949327071
 12/17  24:00:00,277.461926152,26.2843026066,0.0,0.0,24.9203635341,149.522181205,664.566339136,662.377001093,2.18933804274
 12/18  01:00:00,309.57449142,21.0274420853,0.0,0.0,24.9203635341,199.362908273,486.317984454,484.128001678,2.18998277671
 12/18  02:00:00,315.229206208,26.2843026066,0.0,0.0,24.9203635341,199.362908273,709.963965447,705.603199299,4.36076614807
 12/18  03:00:00,309.688642858,21.0274420853,0.0,0.0,24.9203635341,199.362908273,526.020766955,523.830467665,2.19029929012
 12/18  04:00:00,315.312794478,26.2843026066,0.0,0.0,24.9203635341,199.362908273,726.435318007,724.244885264,2.19043274322
 12/18  05:00:00,321.949488178,21.0274420853,0.0,0.0,24.9203635341,199.362908273,532.583019673,530.392595238,2.1904244353
 12/18  06:00:00,376.886551468,26.2843026066,0.0,0.0,49.8407270682,199.362908273,706.198241232,701.831569806,4.36667142629
 12/18  07:00:00,436.03189249,32.8368479639,0.0,0.0,49.8407270682,199.362908273,2492.18784206,2487.8233818,4.364460261
 12/18  08:00:00,529.338179772,32.8368479639,0.0,0.0,149.522181205,199.362908273,3207.11302773,3198.35817853,8.75484919318
 12/18  09:00:00,1058.84640914,32.8368479639,0.0,0.0,448.566543614,448.566543614,2150.8322845,2135.41949337,15.4127911276
 12/18  10:00:00,1021.71369801,32.8368479639,0.0,0.0,448.566543614,448.566543614,1787.83271527,1767.993565,19.8391502682
 12/18  11:00:00,972.434576592,32.8368479639,0.0,0.0,448.566543614,448.566543614,1471.102114,1453.4604919,17.6416220937
 12/18  12:00:00,971.607688696,32.8368479639,0.0,0.0,448.566543614,448.566543614,1204.89925011,1182.77180514,22.127444968
 12/18  13:00:00,921.079092028,32.8368479639,0.0,0.0,448.566543614,398.725816546,1176.85595275,1150.18680209,26.6691506612
 12/18  14:00:00,971.884136772,32.8368479639,0.0,0.0,448.566543614,448.566543614,1259.79400266,1233.16445109,26.6295515623
 12/18  15:00:00,972.191755538,32.8368479639,0.0,0.0,448.566543614,448.566543614,1174.57166211,1159.16679364,15.4048684676
 12/18  16:00:00,972.211183137,32.8368479639,0.0,0.0,448.566543614,448.566543614,1193.01715907,1177.6182454,15.3989136702
 12/18  17:00:00,1046.74104269,32.8368479639,0.0,0.0,448.566543614,448.566543614,1200.70324394,1180.81349066,19.8897532768
 12/18  18:00:00,959.735904649,32.8368479639,0.0,0.0,348.885089477,398.725816546,1369.42029452,1356.25733934,13.1629551846
 12/18  19:00:00,760.637576176,32.8368479639,0.0,0.0,249.203635341,299.044362409,1667.09230179,1656.14613318,10.9461686102
 12/18  20:00:00,736.264185981,32.8368479639,0.0,0.0,249.203635341,299.044362409,1771.85108962,1765.29141421,6.55967541379
 12/18  21:00:00,586.97504128,32.8368479639,0.0,0.0,149.522181205,249.203635341,1963.71901428,1954.97362133,8.74539294928
 12/18  22:00:00,562.577348652,32.8368479639,0.0,0.0,149.522181205,249.203635341,2036.79104418,2032.42482712,4.36621705672
 12/18  23:00:00,364.123442573,14.6643332383,0.0,0.0,49.8407270682,199.362908273,36.6888126239,34.4983429661,2.19046965773
 12/18  24:00:00,321.834477715,21.6099887788,0.0,0.0,24.9203635341,199.362908273,93.3202771942,91.1298158025,2.19046139173
 12/19  01:00:00,313.536908549,25.4474647099,0.0,0.0,24.9203635341,199.362908273,149.146701723,146.956243186,2.19045853703
 12/19  02:00:00,309.949855475,21.8642799819,0.0,0.0,24.9203635341,199.362908273,165.078981751,162.888527998,2.19045375308
 12/19  03:00:00,313.556436045,25.4474647099,0.0,0.0,24.9203635341,199.362908273,195.604594517,191.243701038,4.36089347866
 12/19  04:00:00,309.98631056,21.8642799819,0.0,0.0,24.9203635341,199.362908273,213.859625738,211.669185894,2.19043984396
 12/19  05:00:00,325.830899561,25.4474647099,0.0,0.0,24.9203635341,199.362908273,249.908929707,247.718494402,2.19043530486
 12/19  06:00:00,371.588720261,21.8642799819,0.0,0.0,49.8407270682,199.362908273,244.676431582,240.309761444,4.36667013787
 12/19  07:00:00,433.716146261,32.8368479639,0.0,0.0,49.8407270682,199.362908273,1715.42349603,1713.23114264,2.19235339035
 12/19  08:00:00,524.110826469,32.8368479639,0.0,0.0,149.522181205,199.362908273,1944.56434446,1933.62733075,10.9370137078
 12/19  09:00:00,1054.10059655,32.8368479639,0.0,0.0,448.566543614,448.566543614,1167.29917789,1151.88652839,15.4126495008
 12/19  10:00:00,1017.37437096,32.8368479639,0.0,0.0,448.566543614,448.566543614,1093.40397025,1075.76852765,17.6354426047
 12/19  11:00:00,967.758022176,32.8368479639,0.0,0.0,448.566543614,448.566543614,668.751277833,648.902903038,19.8483747954
 12/19  12:00:00,967.416205321,32.8368479639,0.0,0.0,448.566543614,448.566543614,534.892226893,512.762705103,22.1295217902
 12/19  13:00:00,917.652926185,32.8368479639,0.0,0.0,448.566543614,398.725816546,638.008922578,611.340145927,26.6687766514
 12/19  14:00:00,967.29982168,32.8368479639,0.0,0.0,448.566543614,448.566543614,521.265842241,495.051932048,26.2139101934
 12/19  15:00:00,967.222460449,32.8368479639,0.0,0.0,448.566543614,448.566543614,478.80074323,462.98335887,15.8173843598
 12/19  16:00:00,967.208710683,32.8368479639,0.0,0.0,448.566543614,448.566543614,484.769326587,469.370121304,15.3992052832
 12/19  17:00:00,1042.01619221,32.8368479639,0.0,0.0,448.566543614,448.566543614,729.796908857,709.906229527,19.8906793294
 12/19  18:00:00,955.23007032,32.8368479639,0.0,0.0,348.885089477,398.725816546,999.742281517,986.578764634,13.1635168836
 12/19  19:00:00,756.315826976,32.8368479639,0.0,0.0,249.203635341,299.044362409,1165.18744312,1154.24074982,10.9466932929
 12/19  20:00:00,732.301723401,32.8368479639,0.0,0.0,249.203635341,299.044362409,1224.11078343,1217.55178462,6.55899881379
 12/19  21:00:00,583.066805358,32.8368479639,0.0,0.0,149.522181205,249.203635341,1240.34733081,1231.60143711,8.7458936997
 12/19  22:00:00,558.639821192,32.8368479639,0.0,0.0,149.522181205,249.203635341,1219.57303262,1215.2065824,4.36645022447
 12/19  23:00:00,349.356898843,0.0,0.0,0.0,49.8407270682,199.362908273,2.19044280053,0.0,2.19044280053
 12/19  24:00:00,300.822556375,0.826038449635,0.0,0.0,24.9203635341,199.362908273,4.33704761285,2.14660938288,2.19043822997
 12/20  01:00:00,289.432749723,1.65207689927,0.0,0.0,24.9203635341,199.362908273,7.47995472258,5.28951436104,2.19044036153
 12/20  02:00:00,289.854526178,2.06509612409,0.0,0.0,24.9203635341,199.362908273,11.8881290553,9.69769122187,2.1904378334
 12/20  03:00:00,289.439166978,1.65207689927,0.0,0.0,24.9203635341,199.362908273,12.978663413,8.61778932867,4.36087408435
 12/20  04:00:00,302.283134809,14.441159473,0.0,0.0,24.9203635341,199.362908273,39.4006425579,37.2102059015,2.19043665636
 12/20  05:00:00,314.97433125,14.9121447732,0.0,0.0,24.9203635341,199.362908273,40.1595437815,37.9691096518,2.19043412962
 12/20  06:00:00,370.968357667,21.5131956725,0.0,0.0,49.8407270682,199.362908273,59.5128114231,55.1462720531,4.36653937
 12/20  07:00:00,432.756782769,32.8368479639,0.0,0.0,49.8407270682,199.362908273,1058.37121446,1054.00684231,4.36437214971
 12/20  08:00:00,522.082260672,32.8368479639,0.0,0.0,149.522181205,199.362908273,840.672789013,831.918923222,8.75386579116
 12/20  09:00:00,1052.70584353,32.8368479639,0.0,0.0,448.566543614,448.566543614,458.384754631,442.971339158,15.4134154724
 12/20  10:00:00,1015.93882211,32.8368479639,0.0,0.0,448.566543614,448.566543614,391.412544647,371.572333799,19.8402108477
 12/20  11:00:00,966.972108825,32.8368479639,0.0,0.0,448.566543614,448.566543614,328.398929511,310.755755494,17.643174017
 12/20  12:00:00,966.928878456,32.8368479639,0.0,0.0,448.566543614,448.566543614,295.633182586,273.502623127,22.1305594596
 12/20  13:00:00,917.082370401,32.8368479639,0.0,0.0,448.566543614,398.725816546,297.138413028,270.463778518,26.6746345102
 12/20  14:00:00,966.842481809,32.8368479639,0.0,0.0,448.566543614,448.566543614,218.973462915,192.337538656,26.6359242582
 12/20  15:00:00,966.814527471,32.8368479639,0.0,0.0,448.566543614,448.566543614,191.737573112,176.331279481,15.4062936303
 12/20  16:00:00,966.809563921,32.8368479639,0.0,0.0,448.566543614,448.566543614,189.687795999,174.287021415,15.4007745836
 12/20  17:00:00,1041.36025841,32.8368479639,0.0,0.0,448.566543614,448.566543614,227.895181713,205.793851585,22.101330128
 12/20  18:00:00,954.184925146,32.8368479639,0.0,0.0,348.885089477,398.725816546,286.394951748,275.426282643,10.9686691048
 12/20  19:00:00,754.888972218,32.8368479639,0.0,0.0,249.203635341,299.044362409,370.108571995,359.160396802,10.9481751927
 12/20  20:00:00,730.448968457,32.8368479639,0.0,0.0,249.203635341,299.044362409,377.404608082,370.845876744,6.55873133813
 12/20  21:00:00,581.011778025,32.8368479639,0.0,0.0,149.522181205,249.203635341,481.67292226,472.926890453,8.74603180725
 12/20  22:00:00,556.621966102,32.8368479639,0.0,0.0,149.522181205,249.203635341,549.636672551,545.270141624,4.366530927
 12/20  23:00:00,349.356900471,0.0,0.0,0.0,49.8407270682,199.362908273,2.1900384137,0.0,2.1900384137
 12/20  24:00:00,299.992141488,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031985716,0.0,2.19031985716
 12/21  01:00:00,287.769945716,0.0,0.0,0.0,24.9203635341,199.362908273,4.36064865062,0.0,4.36064865062
 12/21  02:00:00,287.769945596,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032837343,0.0,2.19032837343
 12/21  03:00:00,287.769945436,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033118525,0.0,2.19033118525
 12/21  04:00:00,288.599647865,0.826038449635,0.0,0.0,24.9203635341,199.362908273,6.53674084287,4.34640678685,2.19033405602
 12/21  05:00:00,301.652379177,1.65207689927,0.0,0.0,24.9203635341,199.362908273,11.8708379208,9.68041102212,2.19042689866
 12/21  06:00:00,351.435821773,2.06509612409,0.0,0.0,49.8407270682,199.362908273,19.0086026854,14.6418231417,4.36677954362
 12/21  07:00:00,432.129052529,32.8368479639,0.0,0.0,49.8407270682,199.362908273,1144.94898436,1140.58441361,4.36457075042
 12/21  08:00:00,521.727725435,32.8368479639,0.0,0.0,149.522181205,199.362908273,759.646139683,750.892092022,8.75404766022
 12/21  09:00:00,1052.50787511,32.8368479639,0.0,0.0,448.566543614,448.566543614,350.229963352,332.614977694,17.6149856587
 12/21  10:00:00,1015.77472836,32.8368479639,0.0,0.0,448.566543614,448.566543614,278.985246705,261.348197178,17.6370495276
 12/21  11:00:00,966.839228941,32.8368479639,0.0,0.0,448.566543614,448.566543614,228.603771626,210.959175234,17.6445963919
 12/21  12:00:00,966.810131781,32.8368479639,0.0,0.0,448.566543614,448.566543614,197.231264354,175.098116761,22.1331475922
 12/21  13:00:00,916.989598169,32.8368479639,0.0,0.0,448.566543614,398.725816546,223.932067032,195.041504886,28.8905621462
 12/21  14:00:00,966.794907393,32.8368479639,0.0,0.0,448.566543614,448.566543614,181.056827549,156.637267655,24.4195598936
 12/21  15:00:00,966.785706207,32.8368479639,0.0,0.0,448.566543614,448.566543614,176.455472047,158.848026937,17.6074451094
 12/21  16:00:00,966.790760797,32.8368479639,0.0,0.0,448.566543614,448.566543614,182.269192421,166.869746785,15.3994456359
 12/21  17:00:00,1041.32537984,32.8368479639,0.0,0.0,448.566543614,448.566543614,199.510425365,179.618305666,19.8921196993
 12/21  18:00:00,954.12343661,32.8368479639,0.0,0.0,348.885089477,398.725816546,232.888381782,219.725946332,13.1624354498
 12/21  19:00:00,754.801475547,32.8368479639,0.0,0.0,249.203635341,299.044362409,285.799954759,274.853325521,10.9466292377
 12/21  20:00:00,730.379217791,32.8368479639,0.0,0.0,249.203635341,299.044362409,314.06342133,307.50386307,6.55955826019
 12/21  21:00:00,580.902091655,32.8368479639,0.0,0.0,149.522181205,249.203635341,371.957879791,363.211290321,8.74658947032
 12/21  22:00:00,556.451894967,32.8368479639,0.0,0.0,149.522181205,249.203635341,366.718851766,362.35264977,4.36620199586
