Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/21  23:00:00,349.356902661,0.0,0.0,0.0,49.8407270682,199.362908273,2.19031784653,0.0,2.19031784653
 12/21  24:00:00,299.992143342,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032093565,0.0,2.19032093565
 12/22  01:00:00,287.769947362,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032910141,0.0,2.19032910141
 12/22  02:00:00,287.769947541,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033549417,0.0,2.19033549417
 12/22  03:00:00,287.769947662,0.0,0.0,0.0,24.9203635341,199.362908273,4.36069048004,0.0,4.36069048004
 12/22  04:00:00,287.769947498,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035509354,0.0,2.19035509354
 12/22  05:00:00,299.992145121,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036171076,0.0,2.19036171076
 12/22  06:00:00,349.358391297,0.0,0.0,0.0,49.8407270682,199.362908273,4.36611200668,0.0,4.36611200668
 12/22  07:00:00,431.793621969,32.8368479639,0.0,0.0,49.8407270682,199.362908273,845.975849238,841.611553154,4.3642960834
 12/22  08:00:00,521.538163476,32.8368479639,0.0,0.0,149.522181205,199.362908273,592.579567802,583.825543251,8.75402455171
 12/22  09:00:00,1052.43463391,32.8368479639,0.0,0.0,448.566543614,448.566543614,281.488180122,266.074025629,15.4141544929
 12/22  10:00:00,1015.68986623,32.8368479639,0.0,0.0,448.566543614,448.566543614,193.498232577,173.65587466,19.8423579161
 12/22  11:00:00,966.766995976,32.8368479639,0.0,0.0,448.566543614,448.566543614,151.129568337,133.483148177,17.6464201597
 12/22  12:00:00,968.303179154,34.3904127325,0.0,0.0,448.566543614,448.566543614,130.681962715,108.548896558,22.1330661571
 12/22  13:00:00,919.782035321,35.698866546,0.0,0.0,448.566543614,398.725816546,143.383182717,116.701670254,26.6815124639
 12/22  14:00:00,969.84778627,35.9570222907,0.0,0.0,448.566543614,448.566543614,105.265199308,78.6215973026,26.6436020057
 12/22  15:00:00,968.631474425,34.7717084368,0.0,0.0,448.566543614,448.566543614,68.4361437431,53.027705205,15.4084385381
 12/22  16:00:00,966.989392512,33.1253113087,0.0,0.0,448.566543614,448.566543614,76.6992873849,59.1002718676,17.5990155173
 12/22  17:00:00,1041.25688436,32.8368479639,0.0,0.0,448.566543614,448.566543614,117.142297567,97.2480354541,19.8942621125
 12/22  18:00:00,954.061712636,32.8368479639,0.0,0.0,348.885089477,398.725816546,158.461076302,145.300353769,13.160722533
 12/22  19:00:00,754.728685789,32.8368479639,0.0,0.0,249.203635341,299.044362409,195.165208233,186.403194394,8.76201383971
 12/22  20:00:00,730.301072277,32.8368479639,0.0,0.0,249.203635341,299.044362409,220.815417214,212.076479419,8.73893779451
 12/22  21:00:00,580.888902789,32.8368479639,0.0,0.0,149.522181205,249.203635341,357.851964222,349.105214497,8.74674972473
 12/22  22:00:00,556.710049296,32.8368479639,0.0,0.0,149.522181205,249.203635341,668.482514413,666.289597121,2.19291729238
 12/22  23:00:00,349.356904657,0.0,0.0,0.0,49.8407270682,199.362908273,4.36091761028,0.0,4.36091761028
 12/22  24:00:00,299.992145254,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043264566,0.0,2.19043264566
 12/23  01:00:00,237.929222048,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044496825,0.0,2.19044496825
 12/23  02:00:00,237.929222109,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045491548,0.0,2.19045491548
 12/23  03:00:00,240.003054516,2.06509612409,0.0,0.0,24.9203635341,149.522181205,12.4332004963,10.2427355893,2.19046490706
 12/23  04:00:00,239.591038852,1.65207689927,0.0,0.0,24.9203635341,149.522181205,15.7837155035,11.4227538477,4.36096165586
 12/23  05:00:00,252.233866901,2.06509612409,0.0,0.0,24.9203635341,149.522181205,22.5392342402,20.3487371777,2.19049706244
 12/23  06:00:00,276.264726124,1.65207689927,0.0,0.0,24.9203635341,149.522181205,22.3550101492,17.9882130953,4.36679705389
 12/23  07:00:00,432.123301413,32.8368479639,0.0,0.0,49.8407270682,199.362908273,1091.80329498,1089.6111923,2.19210267635
 12/23  08:00:00,423.058149589,32.8368479639,0.0,0.0,49.8407270682,199.362908273,1535.43854746,1528.89016258,6.54838488944
 12/23  09:00:00,654.939228797,32.8368479639,0.0,0.0,249.203635341,249.203635341,1092.87558192,1086.31628921,6.55929271323
 12/23  10:00:00,618.15435638,32.8368479639,0.0,0.0,249.203635341,249.203635341,916.09913398,905.151511452,10.9476225276
 12/23  11:00:00,568.999864525,32.8368479639,0.0,0.0,249.203635341,249.203635341,704.00575819,695.25114041,8.7546177794
 12/23  12:00:00,568.786965646,32.8368479639,0.0,0.0,249.203635341,249.203635341,577.66619505,566.709718168,10.9564768813
 12/23  13:00:00,568.489132563,32.8970992608,0.0,0.0,249.203635341,249.203635341,361.994139353,351.049813605,10.9443257482
 12/23  14:00:00,568.372538935,33.0260839506,0.0,0.0,249.203635341,249.203635341,206.14912831,197.393744745,8.75538356424
 12/23  15:00:00,319.012133707,32.8368479639,0.0,0.0,74.7610906023,174.442544739,248.10691273,241.547585596,6.55932713332
 12/23  16:00:00,319.051802887,32.8368479639,0.0,0.0,74.7610906023,174.442544739,302.807330752,296.253682003,6.5536487484
 12/23  17:00:00,393.674716034,32.8368479639,0.0,0.0,74.7610906023,174.442544739,419.699089185,413.142447563,6.55664162243
 12/23  18:00:00,381.38082351,32.8368479639,0.0,0.0,24.9203635341,149.522181205,615.490046466,611.125436078,4.36461038824
 12/23  19:00:00,347.929994475,0.0,0.0,0.0,24.9203635341,149.522181205,4.36467315473,0.0,4.36467315473
 12/23  20:00:00,323.48559851,0.0,0.0,0.0,24.9203635341,149.522181205,2.19240310563,0.0,2.19240310563
 12/23  21:00:00,323.485598861,0.0,0.0,0.0,24.9203635341,149.522181205,4.3643372677,0.0,4.3643372677
 12/23  22:00:00,300.700023301,1.65207689927,0.0,0.0,24.9203635341,149.522181205,10.2347307095,5.86601688475,4.36871382472
 12/23  23:00:00,276.670633732,2.06509612409,0.0,0.0,24.9203635341,149.522181205,12.1160567568,9.9255678702,2.19048888664
 12/23  24:00:00,251.815926153,1.65207689927,0.0,0.0,24.9203635341,149.522181205,14.8919633078,12.7015171585,2.19044614933
 12/24  01:00:00,240.01090598,2.06509612409,0.0,0.0,24.9203635341,149.522181205,19.6601263345,17.4707297818,2.18939655277
 12/24  02:00:00,239.599318453,1.65207689927,0.0,0.0,24.9203635341,149.522181205,21.1334095763,18.9438527428,2.18955683342
 12/24  03:00:00,240.017426743,2.06509612409,0.0,0.0,24.9203635341,149.522181205,26.3352868242,24.1459204527,2.18936637153
 12/24  04:00:00,239.607302487,1.65207689927,0.0,0.0,24.9203635341,149.522181205,29.2617983445,27.0722711982,2.18952714637
 12/24  05:00:00,252.243452835,2.06509612409,0.0,0.0,24.9203635341,149.522181205,30.173779425,27.984442655,2.18933677001
 12/24  06:00:00,276.279581059,1.65207689927,0.0,0.0,24.9203635341,149.522181205,35.6078665027,31.243000857,4.3648656457
 12/24  07:00:00,336.226056322,12.6731504232,0.0,0.0,24.9203635341,149.522181205,72.1913946498,70.0018838792,2.18951077053
 12/24  08:00:00,337.621167051,23.7521900224,0.0,0.0,24.9203635341,149.522181205,119.707204014,117.517649771,2.18955424223
 12/24  09:00:00,303.19307694,6.48511874872,0.0,0.0,24.9203635341,149.522181205,44.4085731905,42.2190333767,2.18953981386
 12/24  10:00:00,261.669934747,1.65207689927,0.0,0.0,24.9203635341,149.522181205,20.3643679758,18.1748431112,2.1895248646
 12/24  11:00:00,213.188043641,2.06509612409,0.0,0.0,24.9203635341,149.522181205,14.1531100281,11.9635992505,2.18951077756
 12/24  12:00:00,212.772970569,1.65207689927,0.0,0.0,24.9203635341,149.522181205,11.0771618933,8.88574932129,2.19141257197
 12/24  13:00:00,213.186729752,2.06509612409,0.0,0.0,24.9203635341,149.522181205,14.0055857811,9.6428080838,4.3627776973
 12/24  14:00:00,212.772890641,1.65207689927,0.0,0.0,24.9203635341,149.522181205,11.6789799372,7.31031822622,4.36866171103
 12/24  15:00:00,213.186105289,2.06509612409,0.0,0.0,24.9203635341,149.522181205,11.2185992971,9.02709472202,2.19150457513
 12/24  16:00:00,212.771104381,1.65207689927,0.0,0.0,24.9203635341,149.522181205,10.2199310377,8.03038264488,2.18954839278
 12/24  17:00:00,287.707504918,2.06509612409,0.0,0.0,24.9203635341,149.522181205,13.878789122,11.6892560976,2.18953302441
 12/24  18:00:00,349.593337407,1.65207689927,0.0,0.0,24.9203635341,149.522181205,15.172161065,12.9826415084,2.1895195566
 12/24  19:00:00,350.013122853,2.06509612409,0.0,0.0,24.9203635341,149.522181205,22.083974281,19.8944702242,2.18950405677
 12/24  20:00:00,325.158517572,1.65207689927,0.0,0.0,24.9203635341,149.522181205,24.9692003141,22.7796515347,2.18954877942
 12/24  21:00:00,325.577970819,2.06509612409,0.0,0.0,24.9203635341,149.522181205,31.5502250647,29.3607499704,2.18947509435
 12/24  22:00:00,300.722432866,1.65207689927,0.0,0.0,24.9203635341,149.522181205,34.1292134394,29.764263994,4.36494944537
 12/24  23:00:00,276.695301859,2.06509612409,0.0,0.0,24.9203635341,149.522181205,37.8043494417,35.6148162785,2.18953316317
 12/24  24:00:00,251.83869465,1.65207689927,0.0,0.0,24.9203635341,149.522181205,38.5980272428,36.4086259747,2.1894012681
 12/25  01:00:00,240.032766632,2.06509612409,0.0,0.0,24.9203635341,149.522181205,41.8846524937,39.6950857461,2.18956674764
 12/25  02:00:00,239.622353544,1.65207689927,0.0,0.0,24.9203635341,149.522181205,44.481558974,42.292179664,2.18937931
 12/25  03:00:00,252.451238647,14.441159473,0.0,0.0,24.9203635341,149.522181205,84.9937112161,82.8041675068,2.18954370925
 12/25  04:00:00,257.35944845,19.3321673978,0.0,0.0,24.9203635341,149.522181205,103.030130538,100.840774155,2.18935638349
 12/25  05:00:00,275.356603881,21.5131956725,0.000178213590883,0.0,24.9203635341,149.522181205,105.311022735,103.121501607,2.18952112833
 12/25  06:00:00,292.348235487,16.680153823,0.000121550959722,0.0,24.9203635341,149.522181205,98.9762229954,94.6114195604,4.36480343497
 12/25  07:00:00,347.762979053,24.1652092472,0.0,0.0,24.9203635341,149.522181205,120.62845228,118.439155977,2.18929630248
 12/25  08:00:00,328.744117602,14.9121447732,0.0,0.0,24.9203635341,149.522181205,84.1741767311,81.9846569867,2.18951974442
 12/25  09:00:00,298.770543094,2.06509612409,0.0,0.0,24.9203635341,149.522181205,40.9422924217,40.9222924217,0.02
 12/25  10:00:00,261.678775682,1.65207689927,0.0,0.0,24.9203635341,149.522181205,30.3453112255,28.1557442974,2.1895669281
 12/25  11:00:00,213.197888809,2.06509612409,0.0,0.0,24.9203635341,149.522181205,25.0164914364,22.8269367171,2.18955471929
 12/25  12:00:00,212.778792386,1.65207689927,0.0,0.0,24.9203635341,149.522181205,19.7757607556,15.4127374171,4.36302333853
 12/25  13:00:00,213.191965545,2.06509612409,0.0,0.0,24.9203635341,149.522181205,17.7964699881,15.6049659502,2.1915040379
 12/25  14:00:00,212.359846772,1.23905767445,0.0,0.0,24.9203635341,149.522181205,11.9768214106,7.60821208633,4.36860932426
 12/25  15:00:00,212.978394297,1.85858651168,0.0,0.0,24.9203635341,149.522181205,12.5171906998,8.15426435754,4.36292634223
 12/25  16:00:00,212.561285309,1.44556728686,0.0,0.0,24.9203635341,149.522181205,7.06441614838,4.87495689509,2.18945925329
 12/25  17:00:00,287.704674041,2.06509612409,0.0,0.0,24.9203635341,149.522181205,11.388911862,9.19941480573,2.18949705622
 12/25  18:00:00,349.591445248,1.65207689927,0.0,0.0,24.9203635341,149.522181205,13.7321908287,11.5429002344,2.18929059422
 12/25  19:00:00,350.013266322,2.06509612409,0.0,0.0,24.9203635341,149.522181205,23.1100159024,20.9204435828,2.18957231961
 12/25  20:00:00,329.595850189,6.0720995239,0.0,0.0,24.9203635341,149.522181205,44.398683358,42.2091231891,2.18956016897
 12/25  21:00:00,347.785911281,24.1652092472,0.0,0.0,24.9203635341,149.522181205,147.836179673,145.646629551,2.18955012143
 12/25  22:00:00,318.50964524,19.3321673978,0.0,0.0,24.9203635341,149.522181205,147.689385868,145.496915167,2.19247070081
 12/25  23:00:00,298.982848644,24.1652092472,0.0,0.0,24.9203635341,149.522181205,238.385714699,236.196282329,2.18943236972
 12/25  24:00:00,269.718198419,19.3321673978,0.0,0.0,24.9203635341,149.522181205,248.77051761,246.580955205,2.18956240527
 12/26  01:00:00,312.244526099,24.1652092472,0.0,0.0,24.9203635341,199.362908273,321.933540663,317.572502023,4.36103863947
 12/26  02:00:00,307.636127082,19.5864586009,0.0,0.0,24.9203635341,199.362908273,282.406320908,280.215805472,2.19051543625
 12/26  03:00:00,314.35302118,26.1995388722,0.0,0.0,24.9203635341,199.362908273,375.846556392,373.656020161,2.19053623112
 12/26  04:00:00,309.129346566,21.0274420853,0.0,0.0,24.9203635341,199.362908273,316.187651126,313.997094074,2.19055705102
 12/26  05:00:00,326.703300195,26.2843026066,0.0,0.0,24.9203635341,199.362908273,395.795241965,391.434494691,4.36074727461
 12/26  06:00:00,370.742863301,21.0274420853,0.0,0.0,49.8407270682,199.362908273,319.842618032,317.649192201,2.19342583078
 12/26  07:00:00,433.96620077,32.8368479639,0.0,0.0,49.8407270682,199.362908273,2096.46310172,2092.09855882,4.36454290088
 12/26  08:00:00,527.430299048,32.8368479639,0.0,0.0,149.522181205,199.362908273,2872.08940765,2863.3345656,8.7548420443
 12/26  09:00:00,1056.09783106,32.8368479639,0.0,0.0,448.566543614,448.566543614,1309.80527496,1292.18910554,17.6161694103
 12/26  10:00:00,1016.6244429,32.8368479639,0.0,0.0,448.566543614,448.566543614,464.988200521,447.348116548,17.6400839726
 12/26  11:00:00,967.04296924,32.8368479639,0.0,0.0,448.566543614,448.566543614,246.750862311,226.897759421,19.8531028899
 12/26  12:00:00,978.238578774,32.8368479639,5.3366120523,0.0,448.566543614,448.566543614,192.526220021,170.390549956,22.1356700651
 12/26  13:00:00,917.110503285,32.8368479639,0.0,0.0,448.566543614,398.725816546,244.445985187,217.760189573,26.685795614
 12/26  14:00:00,966.855215117,32.8368479639,0.0,0.0,448.566543614,448.566543614,184.217801883,157.567898668,26.6499032147
 12/26  15:00:00,966.804633562,32.8368479639,0.0,0.0,448.566543614,448.566543614,148.065559491,130.456994956,17.6085645351
 12/26  16:00:00,966.808337056,32.8368479639,0.0,0.0,448.566543614,448.566543614,154.90350358,139.502156811,15.4013467687
 12/26  17:00:00,1041.3364259,32.8368479639,0.0,0.0,448.566543614,448.566543614,167.168445924,147.271322564,19.89712336
 12/26  18:00:00,954.131227356,32.8368479639,0.0,0.0,348.885089477,398.725816546,192.947648428,179.782157581,13.165490847
 12/26  19:00:00,754.827887018,32.8368479639,0.0,0.0,249.203635341,299.044362409,259.463314419,248.514622652,10.9486917666
 12/26  20:00:00,730.397323445,32.8368479639,0.0,0.0,249.203635341,299.044362409,281.708768367,275.149531551,6.55923681576
 12/26  21:00:00,580.974037815,32.8368479639,0.0,0.0,149.522181205,249.203635341,399.664104707,390.916033471,8.74807123568
 12/26  22:00:00,556.531062202,32.8368479639,0.0,0.0,149.522181205,249.203635341,416.133404748,411.767083744,4.3663210035
 12/26  23:00:00,349.356911208,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020925027,0.0,2.19020925027
 12/26  24:00:00,299.992152193,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023048723,0.0,2.19023048723
 12/27  01:00:00,287.769956298,0.0,0.0,0.0,24.9203635341,199.362908273,4.36053463266,0.0,4.36053463266
 12/27  02:00:00,287.769956201,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030373189,0.0,2.19030373189
 12/27  03:00:00,287.769955951,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032807331,0.0,2.19032807331
 12/27  04:00:00,287.769955938,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035244057,0.0,2.19035244057
 12/27  05:00:00,299.992153948,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037682087,0.0,2.19037682087
 12/27  06:00:00,349.358404764,0.0,0.0,0.0,49.8407270682,199.362908273,4.36658485776,0.0,4.36658485776
 12/27  07:00:00,431.78367014,32.8368479639,0.0,0.0,49.8407270682,199.362908273,781.895093681,777.530237531,4.3648561497
 12/27  08:00:00,521.604947467,32.8368479639,0.0,0.0,149.522181205,199.362908273,649.974991191,641.219477697,8.75551349411
 12/27  09:00:00,1052.42964593,32.8368479639,0.0,0.0,448.566543614,448.566543614,272.293426954,254.675040036,17.6183869178
 12/27  10:00:00,1015.67802142,32.8368479639,0.0,0.0,448.566543614,448.566543614,174.192395497,156.550278447,17.6421170505
 12/27  11:00:00,1060.67344333,32.8368479639,36.9774338999,0.0,448.566543614,448.566543614,138.477975662,118.624658322,19.8533173395
 12/27  12:00:00,1129.71401503,32.8418615725,102.19335022,0.0,448.566543614,448.566543614,112.423700881,90.2836378819,22.1400629992
 12/27  13:00:00,1148.75793942,35.0207993589,167.564025281,0.0,448.566543614,398.725816546,120.14590202,93.4589832449,26.6869187754
 12/27  14:00:00,1222.7578621,37.8067675012,189.167451798,0.0,448.566543614,448.566543614,81.7076846545,55.0563110973,26.6513735572
 12/27  15:00:00,1196.1656048,36.3125751999,164.643927752,0.0,448.566543614,448.566543614,47.3831682519,29.7736617701,17.6095064818
 12/27  16:00:00,1119.50362028,35.3455512534,90.6935052794,0.0,448.566543614,448.566543614,45.1917788716,29.7894258856,15.402352986
 12/27  17:00:00,1064.28325183,33.1317287965,3.72310658985,0.0,448.566543614,448.566543614,62.696912527,42.7965256526,19.9003868744
 12/27  18:00:00,954.031500052,32.8368479639,0.0,0.0,348.885089477,398.725816546,118.70965438,105.543036592,13.1666177875
 12/27  19:00:00,754.710470182,32.8368479639,0.0,0.0,249.203635341,299.044362409,171.377446541,160.429200756,10.9482457854
 12/27  20:00:00,730.276278141,32.8368479639,0.0,0.0,249.203635341,299.044362409,184.230191527,177.670367352,6.55982417467
 12/27  21:00:00,580.796684407,32.8368479639,0.0,0.0,149.522181205,249.203635341,238.987297476,230.239512418,8.74778505826
 12/27  22:00:00,556.363670422,32.8368479639,0.0,0.0,149.522181205,249.203635341,255.667474483,251.300744493,4.36672999007
 12/27  23:00:00,349.35691274,0.0,0.0,0.0,49.8407270682,199.362908273,2.19041192798,0.0,2.19041192798
 12/27  24:00:00,299.992153913,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904363554,0.0,2.1904363554
 12/28  01:00:00,287.769957898,0.0,0.0,0.0,24.9203635341,199.362908273,4.36095579348,0.0,4.36095579348
 12/28  02:00:00,287.769957704,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051903666,0.0,2.19051903666
 12/28  03:00:00,287.769957603,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054652536,0.0,2.19054652536
 12/28  04:00:00,287.769957729,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057403759,0.0,2.19057403759
 12/28  05:00:00,299.99215577,0.0,0.0,0.0,24.9203635341,199.362908273,4.36051473146,0.0,4.36051473146
 12/28  06:00:00,349.358407481,0.0,0.0,0.0,49.8407270682,199.362908273,2.19347739711,0.0,2.19347739711
 12/28  07:00:00,431.619082386,32.8368479639,0.0,0.0,49.8407270682,199.362908273,651.543358572,647.17879551,4.36456306236
 12/28  08:00:00,521.454102623,32.8368479639,0.0,0.0,149.522181205,199.362908273,504.726354964,495.970998535,8.75535642896
 12/28  09:00:00,1052.38589652,32.8368479639,0.0,0.0,448.566543614,448.566543614,229.405782083,211.787271167,17.6185109153
 12/28  10:00:00,1015.65133926,32.8368479639,0.0,0.0,448.566543614,448.566543614,146.725930829,129.082645374,17.6432854553
 12/28  11:00:00,967.589553243,33.6823840028,0.0,0.0,448.566543614,448.566543614,126.616258195,106.76340519,19.8528530049
 12/28  12:00:00,968.19449379,34.29392612,0.0,0.0,448.566543614,448.566543614,116.56325762,94.4258256378,22.1374319826
 12/28  13:00:00,917.257663892,33.1967304931,0.0,0.0,448.566543614,398.725816546,119.032897545,90.1203021473,28.9125953978
 12/28  14:00:00,967.635150256,33.7548963842,0.0,0.0,448.566543614,448.566543614,90.4438722321,66.0141879501,24.429684282
 12/28  15:00:00,967.311869007,33.454848531,0.0,0.0,448.566543614,448.566543614,67.4512898327,49.8419114554,17.6093783774
 12/28  16:00:00,966.875601573,33.02318182,0.0,0.0,448.566543614,448.566543614,60.2963913338,44.8921323349,15.4042589989
 12/28  17:00:00,1041.23694528,32.8368479639,0.0,0.0,448.566543614,448.566543614,94.9109598943,72.8031341342,22.10782576
 12/28  18:00:00,954.039766706,32.8368479639,0.0,0.0,348.885089477,398.725816546,131.529877045,118.370415262,13.1594617828
 12/28  19:00:00,754.7175635,32.8368479639,0.0,0.0,249.203635341,299.044362409,181.74245267,172.978975581,8.76347708911
 12/28  20:00:00,730.278171965,32.8368479639,0.0,0.0,249.203635341,299.044362409,192.554618449,183.815296804,8.73932164495
 12/28  21:00:00,580.791840462,32.8368479639,0.0,0.0,149.522181205,249.203635341,235.173929604,228.608557626,6.56537197788
 12/28  22:00:00,556.359487555,32.8368479639,0.0,0.0,149.522181205,249.203635341,254.797552112,250.430658009,4.36689410335
 12/28  23:00:00,349.35691489,0.0,0.0,0.0,49.8407270682,199.362908273,4.36090162761,0.0,4.36090162761
 12/28  24:00:00,299.992155566,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038436389,0.0,2.19038436389
 12/29  01:00:00,287.769959187,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041738597,0.0,2.19041738597
 12/29  02:00:00,287.769959229,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044823865,0.0,2.19044823865
 12/29  03:00:00,287.769959499,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047913277,0.0,2.19047913277
 12/29  04:00:00,287.769959595,0.0,0.0,0.0,24.9203635341,199.362908273,4.36105102548,0.0,4.36105102548
 12/29  05:00:00,299.992157163,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057189979,0.0,2.19057189979
 12/29  06:00:00,349.358410427,0.0,0.0,0.0,49.8407270682,199.362908273,4.36652693063,0.0,4.36652693063
 12/29  07:00:00,431.490588421,32.8368479639,0.0,0.0,49.8407270682,199.362908273,511.138692464,508.946428252,2.19226421151
 12/29  08:00:00,521.360190708,32.8368479639,0.0,0.0,149.522181205,199.362908273,408.80101615,397.861784537,10.9392316125
 12/29  09:00:00,1052.35409786,32.8368479639,0.0,0.0,448.566543614,448.566543614,196.131948862,180.713587818,15.4183610443
 12/29  10:00:00,1015.64308341,32.8368479639,0.0,0.0,448.566543614,448.566543614,143.813408568,123.96584016,19.8475684081
 12/29  11:00:00,1003.6491565,32.8368479639,8.20086836442,0.0,448.566543614,448.566543614,103.643714473,85.9943864258,17.649328047
 12/29  12:00:00,1083.64637532,32.8368479639,57.6820055932,0.0,448.566543614,448.566543614,95.3608180321,71.0087950698,24.3520229623
 12/29  13:00:00,1083.07694873,32.8368479639,105.337202142,0.0,448.566543614,398.725816546,98.4224720944,71.7397967083,26.6826753861
 12/29  14:00:00,1195.29401086,32.8379596278,166.438673605,0.0,448.566543614,448.566543614,70.4754633942,43.8270703398,26.6483930544
 12/29  15:00:00,1201.20715353,32.8368479639,172.626389793,0.0,448.566543614,448.566543614,57.6268088628,42.2159455062,15.4108633566
 12/29  16:00:00,1173.68146137,32.8368479639,145.631444414,0.0,448.566543614,448.566543614,67.5860506889,49.9827733492,17.6032773397
 12/29  17:00:00,1145.44671961,32.8368479639,55.0367033345,0.0,448.566543614,448.566543614,82.9281698408,63.0272232192,19.9009466216
 12/29  18:00:00,954.012531518,32.8368479639,0.0,0.0,348.885089477,398.725816546,99.9922452758,86.8263531062,13.1658921695
 12/29  19:00:00,754.672330889,32.8368479639,0.0,0.0,249.203635341,299.044362409,130.373105508,119.423226751,10.9498787575
 12/29  20:00:00,730.233026553,32.8368479639,0.0,0.0,249.203635341,299.044362409,136.764782864,130.205242124,6.55954074002
 12/29  21:00:00,580.752094337,32.8368479639,0.0,0.0,149.522181205,249.203635341,191.357563181,182.610083823,8.74747935746
 12/29  22:00:00,556.320245485,32.8368479639,0.0,0.0,149.522181205,249.203635341,209.57219003,205.20560972,4.36658030987
 12/29  23:00:00,349.356916045,0.0,0.0,0.0,49.8407270682,199.362908273,2.19033536169,0.0,2.19033536169
 12/29  24:00:00,299.992157137,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036663596,0.0,2.19036663596
 12/30  01:00:00,237.929234034,0.0,0.0,0.0,24.9203635341,149.522181205,4.36083650376,0.0,4.36083650376
 12/30  02:00:00,237.929233872,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046946371,0.0,2.19046946371
 12/30  03:00:00,237.92923372,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050364886,0.0,2.19050364886
 12/30  04:00:00,237.929233814,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905378454,0.0,2.1905378454
 12/30  05:00:00,250.151431933,0.0,0.0,0.0,24.9203635341,149.522181205,4.36081869916,0.0,4.36081869916
 12/30  06:00:00,274.597321983,0.0,0.0,0.0,24.9203635341,149.522181205,2.19347252794,0.0,2.19347252794
 12/30  07:00:00,431.406997913,32.8368479639,0.0,0.0,49.8407270682,199.362908273,420.054085328,415.688933039,4.36515228924
 12/30  08:00:00,421.630105472,32.8368479639,0.0,0.0,49.8407270682,199.362908273,358.856378069,352.30769194,6.54868612905
 12/30  09:00:00,653.634096052,32.8368479639,0.0,0.0,249.203635341,249.203635341,212.546726039,205.986207983,6.5605180564
 12/30  10:00:00,616.944401655,32.8368479639,0.0,0.0,249.203635341,249.203635341,183.95959967,173.010964547,10.9486351229
 12/30  11:00:00,568.03806315,32.8368479639,0.0,0.0,249.203635341,249.203635341,160.914715957,152.158780172,8.75593578474
 12/30  12:00:00,668.119878908,32.8368479639,41.6873529577,0.0,249.203635341,249.203635341,128.704961177,117.746021216,10.9589399609
 12/30  13:00:00,740.805607382,32.8368479639,112.019210778,0.0,249.203635341,249.203635341,112.088254824,101.143931759,10.9443230646
 12/30  14:00:00,741.950845609,32.8368479639,113.403426535,0.0,249.203635341,249.203635341,112.911499751,104.155895888,8.75560386307
 12/30  15:00:00,437.386817734,32.8368479639,59.5772037567,0.0,74.7610906023,174.442544739,180.200154469,173.640113682,6.56004078745
 12/30  16:00:00,366.816322148,32.8368479639,9.71070701024,0.0,74.7610906023,174.442544739,227.091763155,220.536749652,6.55501350315
 12/30  17:00:00,393.447733343,32.8368479639,0.0,0.0,74.7610906023,174.442544739,289.091270512,280.355230282,8.73604023002
 12/30  18:00:00,381.075644268,32.8368479639,0.0,0.0,24.9203635341,149.522181205,407.6402081,405.447795278,2.19241282202
 12/30  19:00:00,347.930010794,0.0,0.0,0.0,24.9203635341,149.522181205,4.36481994332,0.0,4.36481994332
 12/30  20:00:00,323.485614999,0.0,0.0,0.0,24.9203635341,149.522181205,4.36470666587,0.0,4.36470666587
 12/30  21:00:00,323.485614786,0.0,0.0,0.0,24.9203635341,149.522181205,2.19239798053,0.0,2.19239798053
 12/30  22:00:00,299.042215949,0.0,0.0,0.0,24.9203635341,149.522181205,4.36825250562,0.0,4.36825250562
 12/30  23:00:00,274.595827523,0.0,0.0,0.0,24.9203635341,149.522181205,4.36064909139,0.0,4.36064909139
 12/30  24:00:00,250.151431777,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037642146,0.0,2.19037642146
 12/31  01:00:00,237.928736866,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952739277,0.0,2.18952739277
 12/31  02:00:00,237.928736868,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953507534,0.0,2.18953507534
 12/31  03:00:00,237.928736871,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954287608,0.0,2.18954287608
 12/31  04:00:00,237.928736873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955076562,0.0,2.18955076562
 12/31  05:00:00,250.150934677,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955872143,0.0,2.18955872143
 12/31  06:00:00,274.596825895,0.0,0.0,0.0,24.9203635341,149.522181205,2.1923365494,0.0,2.1923365494
 12/31  07:00:00,323.484121576,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956351915,0.0,2.18956351915
 12/31  08:00:00,313.753850498,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957162011,0.0,2.18957162011
 12/31  09:00:00,296.666517152,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957973314,0.0,2.18957973314
 12/31  10:00:00,259.999923737,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958785348,0.0,2.18958785348
 12/31  11:00:00,211.111132522,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959597745,0.0,2.18959597745
 12/31  12:00:00,211.112129644,0.0,0.0,0.0,24.9203635341,149.522181205,4.36310386698,0.0,4.36310386698
 12/31  13:00:00,211.112129394,0.0,0.0,0.0,24.9203635341,149.522181205,2.19145703624,0.0,2.19145703624
 12/31  14:00:00,211.113625446,0.0,0.0,0.0,24.9203635341,149.522181205,4.36883271593,0.0,4.36883271593
 12/31  15:00:00,211.112129717,0.0,0.0,0.0,24.9203635341,149.522181205,4.36310377586,0.0,4.36310377586
 12/31  16:00:00,211.111132412,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951215055,0.0,2.18951215055
 12/31  17:00:00,285.630923636,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952037608,0.0,2.18952037608
 12/31  18:00:00,347.928517054,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952859718,0.0,2.18952859718
 12/31  19:00:00,347.928517064,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953681289,0.0,2.18953681289
 12/31  20:00:00,323.484121467,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954502247,0.0,2.18954502247
 12/31  21:00:00,323.484121473,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955322533,0.0,2.18955322533
 12/31  22:00:00,299.041221775,0.0,0.0,0.0,24.9203635341,149.522181205,4.3644700153,0.0,4.3644700153
 12/31  23:00:00,274.595330332,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956429282,0.0,2.18956429282
 12/31  24:00:00,250.15093472,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957249053,0.0,2.18957249053
